Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,15,488.0,85.5,1.4,13.1,234.0,531.88,437.76
2018,1,11,15,30,467.0,75.0,1.4,13.1,201.0,492.4,407.03
2018,1,11,15,45,364.5,68.5,1.3,12.75,157.0,390.86,324.91
2018,1,11,16,0,262.0,62.0,1.2,12.4,113.0,300.43,249.28
2018,1,11,16,15,150.0,49.0,1.2,12.15,76.5,183.79,150.5
2018,1,11,16,30,38.0,36.0,1.2,11.9,40.0,78.51,59.13
2018,1,11,16,45,43.5,23.0,1.25,11.65,25.5,62.07,30.08
2018,1,11,17,0,49.0,10.0,1.3,11.4,11.0,37.13,0.0
2018,1,11,17,15,24.5,5.0,1.4,11.3,5.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,12,7,15,60.0,4.5,2.15,9.7,5.5,0.0,0.0
2018,1,12,7,30,120.0,9.0,2.2,10.0,11.0,8.19,0.0
2018,1,12,7,45,276.5,18.5,2.25,10.25,40.5,15.26,0.0
2018,1,12,8,0,433.0,28.0,2.3,10.5,70.0,24.91,15.07
2018,1,12,8,15,528.0,33.5,2.4,10.7,110.5,38.44,20.36
2018,1,12,8,30,623.0,39.0,2.5,10.9,151.0,84.98,43.06
2018,1,12,8,45,675.5,43.0,2.6,11.15,192.5,135.29,79.79
2018,1,12,9,0,728.0,47.0,2.7,11.4,234.0,191.24,127.2
2018,1,12,9,15,760.0,50.0,2.8,11.75,272.5,246.29,177.42
2018,1,12,9,30,792.0,53.0,2.9,12.1,311.0,303.93,230.43
2018,1,12,9,45,813.0,55.5,3.0,12.4,345.5,359.33,281.39
2018,1,12,10,0,834.0,58.0,3.1,12.7,380.0,414.63,331.16
2018,1,12,10,15,847.0,60.5,3.05,12.9,408.5,466.92,377.15
2018,1,12,10,30,860.0,63.0,3.0,13.1,437.0,518.58,421.2
2018,1,12,10,45,863.5,66.0,2.95,13.3,458.0,564.56,459.48
2018,1,12,11,0,867.0,69.0,2.9,13.5,479.0,608.58,495.11
2018,1,12,11,15,827.5,79.5,2.9,13.6,481.0,635.29,516.44
2018,1,12,11,30,788.0,90.0,2.9,13.7,483.0,653.03,530.46
2018,1,12,11,45,775.5,95.0,2.85,13.85,487.0,678.7,549.92
2018,1,12,12,0,763.0,100.0,2.8,14.0,491.0,700.95,565.69
2018,1,12,12,15,668.5,126.5,2.85,14.05,469.5,684.74,553.38
2018,1,12,12,30,574.0,153.0,2.9,14.1,448.0,650.62,526.81
2018,1,12,12,45,659.0,127.0,2.95,14.15,461.5,712.27,574.91
2018,1,12,13,0,744.0,101.0,3.0,14.2,475.0,765.56,614.54
2018,1,12,13,15,758.5,93.5,3.05,14.25,466.0,775.62,622.17
2018,1,12,13,30,773.0,86.0,3.1,14.3,457.0,787.16,631.38
2018,1,12,13,45,682.5,103.5,3.15,14.3,420.5,741.12,598.11
2018,1,12,14,0,592.0,121.0,3.2,14.3,384.0,686.19,558.13
2018,1,12,14,15,679.5,97.0,3.2,14.2,380.5,732.14,594.3
2018,1,12,14,30,767.0,73.0,3.2,14.1,377.0,767.19,621.38
2018,1,12,14,45,745.0,69.5,3.2,14.05,344.0,736.85,599.37
2018,1,12,15,0,723.0,66.0,3.2,14.0,311.0,704.07,575.6
2018,1,12,15,15,637.5,67.5,3.2,14.0,265.0,630.41,519.62
2018,1,12,15,30,552.0,69.0,3.2,14.0,219.0,552.45,458.85
2018,1,12,15,45,444.0,66.0,2.9,13.45,174.0,453.22,378.97
2018,1,12,16,0,336.0,63.0,2.6,12.9,129.0,355.65,297.01
2018,1,12,16,15,342.0,49.5,2.55,12.55,102.5,332.93,275.49
2018,1,12,16,30,348.0,36.0,2.5,12.2,76.0,310.97,249.66
2018,1,12,16,45,233.0,25.0,2.5,11.9,46.5,206.42,122.38
2018,1,12,17,0,118.0,14.0,2.5,11.6,17.0,80.49,0.0
2018,1,12,17,15,59.0,7.0,2.5,11.45,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,8.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,7.6,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,7.45,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,7.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,7.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,7.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,7.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,7.6,0.0,0.0,0.0
2018,1,13,7,15,21.0,3.5,5.35,7.85,4.0,0.0,0.0
2018,1,13,7,30,42.0,7.0,5.6,8.1,8.0,6.37,0.0
2018,1,13,7,45,112.5,21.5,5.8,8.35,31.0,16.96,0.0
2018,1,13,8,0,183.0,36.0,6.0,8.6,54.0,28.07,17.88
2018,1,13,8,15,256.5,47.0,6.0,8.85,86.0,41.34,26.47
2018,1,13,8,30,330.0,58.0,6.0,9.1,118.0,75.25,46.43
2018,1,13,8,45,360.5,70.0,6.05,9.4,150.5,112.81,75.52
2018,1,13,9,0,391.0,82.0,6.1,9.7,183.0,153.89,110.85
2018,1,13,9,15,423.0,92.0,6.05,10.05,217.0,196.87,149.36
2018,1,13,9,30,455.0,102.0,6.0,10.4,251.0,243.11,191.21
2018,1,13,9,45,510.5,104.0,5.95,10.75,288.0,293.22,235.87
2018,1,13,10,0,566.0,106.0,5.9,11.1,325.0,352.07,287.6
2018,1,13,10,15,596.0,108.0,5.8,11.5,354.5,400.24,330.01
2018,1,13,10,30,626.0,110.0,5.7,11.9,384.0,449.99,372.87
2018,1,13,10,45,748.5,90.0,5.65,12.25,434.0,528.62,438.92
2018,1,13,11,0,871.0,70.0,5.6,12.6,484.0,612.23,508.01
2018,1,13,11,15,892.0,68.0,5.4,12.95,504.0,660.0,546.27
2018,1,13,11,30,913.0,66.0,5.2,13.3,524.0,706.57,582.15
2018,1,13,11,45,916.5,66.5,5.0,13.65,532.5,742.04,607.25
2018,1,13,12,0,920.0,67.0,4.8,14.0,541.0,774.69,629.86
2018,1,13,12,15,920.0,66.5,4.65,14.2,541.5,800.42,647.64
2018,1,13,12,30,920.0,66.0,4.5,14.4,542.0,822.85,662.84
2018,1,13,12,45,901.5,69.0,4.35,14.65,530.5,831.1,667.38
2018,1,13,13,0,883.0,72.0,4.2,14.9,519.0,835.38,669.25
2018,1,13,13,15,823.5,85.0,4.15,15.0,492.5,821.45,658.98
2018,1,13,13,30,764.0,98.0,4.1,15.1,466.0,799.71,643.14
2018,1,13,13,45,693.0,106.5,4.0,15.2,429.5,754.76,609.83
2018,1,13,14,0,622.0,115.0,3.9,15.3,393.0,706.05,573.59
2018,1,13,14,15,638.5,102.5,3.85,15.25,372.5,704.84,573.77
2018,1,13,14,30,655.0,90.0,3.8,15.2,352.0,700.23,571.09
2018,1,13,14,45,631.0,86.5,3.7,15.15,321.5,669.8,548.46
2018,1,13,15,0,607.0,83.0,3.6,15.1,291.0,637.38,524.12
2018,1,13,15,15,603.0,72.5,3.6,15.1,259.0,610.48,503.77
2018,1,13,15,30,599.0,62.0,3.6,15.1,227.0,581.14,480.76
2018,1,13,15,45,553.5,57.0,3.25,14.4,190.0,525.73,436.4
2018,1,13,16,0,508.0,52.0,2.9,13.7,153.0,470.78,390.81
2018,1,13,16,15,395.5,46.0,3.0,13.3,113.0,368.98,304.85
2018,1,13,16,30,283.0,40.0,3.1,12.9,73.0,273.29,219.9
2018,1,13,16,45,202.0,27.0,3.2,12.5,45.5,191.85,121.11
2018,1,13,17,0,121.0,14.0,3.3,12.1,18.0,82.47,0.0
2018,1,13,17,15,60.5,7.0,3.45,11.9,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.35,10.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,9.95,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,9.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.05,8.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,8.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,14,7,15,39.0,4.5,4.55,8.7,5.0,0.0,0.0
2018,1,14,7,30,78.0,9.0,4.5,8.8,10.0,8.19,0.0
2018,1,14,7,45,168.5,21.0,4.45,8.95,34.5,16.61,0.0
2018,1,14,8,0,259.0,33.0,4.4,9.1,59.0,27.09,17.1
2018,1,14,8,15,343.5,43.5,4.25,9.25,95.5,41.02,25.42
2018,1,14,8,30,428.0,54.0,4.1,9.4,132.0,80.61,47.3
2018,1,14,8,45,450.5,64.0,3.9,9.6,164.5,121.33,78.62
2018,1,14,9,0,473.0,74.0,3.7,9.8,197.0,164.54,116.15
2018,1,14,9,15,382.0,95.0,3.55,10.1,204.5,188.91,143.43
2018,1,14,9,30,291.0,116.0,3.4,10.4,212.0,201.34,159.37
2018,1,14,9,45,204.5,140.5,3.25,10.65,211.5,211.7,171.65
2018,1,14,10,0,118.0,165.0,3.1,10.9,211.0,207.9,170.32
2018,1,14,10,15,165.0,173.5,2.9,11.25,243.0,246.4,202.5
2018,1,14,10,30,212.0,182.0,2.7,11.6,275.0,289.33,238.11
2018,1,14,10,45,273.5,184.5,2.5,11.95,311.0,346.45,284.91
2018,1,14,11,0,335.0,187.0,2.3,12.3,347.0,401.15,329.08
2018,1,14,11,15,236.0,199.0,2.1,12.65,313.5,366.56,299.81
2018,1,14,11,30,137.0,211.0,1.9,13.0,280.0,312.83,255.03
2018,1,14,11,45,91.5,209.0,1.7,13.35,255.5,273.49,222.41
2018,1,14,12,0,46.0,207.0,1.5,13.7,231.0,241.54,195.26
2018,1,14,12,15,108.5,218.5,1.45,13.9,275.0,319.11,258.77
2018,1,14,12,30,171.0,230.0,1.4,14.1,319.0,387.8,313.58
2018,1,14,12,45,234.0,222.0,1.4,14.3,342.0,436.38,352.45
2018,1,14,13,0,297.0,214.0,1.4,14.5,365.0,501.75,403.45
2018,1,14,13,15,290.0,209.0,1.4,14.6,353.0,496.9,399.49
2018,1,14,13,30,283.0,204.0,1.4,14.7,341.0,490.72,395.11
2018,1,14,13,45,186.0,191.5,1.35,14.8,280.0,379.82,308.03
2018,1,14,14,0,89.0,179.0,1.3,14.9,219.0,268.01,217.94
2018,1,14,14,15,126.0,170.0,1.45,14.85,223.0,307.28,251.69
2018,1,14,14,30,163.0,161.0,1.6,14.8,227.0,329.99,271.54
2018,1,14,14,45,203.0,148.5,1.7,14.75,223.5,349.3,288.73
2018,1,14,15,0,243.0,136.0,1.8,14.7,220.0,382.66,316.68
2018,1,14,15,15,252.0,117.0,1.8,14.7,195.5,363.25,301.67
2018,1,14,15,30,261.0,98.0,1.8,14.7,171.0,342.03,285.02
2018,1,14,15,45,284.5,83.5,1.9,14.15,151.0,352.91,294.09
2018,1,14,16,0,308.0,69.0,2.0,13.6,131.0,344.79,286.87
2018,1,14,16,15,261.5,55.5,1.85,13.4,99.5,286.95,236.26
2018,1,14,16,30,215.0,42.0,1.7,13.2,68.0,231.87,185.82
2018,1,14,16,45,150.5,28.5,1.6,13.0,43.0,164.1,107.64
2018,1,14,17,0,86.0,15.0,1.5,12.8,18.0,63.39,0.0
2018,1,14,17,15,43.0,7.5,1.3,12.65,9.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,15,7,15,4.0,2.5,2.65,10.5,2.5,0.0,0.0
2018,1,15,7,30,8.0,5.0,2.6,10.7,5.0,4.55,0.0
2018,1,15,7,45,4.0,18.5,2.55,10.95,18.5,16.13,0.0
2018,1,15,8,0,0.0,32.0,2.5,11.2,32.0,27.51,17.39
2018,1,15,8,15,3.0,48.5,2.6,11.4,49.0,41.29,29.16
2018,1,15,8,30,6.0,65.0,2.7,11.6,66.0,56.29,42.25
2018,1,15,8,45,40.0,83.5,2.75,11.8,93.5,78.04,59.59
2018,1,15,9,0,74.0,102.0,2.8,12.0,121.0,104.45,80.97
2018,1,15,9,15,211.5,109.5,2.7,12.2,177.0,155.99,120.41
2018,1,15,9,30,349.0,117.0,2.6,12.4,233.0,223.73,175.12
2018,1,15,9,45,372.5,127.0,2.5,12.65,262.5,264.44,210.73
2018,1,15,10,0,396.0,137.0,2.4,12.9,292.0,307.21,247.58
2018,1,15,10,15,440.5,140.0,2.45,13.15,324.5,354.79,287.8
2018,1,15,10,30,485.0,143.0,2.5,13.4,357.0,405.77,330.19
2018,1,15,10,45,494.5,150.0,2.55,13.6,378.0,444.15,361.88
2018,1,15,11,0,504.0,157.0,2.6,13.8,399.0,482.18,392.71
2018,1,15,11,15,453.0,173.0,2.55,13.8,396.0,489.93,398.75
2018,1,15,11,30,402.0,189.0,2.5,13.8,393.0,492.53,400.45
2018,1,15,11,45,295.0,212.0,2.5,13.8,363.0,446.3,363.12
2018,1,15,12,0,188.0,235.0,2.5,13.8,333.0,391.64,318.47
2018,1,15,12,15,196.0,235.0,2.45,13.8,337.5,405.89,330.3
2018,1,15,12,30,204.0,235.0,2.4,13.8,342.0,419.95,341.62
2018,1,15,12,45,209.5,231.0,2.3,13.75,339.5,426.91,347.36
2018,1,15,13,0,215.0,227.0,2.2,13.7,337.0,433.33,352.72
2018,1,15,13,15,159.0,219.5,2.15,13.7,299.5,382.55,311.72
2018,1,15,13,30,103.0,212.0,2.1,13.7,262.0,314.29,256.6
2018,1,15,13,45,86.5,201.5,2.0,13.65,242.5,290.68,237.77
2018,1,15,14,0,70.0,191.0,1.9,13.6,223.0,266.72,218.33
2018,1,15,14,15,136.5,178.5,1.85,13.65,235.5,327.3,269.68
2018,1,15,14,30,203.0,166.0,1.8,13.7,248.0,370.71,306.45
2018,1,15,14,45,261.5,145.5,1.7,13.7,242.5,410.73,339.73
2018,1,15,15,0,320.0,125.0,1.6,13.7,237.0,431.22,357.44
2018,1,15,15,15,341.5,110.0,1.6,13.7,217.0,442.98,367.03
2018,1,15,15,30,363.0,95.0,1.6,13.7,197.0,435.05,361.07
2018,1,15,15,45,314.5,83.5,1.45,13.5,162.0,376.06,312.42
2018,1,15,16,0,266.0,72.0,1.3,13.3,127.0,318.74,264.13
2018,1,15,16,15,232.0,57.5,1.25,13.2,97.5,269.55,221.45
2018,1,15,16,30,198.0,43.0,1.2,13.1,68.0,222.16,178.11
2018,1,15,16,45,133.5,29.0,1.15,12.95,43.0,155.77,105.92
2018,1,15,17,0,69.0,15.0,1.1,12.8,18.0,53.7,0.0
2018,1,15,17,15,34.5,7.5,1.05,12.8,9.0,6.82,0.0
2018,1,15,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.9,12.3,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.9,12.4,3.0,2.73,0.0
2018,1,16,7,45,0.0,12.0,0.9,12.5,12.0,10.55,0.0
2018,1,16,8,0,0.0,21.0,0.9,12.6,21.0,18.49,9.86
2018,1,16,8,15,0.0,31.0,1.0,12.75,31.0,27.33,17.39
2018,1,16,8,30,0.0,41.0,1.1,12.9,41.0,36.18,25.27
2018,1,16,8,45,0.0,46.5,1.2,13.0,46.5,41.04,29.66
2018,1,16,9,0,0.0,52.0,1.3,13.1,52.0,45.91,33.94
2018,1,16,9,15,0.5,57.5,1.15,13.3,57.5,50.91,38.22
2018,1,16,9,30,1.0,63.0,1.0,13.5,63.0,55.98,42.48
2018,1,16,9,45,50.5,104.0,0.9,13.65,123.5,113.11,89.92
2018,1,16,10,0,100.0,145.0,0.8,13.8,184.0,180.67,145.44
2018,1,16,10,15,113.5,161.0,0.65,14.0,208.5,209.59,168.8
2018,1,16,10,30,127.0,177.0,0.5,14.2,233.0,240.04,193.1
2018,1,16,10,45,72.0,156.0,0.35,14.35,188.0,188.05,150.77
2018,1,16,11,0,17.0,135.0,0.2,14.5,143.0,132.27,104.81
2018,1,16,11,15,19.0,143.5,0.25,14.65,153.0,142.55,113.45
2018,1,16,11,30,21.0,152.0,0.3,14.8,163.0,153.08,121.94
2018,1,16,11,45,25.0,160.5,0.35,14.9,173.5,173.31,138.3
2018,1,16,12,0,29.0,169.0,0.4,15.0,184.0,187.0,149.29
2018,1,16,12,15,89.0,200.5,0.65,15.0,247.0,270.12,217.45
2018,1,16,12,30,149.0,232.0,0.9,15.0,310.0,372.18,298.48
2018,1,16,12,45,116.0,219.5,1.15,15.0,280.0,336.24,270.17
2018,1,16,13,0,83.0,207.0,1.4,15.0,250.0,283.5,228.92
2018,1,16,13,15,53.5,183.5,1.35,14.95,211.0,233.84,188.91
2018,1,16,13,30,24.0,160.0,1.3,14.9,172.0,183.34,147.53
2018,1,16,13,45,19.0,151.5,1.25,14.8,160.5,159.51,128.29
2018,1,16,14,0,14.0,143.0,1.2,14.7,149.0,147.28,118.35
2018,1,16,14,15,79.5,132.0,1.25,14.6,164.5,218.45,179.51
2018,1,16,14,30,145.0,121.0,1.3,14.5,180.0,262.5,217.69
2018,1,16,14,45,129.0,122.0,1.3,14.45,171.5,251.32,208.18
2018,1,16,15,0,113.0,123.0,1.3,14.4,163.0,240.98,199.49
2018,1,16,15,15,67.5,106.5,1.3,14.4,129.5,169.35,139.52
2018,1,16,15,30,22.0,90.0,1.3,14.4,96.0,113.91,91.9
2018,1,16,15,45,11.5,75.5,1.25,13.95,78.5,81.88,64.64
2018,1,16,16,0,1.0,61.0,1.2,13.5,61.0,59.38,45.07
2018,1,16,16,15,7.0,40.0,1.15,13.25,41.0,40.61,29.02
2018,1,16,16,30,13.0,19.0,1.1,13.0,21.0,25.66,16.08
2018,1,16,16,45,17.0,13.5,1.1,12.8,15.0,27.6,15.06
2018,1,16,17,0,21.0,8.0,1.1,12.6,9.0,19.51,0.0
2018,1,16,17,15,10.5,4.0,1.1,12.45,4.5,9.34,0.0
2018,1,16,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,17,7,15,1.5,3.0,1.45,10.55,3.0,0.0,0.0
2018,1,17,7,30,3.0,6.0,1.4,10.8,6.0,5.46,0.0
2018,1,17,7,45,1.5,20.0,1.35,11.05,20.0,17.34,0.18
2018,1,17,8,0,0.0,34.0,1.3,11.3,34.0,29.08,18.89
2018,1,17,8,15,6.5,51.0,1.25,11.55,52.0,43.26,30.84
2018,1,17,8,30,13.0,68.0,1.2,11.8,70.0,59.19,44.48
2018,1,17,8,45,15.5,81.5,1.15,12.0,85.0,72.76,56.17
2018,1,17,9,0,18.0,95.0,1.1,12.2,100.0,86.64,68.07
2018,1,17,9,15,14.0,102.0,1.05,12.4,106.0,93.53,74.17
2018,1,17,9,30,10.0,109.0,1.0,12.6,112.0,99.8,79.59
2018,1,17,9,45,7.0,105.5,1.0,12.85,108.0,96.4,76.67
2018,1,17,10,0,4.0,102.0,1.0,13.1,104.0,92.47,73.26
2018,1,17,10,15,9.0,122.0,1.05,13.25,126.0,113.52,90.77
2018,1,17,10,30,14.0,142.0,1.1,13.4,148.0,135.43,108.83
2018,1,17,10,45,8.5,139.5,1.2,13.55,143.0,130.81,104.75
2018,1,17,11,0,3.0,137.0,1.3,13.7,138.0,125.63,100.23
2018,1,17,11,15,9.0,153.0,1.45,13.8,157.5,145.18,116.42
2018,1,17,11,30,15.0,169.0,1.6,13.9,177.0,165.57,133.17
2018,1,17,11,45,48.0,197.0,1.7,14.0,222.5,228.57,185.17
2018,1,17,12,0,81.0,225.0,1.8,14.1,268.0,287.26,232.85
2018,1,17,12,15,102.5,231.0,1.8,14.2,285.5,314.99,255.22
2018,1,17,12,30,124.0,237.0,1.8,14.3,303.0,357.76,289.31
2018,1,17,12,45,184.0,232.0,1.85,14.35,328.0,406.88,329.49
2018,1,17,13,0,244.0,227.0,1.9,14.4,353.0,472.98,382.11
2018,1,17,13,15,230.5,223.0,1.9,14.4,339.5,447.53,362.46
2018,1,17,13,30,217.0,219.0,1.9,14.4,326.0,436.48,354.2
2018,1,17,13,45,218.5,209.0,1.9,14.4,313.0,429.93,349.87
2018,1,17,14,0,220.0,199.0,1.9,14.4,300.0,422.5,344.84
2018,1,17,14,15,236.0,183.0,1.95,14.25,285.5,435.46,356.33
2018,1,17,14,30,252.0,167.0,2.0,14.1,271.0,430.48,353.94
2018,1,17,14,45,274.0,151.0,2.0,14.0,255.5,428.99,354.28
2018,1,17,15,0,296.0,135.0,2.0,13.9,240.0,425.57,352.95
2018,1,17,15,15,315.5,116.5,2.0,13.9,217.5,414.45,345.14
2018,1,17,15,30,335.0,98.0,2.0,13.9,195.0,418.01,348.23
2018,1,17,15,45,331.5,84.0,1.85,13.4,167.5,390.58,325.87
2018,1,17,16,0,328.0,70.0,1.7,12.9,140.0,361.98,301.64
2018,1,17,16,15,283.5,57.5,1.65,12.65,108.0,305.9,253.12
2018,1,17,16,30,239.0,45.0,1.6,12.4,76.0,252.42,204.77
2018,1,17,16,45,167.0,31.0,1.5,12.2,48.5,182.95,132.96
2018,1,17,17,0,95.0,17.0,1.4,12.0,21.0,96.15,0.0
2018,1,17,17,15,47.5,8.5,1.4,11.95,10.5,33.59,0.0
2018,1,17,17,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,18,7,15,10.0,3.0,3.0,11.6,3.0,0.0,0.0
2018,1,18,7,30,20.0,6.0,3.2,11.8,6.0,5.46,0.0
2018,1,18,7,45,10.0,13.5,3.35,12.0,13.5,12.12,0.0
2018,1,18,8,0,0.0,21.0,3.5,12.2,21.0,18.49,9.94
2018,1,18,8,15,0.0,31.0,3.5,12.3,31.0,27.33,17.41
2018,1,18,8,30,0.0,41.0,3.5,12.4,41.0,36.18,25.3
2018,1,18,8,45,0.0,37.5,3.5,12.55,37.5,33.05,22.83
2018,1,18,9,0,0.0,34.0,3.5,12.7,34.0,29.95,20.23
2018,1,18,9,15,0.0,26.0,3.5,12.75,26.0,22.88,14.15
2018,1,18,9,30,0.0,18.0,3.5,12.8,18.0,15.83,8.05
2018,1,18,9,45,1.0,49.5,3.5,12.85,50.0,44.04,32.31
2018,1,18,10,0,2.0,81.0,3.5,12.9,82.0,72.58,56.6
2018,1,18,10,15,16.5,124.5,3.6,13.0,132.0,119.31,95.98
2018,1,18,10,30,31.0,168.0,3.7,13.1,182.0,174.37,141.91
2018,1,18,10,45,28.5,145.5,3.75,13.15,159.0,152.89,123.92
2018,1,18,11,0,26.0,123.0,3.8,13.2,136.0,130.98,105.64
2018,1,18,11,15,13.0,77.5,3.85,13.25,84.0,79.84,62.48
2018,1,18,11,30,0.0,32.0,3.9,13.3,32.0,28.23,18.43
2018,1,18,11,45,0.0,66.0,3.9,13.35,66.0,58.37,43.98
2018,1,18,12,0,0.0,100.0,3.9,13.4,100.0,89.12,69.82
2018,1,18,12,15,0.5,105.0,3.9,13.4,105.5,94.26,74.11
2018,1,18,12,30,1.0,110.0,3.9,13.4,111.0,99.51,78.52
2018,1,18,12,45,14.0,143.0,3.95,13.4,150.5,142.73,115.1
2018,1,18,13,0,27.0,176.0,4.0,13.4,190.0,200.11,163.01
2018,1,18,13,15,16.0,145.0,4.05,13.35,153.0,147.88,119.54
2018,1,18,13,30,5.0,114.0,4.1,13.3,116.0,107.72,85.79
2018,1,18,13,45,7.0,112.5,4.15,13.25,115.5,108.37,86.6
2018,1,18,14,0,9.0,111.0,4.2,13.2,115.0,109.1,87.45
2018,1,18,14,15,6.0,106.5,4.25,13.05,109.0,102.49,81.94
2018,1,18,14,30,3.0,102.0,4.3,12.9,103.0,95.97,76.49
2018,1,18,14,45,5.0,102.0,4.3,12.7,104.0,98.65,79.05
2018,1,18,15,0,7.0,102.0,4.3,12.5,105.0,101.74,81.95
2018,1,18,15,15,16.5,88.0,4.3,12.5,93.5,95.51,77.13
2018,1,18,15,30,26.0,74.0,4.3,12.5,82.0,95.64,77.63
2018,1,18,15,45,21.5,66.0,4.1,12.2,72.0,84.05,67.49
2018,1,18,16,0,17.0,58.0,3.9,11.9,62.0,72.93,57.57
2018,1,18,16,15,10.0,38.5,3.85,11.75,40.5,44.63,32.77
2018,1,18,16,30,3.0,19.0,3.8,11.6,19.0,18.71,10.15
2018,1,18,16,45,2.5,11.0,3.75,11.45,11.0,11.23,3.08
2018,1,18,17,0,2.0,3.0,3.7,11.3,3.0,3.85,0.0
2018,1,18,17,15,1.0,1.5,3.8,11.2,1.5,1.91,0.0
2018,1,18,17,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.85,9.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,19,7,15,40.5,6.0,2.8,9.1,7.0,0.0,0.0
2018,1,19,7,30,81.0,12.0,2.8,9.4,14.0,10.91,0.0
2018,1,19,7,45,195.5,24.0,2.85,9.7,41.5,18.98,2.64
2018,1,19,8,0,310.0,36.0,2.9,10.0,69.0,29.7,19.66
2018,1,19,8,15,333.5,46.0,2.95,10.15,96.5,41.35,26.69
2018,1,19,8,30,357.0,56.0,3.0,10.3,124.0,73.68,44.28
2018,1,19,8,45,498.0,59.5,3.05,10.45,179.5,121.78,76.67
2018,1,19,9,0,639.0,63.0,3.1,10.6,235.0,184.74,125.75
2018,1,19,9,15,505.5,75.0,3.1,10.65,224.0,202.68,150.25
2018,1,19,9,30,372.0,87.0,3.1,10.7,213.0,201.82,157.42
2018,1,19,9,45,556.0,85.5,3.05,10.75,296.5,293.99,234.02
2018,1,19,10,0,740.0,84.0,3.0,10.8,380.0,401.9,323.75
2018,1,19,10,15,785.0,81.0,2.95,10.85,416.0,460.72,374.58
2018,1,19,10,30,830.0,78.0,2.9,10.9,452.0,521.82,426.28
2018,1,19,10,45,842.5,79.5,2.9,10.9,476.0,571.45,467.92
2018,1,19,11,0,855.0,81.0,2.9,10.9,500.0,619.95,507.67
2018,1,19,11,15,844.0,86.5,2.95,10.95,511.5,656.23,537.03
2018,1,19,11,30,833.0,92.0,3.0,11.0,523.0,689.13,563.23
2018,1,19,11,45,855.5,88.5,3.0,11.05,537.5,732.77,596.23
2018,1,19,12,0,878.0,85.0,3.0,11.1,552.0,774.79,626.97
2018,1,19,12,15,864.5,88.0,3.15,11.1,549.0,794.41,641.92
2018,1,19,12,30,851.0,91.0,3.3,11.1,546.0,810.19,654.33
2018,1,19,12,45,546.0,126.5,3.45,11.1,417.0,623.27,513.22
2018,1,19,13,0,241.0,162.0,3.6,11.1,288.0,393.39,327.49
2018,1,19,13,15,164.0,169.5,3.75,11.05,254.5,326.36,272.51
2018,1,19,13,30,87.0,177.0,3.9,11.0,221.0,257.07,213.8
2018,1,19,13,45,276.5,164.0,4.0,10.95,294.5,440.86,370.0
2018,1,19,14,0,466.0,151.0,4.1,10.9,368.0,611.67,509.86
2018,1,19,14,15,643.0,111.5,4.25,10.85,392.0,726.27,601.21
2018,1,19,14,30,820.0,72.0,4.4,10.8,416.0,821.38,675.32
2018,1,19,14,45,776.0,73.5,4.5,10.75,378.0,778.22,643.61
2018,1,19,15,0,732.0,75.0,4.6,10.7,340.0,738.39,614.73
2018,1,19,15,15,643.5,76.0,4.6,10.7,290.5,655.31,550.39
2018,1,19,15,30,555.0,77.0,4.6,10.7,241.0,572.77,484.94
2018,1,19,15,45,545.0,67.0,4.6,10.4,208.0,538.94,457.81
2018,1,19,16,0,535.0,57.0,4.6,10.1,175.0,503.58,427.78
2018,1,19,16,15,483.0,49.0,4.5,9.85,137.5,439.75,371.99
2018,1,19,16,30,431.0,41.0,4.4,9.6,100.0,377.86,314.54
2018,1,19,16,45,319.5,32.0,4.35,9.35,66.5,280.03,216.83
2018,1,19,17,0,208.0,23.0,4.3,9.1,33.0,170.73,0.0
2018,1,19,17,15,104.0,11.5,4.35,9.05,16.5,67.49,0.0
2018,1,19,17,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,8.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.45,8.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,8.65,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,8.55,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,8.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.9,8.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,4.95,8.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,4.95,8.15,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,7.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,7.6,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,7.55,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,7.45,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,7.4,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,7.35,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,7.25,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,7.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,7.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,7.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,7.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,6.95,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.55,6.85,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.5,6.75,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.5,6.75,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.45,6.85,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.4,6.9,0.0,0.0,0.0
2018,1,20,7,15,69.0,6.5,4.5,7.35,8.0,0.0,0.0
2018,1,20,7,30,138.0,13.0,4.6,7.8,16.0,11.82,0.0
2018,1,20,7,45,293.5,22.5,4.65,8.25,48.0,18.72,3.44
2018,1,20,8,0,449.0,32.0,4.7,8.7,80.0,26.13,16.78
2018,1,20,8,15,537.0,38.0,4.75,8.95,122.0,39.1,23.41
2018,1,20,8,30,625.0,44.0,4.8,9.2,164.0,86.03,45.11
2018,1,20,8,45,678.5,48.0,4.85,9.45,207.0,136.89,81.84
2018,1,20,9,0,732.0,52.0,4.9,9.7,250.0,193.63,130.1
2018,1,20,9,15,767.0,54.5,4.9,9.85,290.5,249.78,181.85
2018,1,20,9,30,802.0,57.0,4.9,10.0,331.0,308.92,237.06
2018,1,20,9,45,827.0,58.5,4.9,10.2,367.0,366.05,290.46
2018,1,20,10,0,852.0,60.0,4.9,10.4,403.0,423.68,343.25
2018,1,20,10,15,867.0,61.5,4.9,10.55,433.0,477.56,391.84
2018,1,20,10,30,882.0,63.0,4.9,10.7,463.0,530.96,438.7
2018,1,20,10,45,891.5,65.0,4.9,10.8,487.0,581.04,481.73
2018,1,20,11,0,901.0,67.0,4.9,10.9,511.0,629.62,522.46
2018,1,20,11,15,907.0,68.5,4.95,11.0,528.0,673.61,558.85
2018,1,20,11,30,913.0,70.0,5.0,11.1,545.0,715.34,592.12
2018,1,20,11,45,915.0,71.0,5.05,11.2,554.0,751.14,619.21
2018,1,20,12,0,917.0,72.0,5.1,11.3,563.0,784.03,644.02
2018,1,20,12,15,915.5,73.0,5.15,11.35,564.0,811.13,664.54
2018,1,20,12,30,914.0,74.0,5.2,11.4,565.0,834.88,682.6
2018,1,20,12,45,902.5,76.0,5.2,11.45,556.5,848.14,692.56
2018,1,20,13,0,891.0,78.0,5.2,11.5,548.0,857.61,699.86
2018,1,20,13,15,892.0,75.5,5.2,11.5,536.0,868.47,708.51
2018,1,20,13,30,893.0,73.0,5.2,11.5,524.0,875.78,714.63
2018,1,20,13,45,883.5,72.5,5.2,11.5,503.0,872.93,713.28
2018,1,20,14,0,874.0,72.0,5.2,11.5,482.0,866.53,709.44
2018,1,20,14,15,861.0,69.5,5.2,11.5,454.0,859.54,705.28
2018,1,20,14,30,848.0,67.0,5.2,11.5,426.0,840.63,692.09
2018,1,20,14,45,829.5,64.5,5.2,11.45,392.5,813.82,672.95
2018,1,20,15,0,811.0,62.0,5.2,11.4,359.0,784.15,651.36
2018,1,20,15,15,758.5,62.0,5.2,11.4,316.0,727.25,607.89
2018,1,20,15,30,706.0,62.0,5.2,11.4,273.0,669.18,562.53
2018,1,20,15,45,663.5,56.0,4.95,11.0,231.0,611.13,515.77
2018,1,20,16,0,621.0,50.0,4.7,10.6,189.0,552.87,467.21
2018,1,20,16,15,552.5,44.5,4.55,10.25,148.0,484.29,408.37
2018,1,20,16,30,484.0,39.0,4.4,9.9,107.0,412.27,343.16
2018,1,20,16,45,370.5,30.5,4.2,9.55,71.5,311.94,244.54
2018,1,20,17,0,257.0,22.0,4.0,9.2,36.0,202.15,3.88
2018,1,20,17,15,128.5,11.0,3.95,9.1,18.0,80.73,0.0
2018,1,20,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,21,7,15,62.5,6.5,1.45,9.0,8.0,0.0,0.0
2018,1,21,7,30,125.0,13.0,1.3,9.2,16.0,11.82,0.0
2018,1,21,7,45,156.5,24.5,1.2,9.35,36.5,19.3,4.56
2018,1,21,8,0,188.0,36.0,1.1,9.5,57.0,27.91,18.39
2018,1,21,8,15,249.5,51.0,1.15,9.7,91.5,42.34,28.56
2018,1,21,8,30,311.0,66.0,1.2,9.9,126.0,78.16,50.0
2018,1,21,8,45,501.5,61.5,1.25,10.1,186.0,123.57,78.02
2018,1,21,9,0,692.0,57.0,1.3,10.3,246.0,190.54,128.01
2018,1,21,9,15,727.5,60.5,1.45,10.45,286.0,245.63,177.63
2018,1,21,9,30,763.0,64.0,1.6,10.6,326.0,303.87,230.65
2018,1,21,9,45,640.5,90.0,1.8,10.8,326.0,329.05,259.34
2018,1,21,10,0,518.0,116.0,2.0,11.0,326.0,337.12,271.65
2018,1,21,10,15,477.0,137.0,2.1,11.05,341.5,368.57,300.14
2018,1,21,10,30,436.0,158.0,2.2,11.1,357.0,395.21,323.42
2018,1,21,10,45,484.0,153.0,2.35,11.2,384.5,441.59,362.32
2018,1,21,11,0,532.0,148.0,2.5,11.3,412.0,490.66,402.85
2018,1,21,11,15,395.5,183.0,2.55,11.35,383.0,463.58,380.47
2018,1,21,11,30,259.0,218.0,2.6,11.4,354.0,414.38,340.01
2018,1,21,11,45,322.0,216.0,2.6,11.45,387.5,470.29,385.84
2018,1,21,12,0,385.0,214.0,2.6,11.5,421.0,529.21,432.95
2018,1,21,12,15,366.5,217.5,2.65,11.55,415.0,532.76,435.43
2018,1,21,12,30,348.0,221.0,2.7,11.6,409.0,534.11,436.51
2018,1,21,12,45,241.5,230.5,2.7,11.6,360.5,467.44,382.42
2018,1,21,13,0,135.0,240.0,2.7,11.6,312.0,380.77,311.82
2018,1,21,13,15,145.0,234.0,2.65,11.65,309.5,387.29,317.98
2018,1,21,13,30,155.0,228.0,2.6,11.7,307.0,393.52,323.52
2018,1,21,13,45,143.5,218.5,2.6,11.75,289.0,376.13,309.77
2018,1,21,14,0,132.0,209.0,2.6,11.8,271.0,358.1,295.55
2018,1,21,14,15,135.0,197.0,2.55,11.8,257.5,348.99,288.95
2018,1,21,14,30,138.0,185.0,2.5,11.8,244.0,339.33,281.83
2018,1,21,14,45,103.5,165.5,2.45,11.8,207.5,286.79,238.61
2018,1,21,15,0,69.0,146.0,2.4,11.8,171.0,219.15,182.43
2018,1,21,15,15,43.0,128.5,2.4,11.8,143.5,177.7,147.36
2018,1,21,15,30,17.0,111.0,2.4,11.8,116.0,125.44,102.56
2018,1,21,15,45,33.0,95.5,2.2,11.5,103.5,132.8,109.46
2018,1,21,16,0,49.0,80.0,2.0,11.2,91.0,127.55,105.22
2018,1,21,16,15,27.0,60.0,2.1,11.1,66.0,86.7,69.24
2018,1,21,16,30,5.0,40.0,2.2,11.0,41.0,41.3,29.4
2018,1,21,16,45,10.5,26.5,2.3,10.85,27.5,34.51,22.36
2018,1,21,17,0,16.0,13.0,2.4,10.7,14.0,26.34,0.18
2018,1,21,17,15,8.0,6.5,2.5,10.65,7.0,10.33,0.0
2018,1,21,17,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
