Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,22,7,15,6.5,4.0,3.25,11.15,4.0,0.0,0.0
2018,1,22,7,30,13.0,8.0,3.3,11.3,8.0,7.28,0.0
2018,1,22,7,45,8.5,22.5,3.4,11.4,22.5,19.34,5.25
2018,1,22,8,0,4.0,37.0,3.5,11.5,37.0,31.58,21.37
2018,1,22,8,15,70.5,54.0,3.45,11.55,67.5,44.79,31.78
2018,1,22,8,30,137.0,71.0,3.4,11.6,98.0,69.58,48.86
2018,1,22,8,45,151.0,87.5,3.4,11.65,123.5,96.24,70.26
2018,1,22,9,0,165.0,104.0,3.4,11.7,149.0,124.39,94.22
2018,1,22,9,15,145.0,122.0,3.4,11.8,166.0,147.14,115.4
2018,1,22,9,30,125.0,140.0,3.4,11.9,183.0,167.82,134.48
2018,1,22,9,45,146.0,154.0,3.4,12.0,209.5,197.7,160.0
2018,1,22,10,0,167.0,168.0,3.4,12.1,236.0,229.9,187.37
2018,1,22,10,15,341.0,156.5,3.45,12.15,308.5,317.06,259.56
2018,1,22,10,30,515.0,145.0,3.5,12.2,381.0,423.46,347.2
2018,1,22,10,45,636.5,124.5,3.6,12.25,431.5,504.05,413.61
2018,1,22,11,0,758.0,104.0,3.7,12.3,482.0,588.4,482.4
2018,1,22,11,15,788.0,99.0,3.75,12.35,503.5,635.12,520.24
2018,1,22,11,30,818.0,94.0,3.8,12.4,525.0,683.16,558.64
2018,1,22,11,45,836.0,92.5,3.8,12.45,539.5,725.66,590.92
2018,1,22,12,0,854.0,91.0,3.8,12.5,554.0,766.43,621.0
2018,1,22,12,15,870.0,88.0,3.8,12.5,560.5,801.87,647.04
2018,1,22,12,30,886.0,85.0,3.8,12.5,567.0,834.82,671.21
2018,1,22,12,45,884.5,84.0,3.8,12.45,561.0,852.91,684.59
2018,1,22,13,0,883.0,83.0,3.8,12.4,555.0,867.49,695.63
2018,1,22,13,15,878.0,82.0,3.7,12.35,541.5,875.5,701.46
2018,1,22,13,30,873.0,81.0,3.6,12.3,528.0,879.86,704.81
2018,1,22,13,45,864.5,80.0,3.5,12.25,507.5,877.51,703.42
2018,1,22,14,0,856.0,79.0,3.4,12.2,487.0,871.56,699.57
2018,1,22,14,15,842.0,77.0,3.3,12.1,459.0,856.01,688.94
2018,1,22,14,30,828.0,75.0,3.2,12.0,431.0,837.1,675.94
2018,1,22,14,45,808.0,72.5,3.1,11.9,397.5,809.24,656.27
2018,1,22,15,0,788.0,70.0,3.0,11.8,364.0,778.57,634.32
2018,1,22,15,15,737.0,69.0,3.0,11.8,321.0,721.59,592.36
2018,1,22,15,30,686.0,68.0,3.0,11.8,278.0,669.91,553.56
2018,1,22,15,45,663.5,61.0,2.8,11.45,240.0,626.67,519.88
2018,1,22,16,0,641.0,54.0,2.6,11.1,202.0,582.27,483.76
2018,1,22,16,15,552.5,48.5,2.55,10.85,157.0,491.94,409.7
2018,1,22,16,30,464.0,43.0,2.5,10.6,112.0,405.57,335.02
2018,1,22,16,45,343.5,33.5,2.5,10.35,74.5,299.38,237.21
2018,1,22,17,0,223.0,24.0,2.5,10.1,37.0,188.01,61.47
2018,1,22,17,15,113.5,12.0,2.5,10.0,18.5,73.83,0.0
2018,1,22,17,30,4.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,22,17,45,2.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,7.45,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,23,7,15,21.0,5.5,2.0,7.7,6.0,0.0,0.0
2018,1,23,7,30,42.0,11.0,2.0,7.9,12.0,10.01,0.0
2018,1,23,7,45,97.0,25.5,2.0,8.05,34.5,20.64,6.94
2018,1,23,8,0,152.0,40.0,2.0,8.2,57.0,31.94,22.11
2018,1,23,8,15,281.5,51.0,1.95,8.4,100.5,42.42,28.7
2018,1,23,8,30,411.0,62.0,1.9,8.6,144.0,83.74,51.41
2018,1,23,8,45,539.5,64.0,1.9,8.75,197.5,130.55,82.77
2018,1,23,9,0,668.0,66.0,1.9,8.9,251.0,192.44,131.51
2018,1,23,9,15,695.0,70.5,1.95,9.1,289.0,245.59,179.97
2018,1,23,9,30,722.0,75.0,2.0,9.3,327.0,301.0,230.91
2018,1,23,9,45,770.5,74.0,2.0,9.55,368.0,361.53,284.99
2018,1,23,10,0,819.0,73.0,2.0,9.8,409.0,424.75,340.28
2018,1,23,10,15,836.5,75.0,2.05,10.0,440.0,479.81,388.21
2018,1,23,10,30,854.0,77.0,2.1,10.2,471.0,534.75,434.67
2018,1,23,10,45,866.5,78.0,2.15,10.45,495.5,585.37,476.41
2018,1,23,11,0,879.0,79.0,2.2,10.7,520.0,634.78,516.1
2018,1,23,11,15,886.5,80.0,2.05,10.9,537.0,675.42,547.2
2018,1,23,11,30,894.0,81.0,1.9,11.1,554.0,717.33,577.84
2018,1,23,11,45,898.5,81.5,1.75,11.3,564.0,754.18,602.41
2018,1,23,12,0,903.0,82.0,1.6,11.5,574.0,788.32,624.55
2018,1,23,12,15,905.0,81.5,1.35,11.6,576.0,816.44,640.96
2018,1,23,12,30,907.0,81.0,1.1,11.7,578.0,841.37,654.43
2018,1,23,12,45,905.5,80.5,0.85,11.8,572.0,860.08,662.87
2018,1,23,13,0,904.0,80.0,0.6,11.9,566.0,875.28,668.29
2018,1,23,13,15,898.5,79.0,0.5,12.0,552.0,882.85,671.34
2018,1,23,13,30,893.0,78.0,0.4,12.1,538.0,886.73,672.12
2018,1,23,13,45,884.0,77.0,0.35,12.15,517.0,883.91,669.8
2018,1,23,14,0,875.0,76.0,0.3,12.2,496.0,886.1,671.09
2018,1,23,14,15,862.5,73.5,0.35,12.2,468.0,871.17,663.12
2018,1,23,14,30,850.0,71.0,0.4,12.2,440.0,852.8,653.11
2018,1,23,14,45,831.0,68.5,0.45,12.2,406.0,825.57,636.97
2018,1,23,15,0,812.0,66.0,0.5,12.2,372.0,795.45,618.61
2018,1,23,15,15,783.5,63.0,0.5,12.2,333.0,754.19,591.03
2018,1,23,15,30,755.0,60.0,0.5,12.2,294.0,710.95,561.36
2018,1,23,15,45,714.5,55.5,0.6,12.0,251.5,654.86,522.96
2018,1,23,16,0,674.0,51.0,0.7,11.8,209.0,598.21,482.02
2018,1,23,16,15,602.0,46.0,0.8,11.6,165.0,518.16,420.55
2018,1,23,16,30,530.0,41.0,0.9,11.4,121.0,449.18,363.59
2018,1,23,16,45,373.0,31.5,1.0,11.2,78.5,317.04,249.37
2018,1,23,17,0,216.0,22.0,1.1,11.0,36.0,185.02,79.08
2018,1,23,17,15,120.0,12.5,1.2,10.85,19.0,78.13,0.0
2018,1,23,17,30,24.0,3.0,1.3,10.7,2.0,0.0,0.0
2018,1,23,17,45,12.0,1.5,1.4,10.55,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,1,24,7,15,5.0,3.5,4.1,9.9,3.5,0.0,0.0
2018,1,24,7,30,10.0,7.0,4.2,10.2,7.0,6.37,0.0
2018,1,24,7,45,5.0,20.0,4.35,10.5,20.0,17.59,5.56
2018,1,24,8,0,0.0,33.0,4.5,10.8,33.0,28.65,19.07
2018,1,24,8,15,0.5,48.0,4.7,11.05,48.0,41.26,29.44
2018,1,24,8,30,1.0,63.0,4.9,11.3,63.0,54.49,41.14
2018,1,24,8,45,11.5,80.5,5.1,11.5,83.5,71.39,55.41
2018,1,24,9,0,22.0,98.0,5.3,11.7,104.0,90.43,71.42
2018,1,24,9,15,123.5,119.0,5.45,11.85,161.5,138.93,109.42
2018,1,24,9,30,225.0,140.0,5.6,12.0,219.0,201.55,160.69
2018,1,24,9,45,228.5,149.0,5.8,12.15,236.5,226.87,183.56
2018,1,24,10,0,232.0,158.0,6.0,12.3,254.0,252.26,206.23
2018,1,24,10,15,285.0,169.0,6.2,12.4,295.5,302.99,249.49
2018,1,24,10,30,338.0,180.0,6.4,12.5,337.0,358.71,296.76
2018,1,24,10,45,228.0,201.0,6.55,12.65,309.5,336.59,278.58
2018,1,24,11,0,118.0,222.0,6.7,12.8,282.0,295.44,243.63
2018,1,24,11,15,69.0,208.0,6.9,12.85,243.5,246.53,202.71
2018,1,24,11,30,20.0,194.0,7.1,12.9,205.0,193.0,157.25
2018,1,24,11,45,12.0,184.5,7.3,12.95,191.0,178.94,145.33
2018,1,24,12,0,4.0,175.0,7.5,13.0,177.0,164.26,132.82
2018,1,24,12,15,5.5,175.0,7.6,12.95,178.0,166.03,134.37
2018,1,24,12,30,7.0,175.0,7.7,12.9,179.0,167.92,136.05
2018,1,24,12,45,7.0,165.5,7.85,12.85,169.5,159.02,128.73
2018,1,24,13,0,7.0,156.0,8.0,12.8,160.0,150.09,121.39
2018,1,24,13,15,3.5,129.0,7.9,12.65,131.0,120.56,96.66
2018,1,24,13,30,0.0,102.0,7.8,12.5,102.0,91.37,72.05
2018,1,24,13,45,0.0,91.0,7.7,12.4,91.0,80.93,63.34
2018,1,24,14,0,0.0,80.0,7.6,12.3,80.0,70.8,54.86
2018,1,24,14,15,16.5,88.5,7.3,12.2,95.5,99.69,80.32
2018,1,24,14,30,33.0,97.0,7.0,12.1,111.0,123.85,101.72
2018,1,24,14,45,42.5,98.5,6.7,12.0,115.5,134.42,111.29
2018,1,24,15,0,52.0,100.0,6.4,11.9,120.0,145.12,120.95
2018,1,24,15,15,41.5,102.0,6.4,11.9,117.0,140.19,116.44
2018,1,24,15,30,31.0,104.0,6.4,11.9,114.0,137.03,113.36
2018,1,24,15,45,15.5,78.0,6.1,11.65,83.0,85.8,69.0
2018,1,24,16,0,0.0,52.0,5.8,11.4,52.0,46.1,34.19
2018,1,24,16,15,0.0,41.5,5.85,11.0,41.5,36.62,25.87
2018,1,24,16,30,0.0,31.0,5.9,10.6,31.0,27.32,17.6
2018,1,24,16,45,7.5,22.0,6.0,10.2,22.5,24.68,14.86
2018,1,24,17,0,15.0,13.0,6.1,9.8,14.0,25.51,8.33
2018,1,24,17,15,15.0,7.5,5.65,9.45,8.0,15.2,0.0
2018,1,24,17,30,15.0,2.0,5.2,9.1,2.0,0.0,0.0
2018,1,24,17,45,7.5,1.0,4.7,8.75,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,8.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.35,8.7,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.9,9.25,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.05,9.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,8.55,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,1,25,7,15,39.5,7.5,3.6,8.75,8.5,0.0,0.0
2018,1,25,7,30,79.0,15.0,3.5,9.0,17.0,13.64,0.0
2018,1,25,7,45,209.0,28.5,3.4,9.2,49.5,22.48,9.46
2018,1,25,8,0,339.0,42.0,3.3,9.4,82.0,34.88,24.68
2018,1,25,8,15,438.5,49.5,3.35,9.55,124.0,44.36,29.22
2018,1,25,8,30,538.0,57.0,3.4,9.7,166.0,88.1,50.27
2018,1,25,8,45,587.0,62.5,3.45,9.85,207.0,135.31,84.49
2018,1,25,9,0,636.0,68.0,3.5,10.0,248.0,188.04,129.03
2018,1,25,9,15,645.5,76.5,3.55,10.2,282.5,238.87,176.13
2018,1,25,9,30,655.0,85.0,3.6,10.4,317.0,290.14,223.99
2018,1,25,9,45,732.0,79.5,3.7,10.55,364.0,352.59,279.39
2018,1,25,10,0,809.0,74.0,3.8,10.7,411.0,422.3,340.38
2018,1,25,10,15,531.5,99.0,3.9,10.85,327.0,361.34,296.61
2018,1,25,10,30,254.0,124.0,4.0,11.0,243.0,258.75,214.32
2018,1,25,10,45,219.0,144.0,4.15,11.15,250.0,273.31,227.08
2018,1,25,11,0,184.0,164.0,4.3,11.3,257.0,284.65,236.34
2018,1,25,11,15,272.5,187.0,4.4,11.35,330.5,377.16,313.45
2018,1,25,11,30,361.0,210.0,4.5,11.4,404.0,476.68,394.76
2018,1,25,11,45,468.0,185.5,4.6,11.45,441.0,557.2,460.85
2018,1,25,12,0,575.0,161.0,4.7,11.5,478.0,630.86,521.21
2018,1,25,12,15,729.0,125.0,4.8,11.5,528.5,739.69,607.81
2018,1,25,12,30,883.0,89.0,4.9,11.5,579.0,841.06,684.84
2018,1,25,12,45,877.5,89.5,5.0,11.55,572.0,857.85,697.49
2018,1,25,13,0,872.0,90.0,5.1,11.6,565.0,871.02,708.1
2018,1,25,13,15,808.5,103.5,5.15,11.6,535.5,845.51,689.61
2018,1,25,13,30,745.0,117.0,5.2,11.6,506.0,820.93,672.05
2018,1,25,13,45,628.5,137.5,5.25,11.6,457.0,748.21,617.41
2018,1,25,14,0,512.0,158.0,5.3,11.6,408.0,665.35,553.37
2018,1,25,14,15,541.0,142.5,5.3,11.5,393.5,673.21,561.75
2018,1,25,14,30,570.0,127.0,5.3,11.4,379.0,685.06,572.25
2018,1,25,14,45,382.0,110.5,5.3,11.35,274.0,490.51,415.87
2018,1,25,15,0,194.0,94.0,5.3,11.3,169.0,286.29,244.53
2018,1,25,15,15,293.5,86.0,5.3,11.3,186.0,376.08,322.61
2018,1,25,15,30,393.0,78.0,5.3,11.3,203.0,441.45,378.75
2018,1,25,15,45,496.5,70.0,5.0,11.0,205.0,511.98,436.75
2018,1,25,16,0,600.0,62.0,4.7,10.7,207.0,566.01,479.13
2018,1,25,16,15,528.0,55.5,4.5,10.45,164.0,486.63,411.62
2018,1,25,16,30,456.0,49.0,4.3,10.2,121.0,409.9,343.47
2018,1,25,16,45,338.0,39.5,4.15,10.0,83.5,303.77,246.92
2018,1,25,17,0,220.0,30.0,4.0,9.8,46.0,203.15,117.99
2018,1,25,17,15,115.0,16.0,3.95,9.75,24.0,79.0,0.0
2018,1,25,17,30,10.0,2.0,3.9,9.7,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.85,9.65,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,9.55,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,8.65,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,7,15,74.5,7.5,1.75,8.6,10.0,0.0,0.0
2018,1,26,7,30,149.0,15.0,1.8,8.8,20.0,13.64,0.0
2018,1,26,7,45,296.0,25.5,1.85,9.0,54.5,21.1,9.16
2018,1,26,8,0,443.0,36.0,1.9,9.2,89.0,29.3,19.95
2018,1,26,8,15,538.0,41.5,1.95,9.4,133.0,38.2,28.59
2018,1,26,8,30,633.0,47.0,2.0,9.6,177.0,88.38,47.01
2018,1,26,8,45,687.0,50.5,2.05,9.75,221.0,139.71,83.66
2018,1,26,9,0,741.0,54.0,2.1,9.9,265.0,197.05,131.95
2018,1,26,9,15,774.5,56.5,2.05,10.0,306.0,253.88,183.66
2018,1,26,9,30,808.0,59.0,2.0,10.1,347.0,313.57,238.4
2018,1,26,9,45,832.0,60.0,1.9,10.15,383.5,370.78,290.66
2018,1,26,10,0,856.0,61.0,1.8,10.2,420.0,428.55,342.0
2018,1,26,10,15,870.5,62.5,1.8,10.35,450.5,483.03,389.4
2018,1,26,10,30,885.0,64.0,1.8,10.5,481.0,536.98,434.86
2018,1,26,10,45,815.5,85.5,1.75,10.6,484.5,566.42,459.34
2018,1,26,11,0,746.0,107.0,1.7,10.7,488.0,586.72,475.62
2018,1,26,11,15,742.0,112.5,1.7,10.8,502.0,624.37,505.2
2018,1,26,11,30,738.0,118.0,1.7,10.9,516.0,659.53,532.05
2018,1,26,11,45,784.0,107.5,1.7,11.0,537.0,708.07,568.96
2018,1,26,12,0,830.0,97.0,1.7,11.1,558.0,759.37,605.53
2018,1,26,12,15,874.5,84.5,1.75,11.15,571.5,799.67,634.32
2018,1,26,12,30,919.0,72.0,1.8,11.2,585.0,844.57,666.37
2018,1,26,12,45,892.0,77.5,1.85,11.25,571.5,849.53,669.96
2018,1,26,13,0,865.0,83.0,1.9,11.3,558.0,858.03,676.67
2018,1,26,13,15,882.0,77.5,2.0,11.25,551.5,871.42,687.74
2018,1,26,13,30,899.0,72.0,2.1,11.2,545.0,889.37,702.14
2018,1,26,13,45,648.5,120.0,2.15,11.2,454.5,746.95,600.16
2018,1,26,14,0,398.0,168.0,2.2,11.2,364.0,577.15,471.72
2018,1,26,14,15,391.0,158.0,2.3,11.1,341.5,560.53,461.64
2018,1,26,14,30,384.0,148.0,2.4,11.0,319.0,542.09,448.84
2018,1,26,14,45,337.0,136.0,2.5,10.95,278.0,484.78,404.35
2018,1,26,15,0,290.0,124.0,2.6,10.9,237.0,408.03,343.79
2018,1,26,15,15,202.5,114.5,2.6,10.9,189.5,320.25,270.91
2018,1,26,15,30,115.0,105.0,2.6,10.9,142.0,219.79,185.66
2018,1,26,15,45,145.0,88.0,2.6,10.55,128.0,235.9,200.47
2018,1,26,16,0,175.0,71.0,2.6,10.2,114.0,233.81,199.28
2018,1,26,16,15,158.5,57.0,2.55,9.9,90.0,199.65,169.12
2018,1,26,16,30,142.0,43.0,2.5,9.6,66.0,165.7,138.38
2018,1,26,16,45,81.0,28.0,2.45,9.35,40.0,101.11,80.11
2018,1,26,17,0,20.0,13.0,2.4,9.1,14.0,28.44,13.31
2018,1,26,17,15,20.0,7.5,2.45,8.95,8.0,18.07,0.0
2018,1,26,17,30,20.0,2.0,2.5,8.8,2.0,0.0,0.0
2018,1,26,17,45,10.0,1.0,2.55,8.7,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,27,7,15,21.0,5.5,1.55,8.55,6.0,0.0,0.0
2018,1,27,7,30,42.0,11.0,1.6,8.8,12.0,10.01,0.0
2018,1,27,7,45,33.5,26.5,1.6,9.0,28.5,22.1,10.42
2018,1,27,8,0,25.0,42.0,1.6,9.2,45.0,35.17,25.15
2018,1,27,8,15,58.5,59.5,1.7,9.45,70.5,48.7,37.98
2018,1,27,8,30,92.0,77.0,1.8,9.7,96.0,71.28,52.51
2018,1,27,8,45,145.0,94.0,1.85,9.95,132.0,100.56,74.72
2018,1,27,9,0,198.0,111.0,1.9,10.2,168.0,137.61,104.5
2018,1,27,9,15,418.0,97.5,2.0,10.45,241.0,198.35,149.49
2018,1,27,9,30,638.0,84.0,2.1,10.7,314.0,284.27,218.51
2018,1,27,9,45,740.5,72.5,2.15,10.95,365.5,350.27,275.39
2018,1,27,10,0,843.0,61.0,2.2,11.2,417.0,423.64,338.14
2018,1,27,10,15,857.5,62.5,2.35,11.45,447.0,477.54,385.37
2018,1,27,10,30,872.0,64.0,2.5,11.7,477.0,530.95,430.97
2018,1,27,10,45,848.5,73.0,2.6,11.9,492.0,570.03,463.98
2018,1,27,11,0,825.0,82.0,2.7,12.1,507.0,608.15,495.11
2018,1,27,11,15,858.0,76.5,2.8,12.25,531.0,656.61,534.19
2018,1,27,11,30,891.0,71.0,2.9,12.4,555.0,708.16,573.84
2018,1,27,11,45,839.5,87.0,3.0,12.6,549.5,727.14,587.33
2018,1,27,12,0,788.0,103.0,3.1,12.8,544.0,735.1,592.91
2018,1,27,12,15,765.5,110.0,3.05,12.95,539.5,750.02,603.24
2018,1,27,12,30,743.0,117.0,3.0,13.1,535.0,765.31,613.85
2018,1,27,12,45,700.5,128.5,3.0,13.2,519.5,761.65,610.94
2018,1,27,13,0,658.0,140.0,3.0,13.3,504.0,753.34,604.88
2018,1,27,13,15,743.5,112.0,3.0,13.4,514.0,806.74,644.49
2018,1,27,13,30,829.0,84.0,3.0,13.5,524.0,852.96,678.06
2018,1,27,13,45,843.5,77.0,3.05,13.55,509.5,863.4,686.21
2018,1,27,14,0,858.0,70.0,3.1,13.6,495.0,861.53,685.93
2018,1,27,14,15,811.0,77.0,3.1,13.6,461.0,837.19,669.32
2018,1,27,14,30,764.0,84.0,3.1,13.6,427.0,800.84,643.99
2018,1,27,14,45,693.5,90.5,3.15,13.55,384.0,746.61,605.48
2018,1,27,15,0,623.0,97.0,3.2,13.5,341.0,685.97,561.43
2018,1,27,15,15,561.5,95.5,3.2,13.5,298.5,622.16,513.61
2018,1,27,15,30,500.0,94.0,3.2,13.5,256.0,552.09,459.66
2018,1,27,15,45,484.0,82.0,3.0,13.1,221.5,518.66,433.68
2018,1,27,16,0,468.0,70.0,2.8,12.7,187.0,478.17,400.75
2018,1,27,16,15,420.5,60.0,2.8,12.35,149.5,416.26,348.8
2018,1,27,16,30,373.0,50.0,2.8,12.0,112.0,356.09,296.22
2018,1,27,16,45,307.5,39.0,2.8,11.6,79.5,285.69,232.05
2018,1,27,17,0,242.0,28.0,2.8,11.2,47.0,215.24,143.43
2018,1,27,17,15,144.0,16.5,2.95,11.1,25.5,96.29,0.0
2018,1,27,17,30,46.0,5.0,3.1,11.0,4.0,0.0,0.0
2018,1,27,17,45,23.0,2.5,3.2,10.9,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,7.45,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,7.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,7.35,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,7.35,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,1,28,7,15,65.5,8.0,4.6,7.95,10.5,0.0,0.0
2018,1,28,7,30,131.0,16.0,4.8,8.3,21.0,14.55,0.0
2018,1,28,7,45,299.5,26.5,5.0,8.65,58.0,21.86,10.71
2018,1,28,8,0,468.0,37.0,5.2,9.0,95.0,30.06,20.72
2018,1,28,8,15,548.0,42.5,5.2,9.3,138.0,39.05,24.0
2018,1,28,8,30,628.0,48.0,5.2,9.6,181.0,88.96,47.72
2018,1,28,8,45,646.5,56.0,5.2,9.9,219.5,137.42,83.75
2018,1,28,9,0,665.0,64.0,5.2,10.2,258.0,190.21,129.94
2018,1,28,9,15,725.5,64.5,5.15,10.55,304.0,249.75,182.99
2018,1,28,9,30,786.0,65.0,5.1,10.9,350.0,313.41,240.62
2018,1,28,9,45,829.5,63.5,5.05,11.25,391.5,374.37,296.28
2018,1,28,10,0,873.0,62.0,5.0,11.6,433.0,437.96,353.17
2018,1,28,10,15,889.0,63.5,4.9,11.95,465.0,494.27,402.91
2018,1,28,10,30,905.0,65.0,4.8,12.3,497.0,550.16,450.74
2018,1,28,10,45,916.0,66.0,4.7,12.65,522.0,601.96,493.83
2018,1,28,11,0,927.0,67.0,4.6,13.0,547.0,652.3,534.44
2018,1,28,11,15,934.5,67.5,4.45,13.3,565.0,698.05,570.21
2018,1,28,11,30,942.0,68.0,4.3,13.6,583.0,741.55,601.87
2018,1,28,11,45,946.5,67.5,4.15,13.9,593.0,779.21,627.95
2018,1,28,12,0,951.0,67.0,4.0,14.2,603.0,813.95,651.84
2018,1,28,12,15,951.5,68.0,3.95,14.4,605.5,844.22,672.96
2018,1,28,12,30,952.0,69.0,3.9,14.6,608.0,871.09,691.56
2018,1,28,12,45,950.0,68.5,3.85,14.8,602.0,890.51,704.79
2018,1,28,13,0,948.0,68.0,3.8,15.0,596.0,906.2,715.45
2018,1,28,13,15,942.0,68.0,3.8,15.15,582.0,915.25,721.93
2018,1,28,13,30,936.0,68.0,3.8,15.3,568.0,920.45,725.86
2018,1,28,13,45,927.5,67.5,3.75,15.4,547.0,918.97,725.03
2018,1,28,14,0,919.0,67.0,3.7,15.5,526.0,913.7,721.7
2018,1,28,14,15,902.5,66.5,3.65,15.45,497.0,897.65,711.17
2018,1,28,14,30,886.0,66.0,3.6,15.4,468.0,878.16,698.29
2018,1,28,14,45,856.5,65.5,3.6,15.4,430.5,844.14,674.94
2018,1,28,15,0,827.0,65.0,3.6,15.4,393.0,815.91,655.69
2018,1,28,15,15,808.0,61.0,3.6,15.4,354.5,780.82,630.94
2018,1,28,15,30,789.0,57.0,3.6,15.4,316.0,743.31,603.82
2018,1,28,15,45,701.0,56.0,3.25,14.75,263.0,653.04,535.49
2018,1,28,16,0,613.0,55.0,2.9,14.1,210.0,570.48,471.25
2018,1,28,16,15,538.5,50.5,2.9,13.7,167.5,491.44,407.96
2018,1,28,16,30,464.0,46.0,2.9,13.3,125.0,415.48,343.7
2018,1,28,16,45,363.0,37.5,2.95,12.9,87.5,321.25,260.64
2018,1,28,17,0,262.0,29.0,3.0,12.5,50.0,230.89,160.32
2018,1,28,17,15,156.5,17.5,3.05,12.35,27.5,104.58,0.0
2018,1,28,17,30,51.0,6.0,3.1,12.2,5.0,0.0,0.0
2018,1,28,17,45,25.5,3.0,3.2,12.0,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.2,8.9,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.65,8.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,8.6,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,8.6,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,8.6,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,8.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.6,8.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.6,8.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.65,8.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,8.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,1,29,7,15,13.0,4.0,4.95,8.55,4.5,0.0,0.0
2018,1,29,7,30,26.0,8.0,5.0,8.7,9.0,7.28,0.0
2018,1,29,7,45,13.0,17.5,5.1,8.9,18.0,15.72,6.42
2018,1,29,8,0,0.0,27.0,5.2,9.1,27.0,23.8,15.27
2018,1,29,8,15,0.0,38.5,5.05,9.35,38.5,33.97,23.57
2018,1,29,8,30,0.0,50.0,4.9,9.6,50.0,43.99,32.51
2018,1,29,8,45,0.0,62.5,4.8,9.85,62.5,54.91,42.13
2018,1,29,9,0,0.0,75.0,4.7,10.1,75.0,65.96,51.71
2018,1,29,9,15,0.0,89.5,4.55,10.5,89.5,78.86,62.73
2018,1,29,9,30,0.0,104.0,4.4,10.9,104.0,91.94,73.74
2018,1,29,9,45,49.0,139.5,4.2,11.3,160.5,144.55,117.41
2018,1,29,10,0,98.0,175.0,4.0,11.7,217.0,202.28,165.29
2018,1,29,10,15,132.5,192.0,3.85,12.1,253.0,247.14,202.37
2018,1,29,10,30,167.0,209.0,3.7,12.5,289.0,291.15,238.5
2018,1,29,10,45,133.0,220.5,3.5,12.9,286.5,293.78,240.09
2018,1,29,11,0,99.0,232.0,3.3,13.3,284.0,284.63,231.88
2018,1,29,11,15,104.5,237.0,3.2,13.65,293.5,299.4,243.62
2018,1,29,11,30,110.0,242.0,3.1,14.0,303.0,314.42,255.41
2018,1,29,11,45,138.5,245.5,2.95,14.35,323.5,356.54,289.04
2018,1,29,12,0,167.0,249.0,2.8,14.7,344.0,389.66,315.2
2018,1,29,12,15,117.5,240.5,2.7,14.7,307.5,348.43,281.47
2018,1,29,12,30,68.0,232.0,2.6,14.7,271.0,289.85,233.88
2018,1,29,12,45,84.5,235.0,2.5,14.7,283.0,310.74,251.29
2018,1,29,13,0,101.0,238.0,2.4,14.7,295.0,332.3,268.9
2018,1,29,13,15,231.5,227.0,2.3,14.65,353.0,469.8,380.06
2018,1,29,13,30,362.0,216.0,2.2,14.6,411.0,577.91,465.21
2018,1,29,13,45,428.0,192.0,2.05,14.55,414.0,630.55,505.44
2018,1,29,14,0,494.0,168.0,1.9,14.5,417.0,664.95,532.36
2018,1,29,14,15,332.5,182.0,2.05,14.45,345.5,521.46,422.71
2018,1,29,14,30,171.0,196.0,2.2,14.4,274.0,380.99,311.31
2018,1,29,14,45,213.0,177.5,2.3,14.35,267.5,395.98,326.22
2018,1,29,15,0,255.0,159.0,2.4,14.3,261.0,425.5,351.5
2018,1,29,15,15,174.0,143.0,2.4,14.3,209.5,319.06,265.01
2018,1,29,15,30,93.0,127.0,2.4,14.3,158.0,231.81,192.12
2018,1,29,15,45,78.5,113.5,2.4,13.85,137.0,190.43,158.1
2018,1,29,16,0,64.0,100.0,2.4,13.4,116.0,164.65,136.2
2018,1,29,16,15,51.0,81.5,2.5,13.0,93.0,132.98,108.89
2018,1,29,16,30,38.0,63.0,2.6,12.6,70.0,101.6,81.34
2018,1,29,16,45,23.5,46.0,2.65,12.25,50.0,72.08,54.86
2018,1,29,17,0,9.0,29.0,2.7,11.9,30.0,41.92,25.55
2018,1,29,17,15,17.0,16.5,2.9,11.7,17.0,24.67,0.0
2018,1,29,17,30,25.0,4.0,3.1,11.5,4.0,3.64,0.0
2018,1,29,17,45,12.5,2.0,3.25,11.35,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,30,7,15,50.0,8.0,2.75,9.6,10.0,7.28,0.0
2018,1,30,7,30,100.0,16.0,2.9,9.9,20.0,14.55,0.0
2018,1,30,7,45,190.0,30.0,3.0,10.25,50.0,23.5,12.72
2018,1,30,8,0,280.0,44.0,3.1,10.6,80.0,34.06,24.21
2018,1,30,8,15,344.5,54.0,3.1,10.8,116.5,45.16,30.47
2018,1,30,8,30,409.0,64.0,3.1,11.0,153.0,83.06,50.51
2018,1,30,8,45,450.5,74.5,3.1,11.25,192.0,127.98,84.0
2018,1,30,9,0,492.0,85.0,3.1,11.5,231.0,176.11,124.35
2018,1,30,9,15,510.0,95.0,2.95,11.85,265.5,222.47,165.97
2018,1,30,9,30,528.0,105.0,2.8,12.2,300.0,270.48,209.2
2018,1,30,9,45,540.5,114.5,2.7,12.55,331.5,317.44,251.12
2018,1,30,10,0,553.0,124.0,2.6,12.9,363.0,365.01,292.5
2018,1,30,10,15,668.5,107.0,2.55,13.2,416.5,436.35,351.58
2018,1,30,10,30,784.0,90.0,2.5,13.5,470.0,516.38,416.6
2018,1,30,10,45,842.0,81.0,2.45,13.8,507.5,580.21,467.69
2018,1,30,11,0,900.0,72.0,2.4,14.1,545.0,643.36,517.14
2018,1,30,11,15,910.0,72.0,2.35,14.35,563.5,689.36,552.19
2018,1,30,11,30,920.0,72.0,2.3,14.6,582.0,733.36,583.75
2018,1,30,11,45,932.0,70.5,2.2,14.85,595.0,774.86,611.84
2018,1,30,12,0,944.0,69.0,2.1,15.1,608.0,813.97,637.78
2018,1,30,12,15,945.5,68.5,2.1,15.35,610.0,843.23,657.34
2018,1,30,12,30,947.0,68.0,2.1,15.6,612.0,869.11,674.59
2018,1,30,12,45,946.0,68.0,2.05,15.85,607.0,890.0,687.88
2018,1,30,13,0,945.0,68.0,2.0,16.1,602.0,907.22,698.71
2018,1,30,13,15,941.0,67.5,2.1,16.2,588.5,917.45,706.88
2018,1,30,13,30,937.0,67.0,2.2,16.3,575.0,923.84,712.62
2018,1,30,13,45,929.0,66.0,2.25,16.4,554.0,922.19,712.49
2018,1,30,14,0,921.0,65.0,2.3,16.5,533.0,916.73,709.94
2018,1,30,14,15,898.5,66.0,2.45,16.35,502.0,897.26,699.33
2018,1,30,14,30,876.0,67.0,2.6,16.2,471.0,874.45,686.31
2018,1,30,14,45,869.0,63.5,2.75,16.0,439.5,856.08,676.37
2018,1,30,15,0,862.0,60.0,2.9,15.8,408.0,834.39,663.73
2018,1,30,15,15,837.0,57.5,2.9,15.8,368.0,795.79,636.92
2018,1,30,15,30,812.0,55.0,2.9,15.8,328.0,763.01,613.93
2018,1,30,15,45,765.5,53.5,2.9,15.1,283.5,704.24,572.1
2018,1,30,16,0,719.0,52.0,2.9,14.4,239.0,644.96,528.23
2018,1,30,16,15,560.5,53.5,2.85,13.9,182.5,513.81,425.32
2018,1,30,16,30,402.0,55.0,2.8,13.4,126.0,384.35,318.45
2018,1,30,16,45,293.0,43.5,2.7,12.95,87.0,282.16,229.98
2018,1,30,17,0,184.0,32.0,2.6,12.5,48.0,192.1,140.71
2018,1,30,17,15,115.5,19.0,2.6,12.35,27.0,83.19,0.0
2018,1,30,17,30,47.0,6.0,2.6,12.2,6.0,30.25,0.0
2018,1,30,17,45,23.5,3.0,2.6,12.0,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,9.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,31,7,15,113.0,9.0,2.65,9.8,14.0,8.19,0.0
2018,1,31,7,30,226.0,18.0,2.6,10.2,28.0,16.37,0.0
2018,1,31,7,45,364.5,26.5,2.5,10.55,65.0,21.65,11.58
2018,1,31,8,0,503.0,35.0,2.4,10.9,102.0,30.61,21.23
2018,1,31,8,15,433.5,52.0,2.25,11.1,125.5,46.08,30.52
2018,1,31,8,30,364.0,69.0,2.1,11.3,149.0,83.88,52.81
2018,1,31,8,45,406.5,80.5,1.9,11.5,188.0,125.28,83.52
2018,1,31,9,0,449.0,92.0,1.7,11.7,227.0,171.71,122.06
2018,1,31,9,15,499.5,97.0,1.7,11.95,267.0,219.2,163.02
2018,1,31,9,30,550.0,102.0,1.7,12.2,307.0,274.89,211.43
2018,1,31,9,45,560.5,111.5,1.7,12.45,338.5,322.39,253.69
2018,1,31,10,0,571.0,121.0,1.7,12.7,370.0,370.26,295.21
2018,1,31,10,15,679.5,105.0,1.85,12.95,422.0,440.21,353.22
2018,1,31,10,30,788.0,89.0,2.0,13.2,474.0,518.31,416.9
2018,1,31,10,45,856.5,78.0,2.1,13.5,515.0,586.34,471.46
2018,1,31,11,0,925.0,67.0,2.2,13.8,556.0,654.59,525.22
2018,1,31,11,15,930.5,68.0,2.25,14.0,573.5,699.78,560.08
2018,1,31,11,30,936.0,69.0,2.3,14.2,591.0,742.59,591.11
2018,1,31,11,45,939.0,69.0,2.35,14.4,600.5,779.79,617.25
2018,1,31,12,0,942.0,69.0,2.4,14.6,610.0,814.01,641.16
2018,1,31,12,15,940.0,70.5,2.45,14.8,612.0,842.87,661.2
2018,1,31,12,30,938.0,72.0,2.5,15.0,614.0,868.23,678.82
2018,1,31,12,45,916.0,77.5,2.55,15.2,602.5,877.89,685.45
2018,1,31,13,0,894.0,83.0,2.6,15.4,591.0,883.26,689.36
2018,1,31,13,15,827.0,97.0,2.65,15.55,558.5,863.57,675.87
2018,1,31,13,30,760.0,111.0,2.7,15.7,526.0,835.58,656.74
2018,1,31,13,45,773.5,100.0,2.7,15.8,509.0,835.95,657.77
2018,1,31,14,0,787.0,89.0,2.7,15.9,492.0,837.94,659.87
2018,1,31,14,15,781.5,85.5,2.7,15.95,467.5,828.5,654.0
2018,1,31,14,30,776.0,82.0,2.7,16.0,443.0,815.77,645.95
2018,1,31,14,45,787.5,72.5,2.7,16.0,416.0,807.12,641.03
2018,1,31,15,0,799.0,63.0,2.7,16.0,389.0,794.53,633.2
2018,1,31,15,15,763.5,62.5,2.7,16.0,349.5,750.61,602.2
2018,1,31,15,30,728.0,62.0,2.7,16.0,310.0,705.0,569.49
2018,1,31,15,45,699.0,57.5,2.55,15.4,270.0,658.14,535.36
2018,1,31,16,0,670.0,53.0,2.4,14.8,230.0,610.2,499.1
2018,1,31,16,15,560.0,52.0,2.4,14.35,181.0,512.58,422.72
2018,1,31,16,30,450.0,51.0,2.4,13.9,132.0,414.7,342.34
2018,1,31,16,45,365.0,41.0,2.45,13.45,94.5,328.84,267.91
2018,1,31,17,0,280.0,31.0,2.5,13.0,57.0,249.3,187.13
2018,1,31,17,15,173.0,19.0,2.5,12.8,32.0,142.79,0.0
2018,1,31,17,30,66.0,7.0,2.5,12.6,7.0,41.29,0.0
2018,1,31,17,45,33.0,3.5,2.55,12.45,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
