Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,2,1,7,15,37.5,8.5,1.7,11.4,10.0,7.73,0.0
2018,2,1,7,30,75.0,17.0,1.8,11.7,20.0,13.95,0.0
2018,2,1,7,45,139.0,32.5,1.9,12.05,48.0,25.33,14.74
2018,2,1,8,0,203.0,48.0,2.0,12.4,76.0,36.9,26.63
2018,2,1,8,15,247.5,62.5,2.05,12.6,109.0,50.63,35.53
2018,2,1,8,30,292.0,77.0,2.1,12.8,142.0,85.1,56.2
2018,2,1,8,45,340.5,89.0,2.1,13.0,180.5,123.6,84.6
2018,2,1,9,0,389.0,101.0,2.1,13.2,219.0,167.91,120.82
2018,2,1,9,15,435.0,108.5,2.1,13.5,258.0,213.23,159.56
2018,2,1,9,30,481.0,116.0,2.1,13.8,297.0,263.45,202.96
2018,2,1,9,45,513.0,122.5,2.1,14.15,332.5,312.17,245.25
2018,2,1,10,0,545.0,129.0,2.1,14.5,368.0,363.63,289.03
2018,2,1,10,15,549.0,139.0,2.15,14.8,394.5,407.53,326.17
2018,2,1,10,30,553.0,149.0,2.2,15.1,421.0,450.83,361.83
2018,2,1,10,45,586.0,147.0,2.25,15.4,448.0,502.62,403.31
2018,2,1,11,0,619.0,145.0,2.3,15.7,475.0,551.82,442.04
2018,2,1,11,15,656.5,139.0,2.35,15.9,499.0,600.84,480.23
2018,2,1,11,30,694.0,133.0,2.4,16.1,523.0,650.47,518.27
2018,2,1,11,45,754.5,117.0,2.45,16.3,548.0,706.25,560.73
2018,2,1,12,0,815.0,101.0,2.5,16.5,573.0,760.02,599.04
2018,2,1,12,15,812.5,102.0,2.55,16.7,574.0,785.29,616.51
2018,2,1,12,30,810.0,103.0,2.6,16.9,575.0,807.4,632.0
2018,2,1,12,45,797.5,106.0,2.7,17.05,567.0,820.06,641.3
2018,2,1,13,0,785.0,109.0,2.8,17.2,559.0,829.08,648.23
2018,2,1,13,15,795.5,102.0,2.8,17.3,549.0,843.33,658.51
2018,2,1,13,30,806.0,95.0,2.8,17.4,539.0,854.27,666.52
2018,2,1,13,45,796.5,93.0,2.85,17.5,518.0,849.91,664.2
2018,2,1,14,0,787.0,91.0,2.9,17.6,497.0,842.09,659.68
2018,2,1,14,15,791.5,83.5,2.85,17.55,473.5,836.69,656.74
2018,2,1,14,30,796.0,76.0,2.8,17.5,450.0,827.68,651.29
2018,2,1,14,45,801.0,70.0,2.8,17.45,423.0,817.48,645.41
2018,2,1,15,0,806.0,64.0,2.8,17.4,396.0,803.73,636.95
2018,2,1,15,15,777.0,61.0,2.8,17.4,356.0,761.74,607.61
2018,2,1,15,30,748.0,58.0,2.8,17.4,316.0,717.85,576.43
2018,2,1,15,45,717.0,54.0,2.5,16.75,275.0,669.5,540.87
2018,2,1,16,0,686.0,50.0,2.2,16.1,234.0,620.17,503.33
2018,2,1,16,15,570.0,50.0,2.2,15.65,184.0,518.27,424.57
2018,2,1,16,30,454.0,50.0,2.2,15.2,134.0,417.34,342.78
2018,2,1,16,45,386.0,41.0,2.2,14.8,98.0,343.59,278.73
2018,2,1,17,0,318.0,32.0,2.2,14.4,62.0,274.43,208.11
2018,2,1,17,15,200.0,20.0,2.25,14.25,35.5,161.09,0.0
2018,2,1,17,30,82.0,8.0,2.3,14.1,9.0,50.8,0.0
2018,2,1,17,45,41.0,4.0,2.3,13.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,7,15,67.0,9.5,1.4,12.85,12.5,8.64,0.0
2018,2,2,7,30,134.0,19.0,1.5,13.1,25.0,15.04,0.0
2018,2,2,7,45,250.0,29.5,1.6,13.4,58.0,24.03,13.87
2018,2,2,8,0,366.0,40.0,1.7,13.7,91.0,31.95,22.24
2018,2,2,8,15,358.0,57.0,1.9,13.9,122.0,47.93,32.13
2018,2,2,8,30,350.0,74.0,2.1,14.1,153.0,87.12,55.43
2018,2,2,8,45,387.5,85.5,2.25,14.35,190.0,127.2,85.11
2018,2,2,9,0,425.0,97.0,2.4,14.6,227.0,171.72,121.95
2018,2,2,9,15,569.5,86.5,2.55,14.75,287.0,230.7,168.95
2018,2,2,9,30,714.0,76.0,2.7,14.9,347.0,302.73,228.83
2018,2,2,9,45,644.0,100.0,2.8,15.1,362.5,343.44,268.06
2018,2,2,10,0,574.0,124.0,2.9,15.3,378.0,375.35,298.23
2018,2,2,10,15,502.5,152.0,2.95,15.4,386.0,398.27,319.46
2018,2,2,10,30,431.0,180.0,3.0,15.5,394.0,416.77,335.66
2018,2,2,10,45,435.0,189.5,3.05,15.65,414.5,453.43,365.53
2018,2,2,11,0,439.0,199.0,3.1,15.8,435.0,489.48,394.23
2018,2,2,11,15,470.5,198.0,3.15,16.0,458.0,532.61,428.3
2018,2,2,11,30,502.0,197.0,3.2,16.2,481.0,576.69,462.62
2018,2,2,11,45,494.0,203.5,3.2,16.35,487.0,599.83,479.98
2018,2,2,12,0,486.0,210.0,3.2,16.5,493.0,620.78,495.57
2018,2,2,12,15,532.0,195.0,3.2,16.65,506.0,660.03,526.03
2018,2,2,12,30,578.0,180.0,3.2,16.8,519.0,699.0,555.96
2018,2,2,12,45,655.0,153.0,3.2,16.95,533.5,757.81,600.12
2018,2,2,13,0,732.0,126.0,3.2,17.1,548.0,809.05,636.84
2018,2,2,13,15,778.0,108.5,3.15,17.15,548.0,836.99,656.56
2018,2,2,13,30,824.0,91.0,3.1,17.2,548.0,867.22,678.1
2018,2,2,13,45,832.0,85.0,3.1,17.2,532.0,873.72,683.26
2018,2,2,14,0,840.0,79.0,3.1,17.2,516.0,876.6,686.2
2018,2,2,14,15,815.5,79.0,3.0,17.15,485.0,854.32,670.85
2018,2,2,14,30,791.0,79.0,2.9,17.1,454.0,828.84,653.42
2018,2,2,14,45,719.0,88.5,2.8,17.05,410.5,775.42,615.67
2018,2,2,15,0,647.0,98.0,2.7,17.0,367.0,716.37,573.44
2018,2,2,15,15,682.0,83.5,2.7,17.0,343.0,717.19,575.63
2018,2,2,15,30,717.0,69.0,2.7,17.0,319.0,708.02,569.72
2018,2,2,15,45,684.5,63.0,2.4,16.55,277.0,656.56,531.08
2018,2,2,16,0,652.0,57.0,2.1,16.1,235.0,604.23,490.9
2018,2,2,16,15,630.0,50.0,2.1,15.8,196.5,558.03,454.98
2018,2,2,16,30,608.0,43.0,2.1,15.5,158.0,511.08,416.17
2018,2,2,16,45,493.5,37.0,2.05,15.15,113.5,410.87,331.93
2018,2,2,17,0,379.0,31.0,2.0,14.8,69.0,312.28,239.05
2018,2,2,17,15,238.0,20.5,2.05,14.65,40.0,185.61,0.54
2018,2,2,17,30,97.0,10.0,2.1,14.5,11.0,60.74,0.0
2018,2,2,17,45,48.5,5.0,2.1,14.35,5.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,3,7,15,142.0,10.5,3.3,11.4,17.5,9.55,0.0
2018,2,3,7,30,284.0,21.0,3.4,11.8,35.0,17.82,0.0
2018,2,3,7,45,417.0,28.5,3.5,12.15,74.5,23.26,13.53
2018,2,3,8,0,550.0,36.0,3.6,12.5,114.0,31.36,21.87
2018,2,3,8,15,621.0,41.0,3.5,12.8,159.5,42.15,25.02
2018,2,3,8,30,692.0,46.0,3.4,13.1,205.0,93.11,47.85
2018,2,3,8,45,736.0,50.0,3.35,13.4,250.5,147.89,87.37
2018,2,3,9,0,780.0,54.0,3.3,13.7,296.0,207.49,137.78
2018,2,3,9,15,809.5,56.5,3.3,14.1,338.0,266.39,191.04
2018,2,3,9,30,839.0,59.0,3.3,14.5,380.0,328.51,247.44
2018,2,3,9,45,859.5,61.0,3.3,14.9,418.0,387.47,300.68
2018,2,3,10,0,880.0,63.0,3.3,15.3,456.0,447.09,353.06
2018,2,3,10,15,894.0,64.5,3.25,15.7,487.5,503.43,401.21
2018,2,3,10,30,908.0,66.0,3.2,16.1,519.0,559.16,447.25
2018,2,3,10,45,917.5,67.5,3.2,16.45,544.5,611.39,489.33
2018,2,3,11,0,927.0,69.0,3.2,16.8,570.0,662.03,528.95
2018,2,3,11,15,932.5,69.5,3.15,17.1,587.5,707.06,563.22
2018,2,3,11,30,938.0,70.0,3.1,17.4,605.0,749.65,593.17
2018,2,3,11,45,941.0,70.5,3.05,17.75,615.0,787.76,619.03
2018,2,3,12,0,944.0,71.0,3.0,18.1,625.0,822.88,642.5
2018,2,3,12,15,943.5,71.5,2.9,18.3,627.0,852.04,661.62
2018,2,3,12,30,943.0,72.0,2.8,18.5,629.0,877.73,678.21
2018,2,3,12,45,940.0,72.0,2.75,18.75,623.0,897.11,690.62
2018,2,3,13,0,937.0,72.0,2.7,19.0,617.0,912.75,700.54
2018,2,3,13,15,932.0,71.5,2.65,19.1,603.0,922.21,706.72
2018,2,3,13,30,927.0,71.0,2.6,19.2,589.0,927.81,710.45
2018,2,3,13,45,918.5,70.5,2.55,19.3,568.0,926.44,709.56
2018,2,3,14,0,910.0,70.0,2.5,19.4,547.0,921.27,706.29
2018,2,3,14,15,898.0,68.5,2.5,19.3,518.5,907.95,698.55
2018,2,3,14,30,886.0,67.0,2.5,19.2,490.0,891.08,688.48
2018,2,3,14,45,868.5,65.0,2.5,19.15,455.5,865.31,672.07
2018,2,3,15,0,851.0,63.0,2.5,19.1,421.0,836.52,653.46
2018,2,3,15,15,827.0,61.0,2.5,19.1,381.5,807.85,634.55
2018,2,3,15,30,803.0,59.0,2.5,19.1,342.0,768.22,607.29
2018,2,3,15,45,768.0,55.5,2.2,18.5,298.0,715.74,569.31
2018,2,3,16,0,733.0,52.0,1.9,17.9,254.0,662.26,529.43
2018,2,3,16,15,680.5,47.5,1.85,17.5,209.0,593.92,477.84
2018,2,3,16,30,628.0,43.0,1.8,17.1,164.0,526.61,424.5
2018,2,3,16,45,539.5,37.0,1.75,16.75,120.5,435.0,348.82
2018,2,3,17,0,451.0,31.0,1.7,16.4,77.0,357.99,274.15
2018,2,3,17,15,282.5,21.0,1.7,16.35,44.5,214.06,40.23
2018,2,3,17,30,114.0,11.0,1.7,16.3,12.0,70.89,0.0
2018,2,3,17,45,57.0,5.5,1.65,16.25,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,4,7,15,13.0,8.0,2.1,12.0,8.5,7.28,0.0
2018,2,4,7,30,26.0,16.0,2.2,12.3,17.0,13.76,0.0
2018,2,4,7,45,16.5,31.5,2.3,12.6,32.5,26.9,16.73
2018,2,4,8,0,7.0,47.0,2.4,12.9,48.0,40.05,29.49
2018,2,4,8,15,27.0,65.5,2.4,13.15,71.5,54.61,40.62
2018,2,4,8,30,47.0,84.0,2.4,13.4,95.0,74.33,56.16
2018,2,4,8,45,78.5,96.0,2.45,13.6,119.0,93.47,70.78
2018,2,4,9,0,110.0,108.0,2.5,13.8,143.0,117.05,89.63
2018,2,4,9,15,105.5,125.5,2.55,14.1,162.5,139.83,109.53
2018,2,4,9,30,101.0,143.0,2.6,14.4,182.0,162.35,129.01
2018,2,4,9,45,60.5,150.5,2.65,14.7,174.5,158.6,126.97
2018,2,4,10,0,20.0,158.0,2.7,15.0,167.0,149.55,119.81
2018,2,4,10,15,190.0,173.0,2.75,15.35,268.0,256.52,207.19
2018,2,4,10,30,360.0,188.0,2.8,15.7,369.0,380.19,306.7
2018,2,4,10,45,360.5,202.5,2.8,16.0,391.5,415.58,334.62
2018,2,4,11,0,361.0,217.0,2.8,16.3,414.0,450.44,361.88
2018,2,4,11,15,433.5,204.5,2.8,16.55,448.5,515.5,413.02
2018,2,4,11,30,506.0,192.0,2.8,16.8,483.0,575.77,459.8
2018,2,4,11,45,628.5,158.0,2.8,17.0,525.5,659.78,524.63
2018,2,4,12,0,751.0,124.0,2.8,17.2,568.0,743.02,586.71
2018,2,4,12,15,755.0,123.5,2.8,17.3,571.0,770.86,605.87
2018,2,4,12,30,759.0,123.0,2.8,17.4,574.0,796.03,623.52
2018,2,4,12,45,825.0,104.5,2.8,17.45,591.0,846.63,659.4
2018,2,4,13,0,891.0,86.0,2.8,17.5,608.0,891.39,690.66
2018,2,4,13,15,902.0,82.0,2.8,17.5,600.0,910.43,704.04
2018,2,4,13,30,913.0,78.0,2.8,17.5,592.0,925.98,715.35
2018,2,4,13,45,906.5,76.5,2.8,17.5,571.5,925.2,715.49
2018,2,4,14,0,900.0,75.0,2.8,17.5,551.0,920.64,713.32
2018,2,4,14,15,890.5,72.5,2.8,17.45,523.0,908.38,706.06
2018,2,4,14,30,881.0,70.0,2.8,17.4,495.0,892.54,696.44
2018,2,4,14,45,866.5,67.5,2.8,17.35,461.0,868.82,681.27
2018,2,4,15,0,852.0,65.0,2.8,17.3,427.0,842.0,663.83
2018,2,4,15,15,828.0,62.5,2.8,17.3,387.0,812.59,644.18
2018,2,4,15,30,804.0,60.0,2.8,17.3,347.0,772.18,616.08
2018,2,4,15,45,771.0,56.5,2.55,16.9,303.5,721.19,578.89
2018,2,4,16,0,738.0,53.0,2.3,16.5,260.0,669.06,539.75
2018,2,4,16,15,682.0,48.5,2.2,16.15,213.5,597.79,485.15
2018,2,4,16,30,626.0,44.0,2.1,15.8,167.0,527.76,429.08
2018,2,4,16,45,534.0,37.5,2.05,15.45,122.5,433.13,350.64
2018,2,4,17,0,442.0,31.0,2.0,15.1,78.0,353.19,274.83
2018,2,4,17,15,281.0,21.0,1.95,15.05,45.5,215.55,70.96
2018,2,4,17,30,120.0,11.0,1.9,15.0,13.0,74.3,0.0
2018,2,4,17,45,60.0,5.5,1.85,14.95,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,7,15,133.5,11.0,0.8,13.5,18.5,10.01,0.0
2018,2,5,7,30,267.0,22.0,0.8,13.7,37.0,18.51,0.0
2018,2,5,7,45,395.5,30.5,0.85,13.85,77.0,24.83,15.14
2018,2,5,8,0,524.0,39.0,0.9,14.0,117.0,31.08,21.63
2018,2,5,8,15,595.0,44.5,1.0,14.2,162.0,45.61,27.56
2018,2,5,8,30,666.0,50.0,1.1,14.4,207.0,95.62,50.45
2018,2,5,8,45,711.0,54.0,1.25,14.6,252.5,149.18,88.88
2018,2,5,9,0,756.0,58.0,1.4,14.8,298.0,207.74,137.83
2018,2,5,9,15,788.5,60.0,1.5,15.05,340.5,265.78,189.51
2018,2,5,9,30,821.0,62.0,1.6,15.3,383.0,326.6,243.91
2018,2,5,9,45,844.0,64.0,1.7,15.55,421.5,386.59,297.12
2018,2,5,10,0,867.0,66.0,1.8,15.8,460.0,446.7,349.11
2018,2,5,10,15,882.0,67.5,1.85,16.1,492.0,503.09,396.57
2018,2,5,10,30,897.0,69.0,1.9,16.4,524.0,559.0,442.13
2018,2,5,10,45,882.5,76.5,2.0,16.65,542.0,603.3,477.81
2018,2,5,11,0,868.0,84.0,2.1,16.9,560.0,647.26,512.09
2018,2,5,11,15,786.5,109.5,2.1,17.15,551.5,659.17,520.57
2018,2,5,11,30,705.0,135.0,2.1,17.4,543.0,664.75,523.85
2018,2,5,11,45,656.0,154.5,2.1,17.65,539.0,677.84,532.66
2018,2,5,12,0,607.0,174.0,2.1,17.9,535.0,684.98,536.76
2018,2,5,12,15,576.0,185.5,2.15,18.05,529.0,688.03,538.87
2018,2,5,12,30,545.0,197.0,2.2,18.2,523.0,693.16,542.26
2018,2,5,12,45,614.5,173.0,2.3,18.4,537.5,748.19,583.98
2018,2,5,13,0,684.0,149.0,2.4,18.6,552.0,797.62,619.62
2018,2,5,13,15,717.0,132.5,2.5,18.5,547.0,820.72,636.92
2018,2,5,13,30,750.0,116.0,2.6,18.4,542.0,840.55,652.27
2018,2,5,13,45,681.5,131.5,2.65,18.35,508.0,803.86,627.3
2018,2,5,14,0,613.0,147.0,2.7,18.3,474.0,762.66,599.32
2018,2,5,14,15,653.0,127.5,2.75,18.05,459.5,777.23,612.04
2018,2,5,14,30,693.0,108.0,2.8,17.8,445.0,787.4,621.28
2018,2,5,14,45,692.0,101.0,2.85,17.55,417.5,772.27,612.32
2018,2,5,15,0,691.0,94.0,2.9,17.3,390.0,754.13,601.28
2018,2,5,15,15,743.0,76.0,2.9,17.3,367.5,758.95,606.2
2018,2,5,15,30,795.0,58.0,2.9,17.3,345.0,763.71,610.76
2018,2,5,15,45,761.5,55.0,2.75,16.5,302.0,713.15,574.92
2018,2,5,16,0,728.0,52.0,2.6,15.7,259.0,661.55,537.4
2018,2,5,16,15,676.0,48.0,2.45,15.25,214.0,594.15,485.38
2018,2,5,16,30,624.0,44.0,2.3,14.8,169.0,527.75,431.81
2018,2,5,16,45,537.5,38.0,2.2,14.3,125.5,437.27,356.44
2018,2,5,17,0,451.0,32.0,2.1,13.8,82.0,360.79,284.16
2018,2,5,17,15,295.5,22.5,2.05,13.65,49.0,227.65,99.88
2018,2,5,17,30,140.0,13.0,2.0,13.5,16.0,87.08,0.0
2018,2,5,17,45,70.0,6.5,2.0,13.35,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,2.8,12.75,21.5,10.01,0.0
2018,2,6,7,30,359.0,22.0,2.9,13.2,43.0,20.22,1.4
2018,2,6,7,45,486.5,28.5,3.0,13.6,85.5,25.17,15.54
2018,2,6,8,0,614.0,35.0,3.1,14.0,128.0,30.23,20.87
2018,2,6,8,15,673.0,40.5,3.2,14.2,174.5,43.52,24.69
2018,2,6,8,30,732.0,46.0,3.3,14.4,221.0,97.59,49.54
2018,2,6,8,45,785.0,47.5,3.4,14.6,269.5,154.11,90.0
2018,2,6,9,0,838.0,49.0,3.5,14.8,318.0,218.35,144.07
2018,2,6,9,15,865.0,51.0,3.55,15.0,361.5,279.36,199.55
2018,2,6,9,30,892.0,53.0,3.6,15.2,405.0,342.31,257.11
2018,2,6,9,45,910.5,54.5,3.6,15.4,443.5,403.18,312.35
2018,2,6,10,0,929.0,56.0,3.6,15.6,482.0,464.41,366.42
2018,2,6,10,15,942.0,58.0,3.6,15.8,515.0,523.55,417.23
2018,2,6,10,30,955.0,60.0,3.6,16.0,548.0,581.9,465.79
2018,2,6,10,45,963.5,61.0,3.55,16.25,574.0,635.45,508.97
2018,2,6,11,0,972.0,62.0,3.5,16.5,600.0,687.17,549.46
2018,2,6,11,15,978.0,63.0,3.45,16.7,618.5,735.15,585.83
2018,2,6,11,30,984.0,64.0,3.4,16.9,637.0,780.61,617.61
2018,2,6,11,45,986.5,64.0,3.4,17.1,647.0,819.56,644.59
2018,2,6,12,0,989.0,64.0,3.4,17.3,657.0,855.31,669.13
2018,2,6,12,15,987.0,65.0,3.35,17.45,658.5,885.23,689.27
2018,2,6,12,30,985.0,66.0,3.3,17.6,660.0,911.44,706.77
2018,2,6,12,45,980.5,66.5,3.3,17.7,653.5,931.09,720.19
2018,2,6,13,0,976.0,67.0,3.3,17.8,647.0,946.78,731.02
2018,2,6,13,15,971.5,67.0,3.25,17.9,633.5,957.86,738.44
2018,2,6,13,30,967.0,67.0,3.2,18.0,620.0,964.93,743.27
2018,2,6,13,45,959.0,66.5,3.2,18.05,598.5,964.2,743.42
2018,2,6,14,0,951.0,66.0,3.2,18.1,577.0,959.5,741.05
2018,2,6,14,15,938.5,65.0,3.15,18.0,547.5,946.16,732.9
2018,2,6,14,30,926.0,64.0,3.1,17.9,518.0,929.11,722.33
2018,2,6,14,45,909.0,62.0,3.0,17.85,482.0,903.17,705.04
2018,2,6,15,0,892.0,60.0,2.9,17.8,446.0,874.0,685.46
2018,2,6,15,15,857.0,59.5,2.9,17.8,402.5,828.53,654.55
2018,2,6,15,30,822.0,59.0,2.9,17.8,359.0,789.44,627.78
2018,2,6,15,45,795.5,55.5,2.55,17.15,316.0,743.09,594.29
2018,2,6,16,0,769.0,52.0,2.2,16.5,273.0,695.19,558.56
2018,2,6,16,15,712.5,48.0,2.15,16.05,225.5,622.94,504.33
2018,2,6,16,30,656.0,44.0,2.1,15.6,178.0,551.93,448.51
2018,2,6,16,45,583.5,38.0,2.05,15.15,134.0,469.5,380.63
2018,2,6,17,0,511.0,32.0,2.0,14.7,90.0,390.31,307.7
2018,2,6,17,15,343.0,23.0,1.95,14.7,54.0,258.32,133.89
2018,2,6,17,30,175.0,14.0,1.9,14.7,18.0,107.09,0.0
2018,2,6,17,45,87.5,7.0,1.85,14.65,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,14.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,3.3,10.5,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,3.3,10.6,2.0,0.0,0.0
2018,2,7,7,15,178.5,13.0,3.4,11.0,23.0,11.82,0.0
2018,2,7,7,30,333.0,23.0,3.5,11.4,44.0,19.28,3.2
2018,2,7,7,45,448.0,31.0,3.65,11.8,85.0,25.14,15.79
2018,2,7,8,0,563.0,39.0,3.8,12.2,126.0,33.8,24.23
2018,2,7,8,15,630.0,43.5,3.7,12.5,172.0,46.01,27.07
2018,2,7,8,30,697.0,48.0,3.6,12.8,218.0,97.23,50.76
2018,2,7,8,45,739.0,51.5,3.45,13.1,263.5,152.02,90.84
2018,2,7,9,0,781.0,55.0,3.3,13.4,309.0,211.39,141.41
2018,2,7,9,15,809.5,57.5,3.2,13.8,351.5,270.52,194.97
2018,2,7,9,30,838.0,60.0,3.1,14.2,394.0,332.91,251.49
2018,2,7,9,45,858.0,62.0,2.95,14.6,432.0,392.02,304.55
2018,2,7,10,0,878.0,64.0,2.8,15.0,470.0,451.77,356.48
2018,2,7,10,15,892.0,65.5,2.65,15.45,502.0,508.41,404.12
2018,2,7,10,30,906.0,67.0,2.5,15.9,534.0,564.44,449.44
2018,2,7,10,45,915.5,68.0,2.35,16.35,559.5,616.4,489.94
2018,2,7,11,0,925.0,69.0,2.2,16.8,585.0,666.77,527.68
2018,2,7,11,15,931.0,70.0,2.05,17.1,603.0,712.92,561.23
2018,2,7,11,30,937.0,71.0,1.9,17.4,621.0,756.69,589.97
2018,2,7,11,45,940.5,71.5,1.75,17.65,631.5,795.44,614.58
2018,2,7,12,0,944.0,72.0,1.6,17.9,642.0,831.22,636.62
2018,2,7,12,15,943.0,73.5,1.5,18.1,644.5,861.37,655.06
2018,2,7,12,30,942.0,75.0,1.4,18.3,647.0,888.04,670.95
2018,2,7,12,45,937.5,75.5,1.3,18.5,640.5,906.91,681.48
2018,2,7,13,0,933.0,76.0,1.2,18.7,634.0,921.98,689.49
2018,2,7,13,15,928.5,75.5,1.1,18.8,620.5,931.99,694.45
2018,2,7,13,30,924.0,75.0,1.0,18.9,607.0,938.15,696.97
2018,2,7,13,45,916.0,74.0,0.9,19.0,586.0,936.66,694.59
2018,2,7,14,0,908.0,73.0,0.8,19.1,565.0,931.34,689.92
2018,2,7,14,15,896.5,71.5,0.75,19.1,536.5,918.46,681.73
2018,2,7,14,30,885.0,70.0,0.7,19.1,508.0,902.0,671.42
2018,2,7,14,45,868.0,68.5,0.6,19.1,473.5,877.22,654.74
2018,2,7,15,0,851.0,67.0,0.5,19.1,439.0,858.18,641.94
2018,2,7,15,15,827.5,64.0,0.5,19.1,398.5,819.67,617.91
2018,2,7,15,30,804.0,61.0,0.5,19.1,358.0,778.81,592.04
2018,2,7,15,45,770.0,58.0,0.4,18.7,314.0,727.38,557.34
2018,2,7,16,0,736.0,55.0,0.3,18.3,270.0,674.86,520.93
2018,2,7,16,15,684.0,51.0,0.35,17.95,224.0,606.81,473.75
2018,2,7,16,30,632.0,47.0,0.4,17.6,178.0,539.62,424.55
2018,2,7,16,45,547.0,41.0,0.45,17.2,133.5,456.67,359.89
2018,2,7,17,0,462.0,35.0,0.5,16.8,89.0,372.77,287.86
2018,2,7,17,15,305.5,24.5,0.55,16.6,53.5,240.08,136.39
2018,2,7,17,30,149.0,14.0,0.6,16.4,18.0,93.31,0.0
2018,2,7,17,45,74.5,7.0,0.6,16.2,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,11.5,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,11.5,2.0,0.0,0.0
2018,2,8,7,15,173.5,13.5,1.3,11.75,24.0,12.28,0.0
2018,2,8,7,30,324.0,24.0,1.4,12.0,46.0,20.09,5.29
2018,2,8,7,45,439.0,32.0,1.5,12.25,87.0,25.91,16.56
2018,2,8,8,0,554.0,40.0,1.6,12.5,128.0,34.6,24.98
2018,2,8,8,15,622.0,45.5,1.5,12.75,174.5,48.17,28.63
2018,2,8,8,30,690.0,51.0,1.4,13.0,221.0,100.02,53.17
2018,2,8,8,45,733.0,55.0,1.3,13.2,267.5,155.12,93.35
2018,2,8,9,0,776.0,59.0,1.2,13.4,314.0,214.97,143.77
2018,2,8,9,15,808.0,60.5,1.15,13.75,357.0,273.94,196.24
2018,2,8,9,30,840.0,62.0,1.1,14.1,400.0,335.59,250.96
2018,2,8,9,45,864.5,63.5,1.05,14.4,439.5,397.15,304.63
2018,2,8,10,0,889.0,65.0,1.0,14.7,479.0,458.84,356.64
2018,2,8,10,15,902.5,66.5,1.0,15.2,511.5,515.93,403.34
2018,2,8,10,30,916.0,68.0,1.0,15.7,544.0,572.34,447.75
2018,2,8,10,45,925.5,69.0,1.05,16.15,569.5,624.89,488.25
2018,2,8,11,0,935.0,70.0,1.1,16.6,595.0,675.82,526.32
2018,2,8,11,15,941.0,70.5,1.1,16.95,613.0,721.93,559.49
2018,2,8,11,30,947.0,71.0,1.1,17.3,631.0,765.63,588.21
2018,2,8,11,45,950.0,72.0,1.15,17.65,641.5,805.0,614.25
2018,2,8,12,0,953.0,73.0,1.2,18.0,652.0,841.34,638.09
2018,2,8,12,15,954.5,73.0,1.25,18.25,655.0,872.11,658.34
2018,2,8,12,30,956.0,73.0,1.3,18.5,658.0,899.44,676.34
2018,2,8,12,45,955.5,72.0,1.35,18.8,652.5,920.28,689.97
2018,2,8,13,0,955.0,71.0,1.4,19.1,647.0,937.35,701.27
2018,2,8,13,15,951.5,70.5,1.5,19.15,633.5,948.5,710.25
2018,2,8,13,30,948.0,70.0,1.6,19.2,620.0,955.73,716.84
2018,2,8,13,45,940.5,69.5,1.7,19.3,599.0,955.39,718.45
2018,2,8,14,0,933.0,69.0,1.8,19.4,578.0,951.14,717.64
2018,2,8,14,15,922.5,67.5,1.85,19.35,549.5,939.01,711.47
2018,2,8,14,30,912.0,66.0,1.9,19.3,521.0,923.19,702.93
2018,2,8,14,45,896.0,64.5,1.95,19.25,486.0,898.9,688.62
2018,2,8,15,0,880.0,63.0,2.0,19.2,451.0,871.43,672.04
2018,2,8,15,15,858.0,60.5,2.0,19.2,410.5,834.47,647.96
2018,2,8,15,30,836.0,58.0,2.0,19.2,370.0,795.13,621.79
2018,2,8,15,45,804.0,55.0,1.95,18.45,325.5,752.73,594.01
2018,2,8,16,0,772.0,52.0,1.9,17.7,281.0,700.78,558.12
2018,2,8,16,15,723.5,48.0,1.95,17.15,234.0,634.19,509.85
2018,2,8,16,30,675.0,44.0,2.0,16.6,187.0,568.32,459.46
2018,2,8,16,45,595.5,38.0,2.0,16.05,141.0,480.19,388.45
2018,2,8,17,0,516.0,32.0,2.0,15.5,95.0,396.25,314.25
2018,2,8,17,15,351.0,23.5,2.05,15.25,57.5,268.41,168.18
2018,2,8,17,30,186.0,15.0,2.1,15.0,20.0,114.54,0.0
2018,2,8,17,45,93.0,7.5,2.15,14.75,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.7,12.1,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.7,12.2,2.0,0.0,0.0
2018,2,9,7,15,210.5,13.5,0.7,12.5,26.5,12.28,0.0
2018,2,9,7,30,388.0,24.0,0.7,12.8,51.0,21.91,7.76
2018,2,9,7,45,478.5,31.5,0.7,13.05,91.0,27.75,18.21
2018,2,9,8,0,569.0,39.0,0.7,13.3,131.0,33.55,24.05
2018,2,9,8,15,651.5,42.0,0.65,13.6,180.0,46.02,25.97
2018,2,9,8,30,734.0,45.0,0.6,13.9,229.0,98.76,50.02
2018,2,9,8,45,774.5,48.0,0.55,14.15,275.5,155.34,91.09
2018,2,9,9,0,815.0,51.0,0.5,14.4,322.0,218.31,143.75
2018,2,9,9,15,843.0,53.0,0.5,14.75,365.5,278.56,196.9
2018,2,9,9,30,871.0,55.0,0.5,15.1,409.0,340.9,251.65
2018,2,9,9,45,890.0,56.5,0.5,15.4,447.5,401.1,303.72
2018,2,9,10,0,909.0,58.0,0.5,15.7,486.0,461.75,354.36
2018,2,9,10,15,921.0,60.0,0.7,16.0,518.5,519.65,402.79
2018,2,9,10,30,933.0,62.0,0.9,16.3,551.0,576.7,449.21
2018,2,9,10,45,942.0,63.5,1.05,16.65,577.0,630.3,491.34
2018,2,9,11,0,951.0,65.0,1.2,17.0,603.0,682.21,531.15
2018,2,9,11,15,955.5,66.0,1.4,17.25,621.0,728.54,566.4
2018,2,9,11,30,960.0,67.0,1.6,17.5,639.0,772.29,597.61
2018,2,9,11,45,962.0,68.5,1.75,17.8,649.5,811.95,625.21
2018,2,9,12,0,964.0,70.0,1.9,18.1,660.0,848.49,650.59
2018,2,9,12,15,933.0,80.0,2.0,18.2,653.0,864.59,661.88
2018,2,9,12,30,902.0,90.0,2.1,18.3,646.0,875.61,670.01
2018,2,9,12,45,864.5,99.0,2.2,18.35,628.0,883.1,676.01
2018,2,9,13,0,827.0,108.0,2.3,18.4,610.0,878.27,673.69
2018,2,9,13,15,856.0,95.5,2.3,18.4,605.5,903.6,691.68
2018,2,9,13,30,885.0,83.0,2.3,18.4,601.0,916.57,700.96
2018,2,9,13,45,875.5,82.5,2.35,18.4,579.5,914.2,700.49
2018,2,9,14,0,866.0,82.0,2.4,18.4,558.0,908.17,697.8
2018,2,9,14,15,812.5,88.5,2.4,18.3,517.5,876.28,677.1
2018,2,9,14,30,759.0,95.0,2.4,18.2,477.0,831.91,647.72
2018,2,9,14,45,734.0,93.0,2.45,18.1,442.0,805.7,631.41
2018,2,9,15,0,709.0,91.0,2.5,18.0,407.0,772.1,609.4
2018,2,9,15,15,685.0,86.0,2.5,18.0,368.5,733.27,582.73
2018,2,9,15,30,661.0,81.0,2.5,18.0,330.0,692.6,554.23
2018,2,9,15,45,553.5,86.0,2.45,17.25,277.5,594.68,482.92
2018,2,9,16,0,446.0,91.0,2.4,16.5,225.0,494.2,406.75
2018,2,9,16,15,348.5,84.0,2.35,15.9,178.0,398.86,330.47
2018,2,9,16,30,251.0,77.0,2.3,15.3,131.0,294.56,244.43
2018,2,9,16,45,208.5,61.0,2.25,14.7,98.5,237.81,195.69
2018,2,9,17,0,166.0,45.0,2.2,14.1,66.0,184.07,147.33
2018,2,9,17,15,112.0,29.0,2.25,13.85,40.5,123.36,80.31
2018,2,9,17,30,58.0,13.0,2.3,13.6,15.0,43.38,0.0
2018,2,9,17,45,29.0,6.5,2.4,13.35,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,10.95,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,10.15,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,9.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,10,6,45,13.0,1.5,3.5,9.95,1.0,0.0,0.0
2018,2,10,7,0,26.0,3.0,3.5,10.1,2.0,0.0,0.0
2018,2,10,7,15,196.0,14.0,3.7,10.45,27.0,12.73,0.0
2018,2,10,7,30,366.0,25.0,3.9,10.8,52.0,20.81,8.28
2018,2,10,7,45,480.0,32.0,4.1,11.15,95.0,28.1,18.71
2018,2,10,8,0,594.0,39.0,4.3,11.5,138.0,33.49,24.15
2018,2,10,8,15,658.5,44.0,4.35,11.85,185.5,48.56,27.73
2018,2,10,8,30,723.0,49.0,4.4,12.2,233.0,102.23,53.69
2018,2,10,8,45,749.5,54.0,4.4,12.5,276.5,158.12,95.82
2018,2,10,9,0,776.0,59.0,4.4,12.8,320.0,216.73,146.9
2018,2,10,9,15,815.0,60.0,4.4,13.1,365.5,277.31,201.79
2018,2,10,9,30,854.0,61.0,4.4,13.4,411.0,342.43,260.96
2018,2,10,9,45,865.5,64.5,4.45,13.7,447.5,401.01,314.65
2018,2,10,10,0,877.0,68.0,4.5,14.0,484.0,459.29,366.68
2018,2,10,10,15,896.0,68.5,4.4,14.25,518.0,517.66,416.92
2018,2,10,10,30,915.0,69.0,4.3,14.5,552.0,575.89,465.41
2018,2,10,10,45,817.0,99.0,4.15,14.75,545.5,597.74,483.18
2018,2,10,11,0,719.0,129.0,4.0,15.0,539.0,607.79,490.81
2018,2,10,11,15,635.5,161.5,4.0,15.15,532.0,618.59,498.64
2018,2,10,11,30,552.0,194.0,4.0,15.3,525.0,615.78,495.52
2018,2,10,11,45,508.5,212.5,3.95,15.5,521.5,626.36,502.66
2018,2,10,12,0,465.0,231.0,3.9,15.7,518.0,632.33,505.98
2018,2,10,12,15,564.5,198.0,4.05,15.8,547.5,697.34,557.81
2018,2,10,12,30,664.0,165.0,4.2,15.9,577.0,771.12,614.89
2018,2,10,12,45,704.5,150.5,4.3,16.0,584.5,808.73,642.5
2018,2,10,13,0,745.0,136.0,4.4,16.1,592.0,844.23,668.91
2018,2,10,13,15,822.0,110.0,4.55,16.15,603.0,891.83,704.62
2018,2,10,13,30,899.0,84.0,4.7,16.2,614.0,932.52,735.3
2018,2,10,13,45,911.0,78.5,4.9,16.2,599.5,943.8,745.52
2018,2,10,14,0,923.0,73.0,5.1,16.2,585.0,951.22,753.32
2018,2,10,14,15,864.5,82.5,5.15,16.05,543.0,918.33,731.35
2018,2,10,14,30,806.0,92.0,5.2,15.9,501.0,872.92,700.19
2018,2,10,14,45,808.0,85.0,5.25,15.8,471.5,859.14,692.2
2018,2,10,15,0,810.0,78.0,5.3,15.7,442.0,841.77,681.33
2018,2,10,15,15,783.5,74.5,5.3,15.7,401.0,800.56,651.81
2018,2,10,15,30,757.0,71.0,5.3,15.7,360.0,757.2,620.28
2018,2,10,15,45,755.5,63.5,5.1,15.25,322.5,727.56,598.87
2018,2,10,16,0,754.0,56.0,4.9,14.8,285.0,695.02,574.38
2018,2,10,16,15,716.0,50.5,4.75,14.45,239.5,634.69,526.93
2018,2,10,16,30,678.0,45.0,4.6,14.1,194.0,574.44,477.61
2018,2,10,16,45,616.5,39.5,4.5,13.7,149.5,498.65,413.46
2018,2,10,17,0,555.0,34.0,4.4,13.3,105.0,425.3,346.01
2018,2,10,17,15,407.0,26.0,4.55,13.1,66.0,299.08,210.71
2018,2,10,17,30,259.0,18.0,4.7,12.9,27.0,157.73,0.0
2018,2,10,17,45,129.5,9.0,4.85,12.75,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,11.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,9.85,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,9.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.95,9.9,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,2.2,9.9,3.0,0.0,0.0
2018,2,11,7,15,212.5,15.5,2.2,10.2,30.0,14.1,0.0
2018,2,11,7,30,386.0,27.0,2.2,10.5,57.0,22.6,10.49
2018,2,11,7,45,453.5,36.5,2.2,10.8,95.5,29.62,20.18
2018,2,11,8,0,521.0,46.0,2.2,11.1,134.0,36.42,26.87
2018,2,11,8,15,631.5,48.0,2.6,11.35,188.0,52.28,30.86
2018,2,11,8,30,742.0,50.0,3.0,11.6,242.0,105.5,55.66
2018,2,11,8,45,600.0,76.5,3.35,11.85,250.5,154.82,99.87
2018,2,11,9,0,458.0,103.0,3.7,12.1,259.0,186.87,135.01
2018,2,11,9,15,318.5,130.0,4.25,12.2,245.0,202.54,156.24
2018,2,11,9,30,179.0,157.0,4.8,12.3,231.0,200.44,160.37
2018,2,11,9,45,210.0,178.5,5.3,12.4,273.0,244.56,197.98
2018,2,11,10,0,241.0,200.0,5.8,12.5,315.0,296.86,242.22
2018,2,11,10,15,201.0,217.0,5.85,12.4,317.5,304.41,249.55
2018,2,11,10,30,161.0,234.0,5.9,12.3,320.0,312.18,256.36
2018,2,11,10,45,110.0,240.0,6.0,12.25,300.0,298.64,245.07
2018,2,11,11,0,59.0,246.0,6.1,12.2,280.0,271.53,222.15
2018,2,11,11,15,37.5,224.0,5.9,12.1,246.0,239.0,195.05
2018,2,11,11,30,16.0,202.0,5.7,12.0,212.0,196.02,159.1
2018,2,11,11,45,15.5,208.5,5.5,11.9,218.0,203.08,164.88
2018,2,11,12,0,15.0,215.0,5.3,11.8,224.0,210.18,170.66
2018,2,11,12,15,89.0,251.5,5.6,11.75,307.0,322.22,264.77
2018,2,11,12,30,163.0,288.0,5.9,11.7,390.0,444.4,365.26
2018,2,11,12,45,179.5,286.5,6.15,11.65,398.0,464.28,381.99
