Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,0,196.0,285.0,6.4,11.6,406.0,484.17,399.07
2018,2,11,13,15,110.5,238.5,6.8,11.5,306.5,359.01,296.78
2018,2,11,13,30,25.0,192.0,7.2,11.4,207.0,215.3,176.39
2018,2,11,13,45,20.0,159.0,7.65,11.3,170.5,175.91,143.92
2018,2,11,14,0,15.0,126.0,8.1,11.2,134.0,128.27,104.04
2018,2,11,14,15,94.0,160.5,8.15,11.15,209.0,264.06,221.5
2018,2,11,14,30,173.0,195.0,8.2,11.1,284.0,380.19,320.78
2018,2,11,14,45,156.0,189.0,8.3,11.1,265.0,358.99,303.15
2018,2,11,15,0,139.0,183.0,8.4,11.1,246.0,337.91,285.7
2018,2,11,15,15,289.5,153.5,8.4,11.1,270.0,449.29,383.91
2018,2,11,15,30,440.0,124.0,8.4,11.1,294.0,554.03,474.81
2018,2,11,15,45,263.5,119.0,8.3,10.9,217.5,375.1,322.65
2018,2,11,16,0,87.0,114.0,8.2,10.7,141.0,209.42,177.59
2018,2,11,16,15,135.5,93.0,8.05,10.55,127.0,219.12,187.42
2018,2,11,16,30,184.0,72.0,7.9,10.4,113.0,237.99,203.81
2018,2,11,16,45,318.0,56.5,7.7,10.2,107.0,320.13,273.01
2018,2,11,17,0,452.0,41.0,7.5,10.0,101.0,376.26,314.11
2018,2,11,17,15,282.5,29.0,7.5,9.95,61.0,240.49,177.23
2018,2,11,17,30,113.0,17.0,7.5,9.9,21.0,77.32,0.0
2018,2,11,17,45,56.5,8.5,7.45,9.8,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.4,9.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,9.7,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,9.7,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,9.7,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,9.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,9.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,9.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,9.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,9.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,9.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,9.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,9.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,9.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,8.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,8.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,8.65,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,8.5,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,8.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.7,8.35,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,8.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,8.25,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,8.1,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,7.95,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,7.85,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,7.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,7.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.65,7.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,7.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,7.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,7.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,7.55,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,7.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,7.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,7.4,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,7.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,7.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,7.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,7.3,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,7.3,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,7.5,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,7.7,0.0,0.0,0.0
2018,2,12,6,45,28.0,3.0,5.05,7.9,2.5,0.0,0.0
2018,2,12,7,0,56.0,6.0,5.0,8.1,5.0,0.0,0.0
2018,2,12,7,15,208.0,16.5,5.1,8.45,30.5,15.01,0.0
2018,2,12,7,30,360.0,27.0,5.2,8.8,56.0,22.4,11.19
2018,2,12,7,45,489.0,33.5,5.25,9.1,101.5,29.31,20.11
2018,2,12,8,0,618.0,40.0,5.3,9.4,147.0,34.24,25.11
2018,2,12,8,15,586.0,52.5,5.2,9.6,178.5,52.55,31.48
2018,2,12,8,30,554.0,65.0,5.1,9.8,210.0,100.72,59.37
2018,2,12,8,45,599.0,72.5,5.0,10.0,256.0,151.79,98.22
2018,2,12,9,0,644.0,80.0,4.9,10.2,302.0,208.1,146.71
2018,2,12,9,15,759.0,69.5,4.75,10.4,363.5,273.46,202.86
2018,2,12,9,30,874.0,59.0,4.6,10.6,425.0,349.6,269.58
2018,2,12,9,45,888.5,62.5,4.45,10.75,463.5,410.6,325.77
2018,2,12,10,0,903.0,66.0,4.3,10.9,502.0,471.62,380.33
2018,2,12,10,15,908.0,69.5,4.2,11.05,532.5,527.67,429.29
2018,2,12,10,30,913.0,73.0,4.1,11.2,563.0,582.18,475.31
2018,2,12,10,45,931.0,71.5,4.0,11.4,591.5,637.42,520.52
2018,2,12,11,0,949.0,70.0,3.9,11.6,620.0,691.72,563.71
2018,2,12,11,15,954.5,71.0,3.85,11.7,638.5,738.92,600.1
2018,2,12,11,30,960.0,72.0,3.8,11.8,657.0,783.62,632.3
2018,2,12,11,45,963.0,72.5,3.75,11.95,667.5,823.14,660.22
2018,2,12,12,0,966.0,73.0,3.7,12.1,678.0,859.56,685.68
2018,2,12,12,15,965.5,73.5,3.7,12.2,680.0,889.82,706.96
2018,2,12,12,30,965.0,74.0,3.7,12.3,682.0,916.48,725.68
2018,2,12,12,45,962.0,74.5,3.65,12.4,676.0,937.26,739.93
2018,2,12,13,0,959.0,75.0,3.6,12.5,670.0,954.18,751.54
2018,2,12,13,15,954.5,75.0,3.6,12.55,656.5,965.21,759.6
2018,2,12,13,30,950.0,75.0,3.6,12.6,643.0,972.26,765.07
2018,2,12,13,45,942.5,73.5,3.55,12.7,621.0,970.71,764.15
2018,2,12,14,0,935.0,72.0,3.5,12.8,599.0,965.17,760.65
2018,2,12,14,15,923.5,71.0,3.5,12.8,570.0,952.7,753.05
2018,2,12,14,30,912.0,70.0,3.5,12.8,541.0,936.53,742.96
2018,2,12,14,45,896.0,68.5,3.5,12.8,505.5,912.08,726.99
2018,2,12,15,0,880.0,67.0,3.5,12.8,470.0,884.42,708.68
2018,2,12,15,15,858.0,64.5,3.5,12.8,429.0,847.21,683.18
2018,2,12,15,30,836.0,62.0,3.5,12.8,388.0,815.94,661.75
2018,2,12,15,45,804.0,59.0,3.4,12.65,342.5,764.81,624.68
2018,2,12,16,0,772.0,56.0,3.3,12.5,297.0,712.39,585.7
2018,2,12,16,15,724.0,52.0,3.25,12.1,249.5,645.54,534.8
2018,2,12,16,30,676.0,48.0,3.2,11.7,202.0,579.32,482.14
2018,2,12,16,45,530.5,46.0,3.15,11.3,149.0,456.57,381.06
2018,2,12,17,0,385.0,44.0,3.1,10.9,96.0,336.96,277.12
2018,2,12,17,15,231.0,30.0,3.25,10.7,57.5,211.14,157.26
2018,2,12,17,30,77.0,16.0,3.4,10.5,19.0,56.83,0.0
2018,2,12,17,45,38.5,8.0,3.5,10.3,9.5,7.28,0.0
2018,2,12,18,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,8.95,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,8.65,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,7.65,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,7.4,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,7.2,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,6.85,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,6.75,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,6.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,6.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.45,6.35,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,6.3,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.3,6.25,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,6.2,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.15,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.95,6.05,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,6.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,3.75,6.45,3.0,0.0,0.0
2018,2,13,7,0,58.0,7.0,3.7,6.6,6.0,0.0,0.0
2018,2,13,7,15,143.5,18.0,3.75,6.95,27.0,16.37,0.0
2018,2,13,7,30,229.0,29.0,3.8,7.3,48.0,22.78,12.21
2018,2,13,7,45,369.0,39.0,3.85,7.6,93.5,31.38,22.17
2018,2,13,8,0,509.0,49.0,3.9,7.9,139.0,38.69,29.35
2018,2,13,8,15,604.0,53.0,3.75,8.35,191.0,54.03,32.22
2018,2,13,8,30,699.0,57.0,3.6,8.8,243.0,109.89,61.46
2018,2,13,8,45,749.0,59.5,3.5,9.2,292.0,165.83,103.55
2018,2,13,9,0,799.0,62.0,3.4,9.6,341.0,227.4,156.7
2018,2,13,9,15,828.5,64.0,3.25,10.1,385.0,288.17,212.37
2018,2,13,9,30,858.0,66.0,3.1,10.6,429.0,351.34,270.05
2018,2,13,9,45,880.5,67.0,3.0,11.05,468.5,413.38,325.89
2018,2,13,10,0,903.0,68.0,2.9,11.5,508.0,475.17,379.82
2018,2,13,10,15,916.0,69.5,2.7,11.75,541.0,533.25,429.05
2018,2,13,10,30,929.0,71.0,2.5,12.0,574.0,590.56,475.71
2018,2,13,10,45,937.5,72.5,2.35,12.3,600.0,644.13,517.8
2018,2,13,11,0,946.0,74.0,2.2,12.6,626.0,695.94,556.96
2018,2,13,11,15,952.0,74.5,2.0,12.8,644.5,742.94,590.53
2018,2,13,11,30,958.0,75.0,1.8,13.0,663.0,787.46,619.49
2018,2,13,11,45,961.0,76.0,1.6,13.2,674.0,827.56,644.46
2018,2,13,12,0,964.0,77.0,1.4,13.4,685.0,864.58,666.51
2018,2,13,12,15,965.0,77.0,1.3,13.55,687.5,895.54,685.3
2018,2,13,12,30,966.0,77.0,1.2,13.7,690.0,922.97,701.48
2018,2,13,12,45,965.0,76.0,1.05,13.9,684.0,943.81,712.06
2018,2,13,13,0,964.0,75.0,0.9,14.1,678.0,960.79,719.88
2018,2,13,13,15,959.5,74.5,0.85,14.2,664.0,971.27,725.68
2018,2,13,13,30,955.0,74.0,0.8,14.3,650.0,977.75,729.07
2018,2,13,13,45,947.5,73.5,0.7,14.4,628.5,977.44,727.15
2018,2,13,14,0,940.0,73.0,0.6,14.5,607.0,973.17,722.87
2018,2,13,14,15,929.0,72.0,0.6,14.5,578.0,961.13,716.3
2018,2,13,14,30,918.0,71.0,0.6,14.5,549.0,945.34,707.52
2018,2,13,14,45,876.0,74.5,0.6,14.5,506.5,903.71,681.77
2018,2,13,15,0,834.0,78.0,0.6,14.5,464.0,868.52,660.4
2018,2,13,15,15,810.5,75.0,0.6,14.5,423.0,829.89,636.26
2018,2,13,15,30,787.0,72.0,0.6,14.5,382.0,788.89,610.04
2018,2,13,15,45,750.0,68.5,0.8,14.2,336.5,734.0,577.05
2018,2,13,16,0,713.0,65.0,1.0,13.9,291.0,678.15,541.27
2018,2,13,16,15,668.5,59.5,1.1,13.45,244.5,619.48,500.23
2018,2,13,16,30,624.0,54.0,1.2,13.0,198.0,556.28,453.16
2018,2,13,16,45,566.0,46.5,1.3,12.55,154.0,482.49,394.57
2018,2,13,17,0,508.0,39.0,1.4,12.1,110.0,411.86,333.24
2018,2,13,17,15,371.0,29.5,1.5,11.85,70.5,295.72,222.44
2018,2,13,17,30,234.0,20.0,1.6,11.6,31.0,171.72,0.0
2018,2,13,17,45,117.0,10.0,1.7,11.35,15.5,68.07,0.0
2018,2,13,18,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.15,8.8,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,8.8,6.0,5.46,0.0
2018,2,14,7,15,211.5,18.5,1.05,9.0,34.5,16.83,0.0
2018,2,14,7,30,368.0,31.0,1.0,9.2,63.0,25.91,15.13
2018,2,14,7,45,471.5,39.0,0.9,9.4,107.0,31.46,22.21
2018,2,14,8,0,575.0,47.0,0.8,9.6,151.0,36.99,27.73
2018,2,14,8,15,636.0,52.0,0.95,9.9,198.5,54.66,31.63
2018,2,14,8,30,697.0,57.0,1.1,10.2,246.0,110.57,61.5
2018,2,14,8,45,731.0,61.5,1.2,10.5,291.0,165.95,103.53
2018,2,14,9,0,765.0,66.0,1.3,10.8,336.0,225.04,154.55
2018,2,14,9,15,664.5,93.0,1.55,11.2,348.5,269.63,200.22
2018,2,14,9,30,564.0,120.0,1.8,11.6,361.0,304.01,235.83
2018,2,14,9,45,350.0,148.0,2.1,11.95,302.0,279.42,223.16
2018,2,14,10,0,136.0,176.0,2.4,12.3,243.0,224.33,181.63
2018,2,14,10,15,105.0,204.5,2.55,12.45,258.0,245.16,199.13
2018,2,14,10,30,74.0,233.0,2.7,12.6,273.0,257.12,208.58
2018,2,14,10,45,71.5,243.5,2.85,12.8,284.0,271.43,219.99
2018,2,14,11,0,69.0,254.0,3.0,13.0,295.0,285.52,231.1
2018,2,14,11,15,125.5,271.0,3.1,13.1,347.5,356.35,288.57
2018,2,14,11,30,182.0,288.0,3.2,13.2,400.0,423.64,342.43
2018,2,14,11,45,313.0,265.5,3.35,13.35,462.5,522.73,422.29
2018,2,14,12,0,444.0,243.0,3.5,13.5,525.0,631.14,507.58
2018,2,14,12,15,434.0,247.0,3.6,13.5,523.5,644.85,517.7
2018,2,14,12,30,424.0,251.0,3.7,13.5,522.0,656.27,526.63
2018,2,14,12,45,586.5,196.5,3.8,13.5,568.0,754.07,604.78
2018,2,14,13,0,749.0,142.0,3.9,13.5,614.0,861.1,684.65
2018,2,14,13,15,842.5,111.0,4.05,13.4,631.0,918.97,727.27
2018,2,14,13,30,936.0,80.0,4.2,13.3,648.0,969.74,765.04
2018,2,14,13,45,900.5,86.5,4.35,13.2,618.0,951.99,754.32
2018,2,14,14,0,865.0,93.0,4.5,13.1,588.0,939.8,748.28
2018,2,14,14,15,848.5,92.5,4.7,12.9,558.5,923.68,740.01
2018,2,14,14,30,832.0,92.0,4.9,12.7,529.0,904.04,729.05
2018,2,14,14,45,810.0,89.0,5.1,12.55,491.5,872.99,709.27
2018,2,14,15,0,788.0,86.0,5.3,12.4,454.0,839.03,686.95
2018,2,14,15,15,807.0,76.0,5.3,12.4,424.5,829.79,681.68
2018,2,14,15,30,826.0,66.0,5.3,12.4,395.0,816.14,672.82
2018,2,14,15,45,791.0,64.0,5.5,11.8,349.5,763.85,636.16
2018,2,14,16,0,756.0,62.0,5.7,11.2,304.0,710.33,597.24
2018,2,14,16,15,695.0,58.0,5.6,10.85,253.5,633.54,536.33
2018,2,14,16,30,634.0,54.0,5.5,10.5,203.0,564.62,479.64
2018,2,14,16,45,582.0,47.0,5.4,10.15,159.5,495.08,419.81
2018,2,14,17,0,530.0,40.0,5.3,9.8,116.0,428.08,357.45
2018,2,14,17,15,388.5,31.0,5.3,9.6,75.0,308.26,240.93
2018,2,14,17,30,247.0,22.0,5.3,9.4,34.0,181.95,0.0
2018,2,14,17,45,123.5,11.0,5.35,9.2,17.0,72.4,0.0
2018,2,14,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.85,9.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,9.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,9.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,9.1,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,8.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,7.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,7.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,7.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,7.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,7.55,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,7.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,7.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.65,7.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.9,6.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.1,6.8,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,6.7,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,6.65,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,6.8,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2018,2,15,6,45,39.0,3.5,5.45,7.15,3.5,0.0,0.0
2018,2,15,7,0,78.0,7.0,5.5,7.3,7.0,6.37,0.0
2018,2,15,7,15,266.0,18.0,5.6,7.6,39.0,15.12,0.0
2018,2,15,7,30,454.0,29.0,5.7,7.9,71.0,26.21,15.86
2018,2,15,7,45,531.5,37.0,5.85,8.2,114.5,32.4,23.14
2018,2,15,8,0,609.0,45.0,6.0,8.5,158.0,38.5,29.15
2018,2,15,8,15,693.0,47.5,5.9,8.8,211.0,56.22,31.61
2018,2,15,8,30,777.0,50.0,5.8,9.1,264.0,112.27,59.92
2018,2,15,8,45,816.0,53.0,5.75,9.4,313.0,172.09,106.07
2018,2,15,9,0,855.0,56.0,5.7,9.7,362.0,238.29,164.49
2018,2,15,9,15,880.5,58.5,5.6,10.1,407.0,301.49,223.41
2018,2,15,9,30,906.0,61.0,5.5,10.5,452.0,366.47,283.96
2018,2,15,9,45,923.5,63.0,5.45,10.9,492.0,429.31,341.86
2018,2,15,10,0,941.0,65.0,5.4,11.3,532.0,492.38,398.31
2018,2,15,10,15,955.0,66.0,5.3,11.65,566.0,552.6,450.71
2018,2,15,10,30,969.0,67.0,5.2,12.0,600.0,612.05,500.73
2018,2,15,10,45,981.0,67.0,5.1,12.3,628.0,668.16,546.64
2018,2,15,11,0,993.0,67.0,5.0,12.6,656.0,722.68,589.9
2018,2,15,11,15,1000.0,68.0,4.9,12.8,676.0,772.96,627.71
2018,2,15,11,30,1007.0,69.0,4.8,13.0,696.0,820.71,661.68
2018,2,15,11,45,1010.5,68.5,4.7,13.2,706.5,861.3,689.88
2018,2,15,12,0,1014.0,68.0,4.6,13.4,717.0,898.62,715.4
2018,2,15,12,15,1014.5,68.5,4.55,13.5,719.5,931.15,737.91
2018,2,15,12,30,1015.0,69.0,4.5,13.6,722.0,959.95,757.68
2018,2,15,12,45,1013.5,68.5,4.5,13.7,716.0,981.93,773.04
2018,2,15,13,0,1012.0,68.0,4.5,13.8,710.0,999.84,785.66
2018,2,15,13,15,1007.5,68.0,4.45,13.9,696.0,1011.51,793.55
2018,2,15,13,30,1003.0,68.0,4.4,14.0,682.0,1018.98,798.65
2018,2,15,13,45,995.5,67.5,4.4,14.05,659.5,1018.82,799.24
2018,2,15,14,0,988.0,67.0,4.4,14.1,637.0,1014.48,797.13
2018,2,15,14,15,975.5,66.0,4.35,14.05,606.0,1000.74,788.36
2018,2,15,14,30,963.0,65.0,4.3,14.0,575.0,983.07,777.0
2018,2,15,14,45,947.0,64.0,4.25,14.0,538.0,958.46,760.62
2018,2,15,15,0,931.0,63.0,4.2,14.0,501.0,930.44,742.0
2018,2,15,15,15,895.0,63.5,4.2,14.0,455.0,883.69,709.77
2018,2,15,15,30,859.0,64.0,4.2,14.0,409.0,843.47,681.98
2018,2,15,15,45,819.0,61.5,3.9,13.6,360.5,785.42,639.79
2018,2,15,16,0,779.0,59.0,3.6,13.2,312.0,726.42,595.94
2018,2,15,16,15,724.5,55.5,3.5,12.65,262.0,654.49,541.71
2018,2,15,16,30,670.0,52.0,3.4,12.1,212.0,583.52,485.96
2018,2,15,16,45,620.0,44.5,3.3,11.6,166.5,512.64,427.37
2018,2,15,17,0,570.0,37.0,3.2,11.1,121.0,443.76,366.11
2018,2,15,17,15,442.0,29.5,3.2,10.85,80.0,339.5,265.36
2018,2,15,17,30,314.0,22.0,3.2,10.6,39.0,221.52,0.0
2018,2,15,17,45,157.0,11.0,3.2,10.4,19.5,89.5,0.0
2018,2,15,18,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,1.6,9.05,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,1.5,9.1,9.0,8.19,0.0
2018,2,16,7,15,258.0,19.5,1.6,9.4,40.0,16.42,0.0
2018,2,16,7,30,422.0,30.0,1.7,9.7,71.0,24.69,14.87
2018,2,16,7,45,521.5,37.0,1.75,10.0,116.5,32.21,22.92
2018,2,16,8,0,621.0,44.0,1.8,10.3,162.0,37.44,28.08
2018,2,16,8,15,679.5,48.5,1.9,10.6,210.5,57.63,32.29
2018,2,16,8,30,738.0,53.0,2.0,10.9,259.0,112.51,60.99
2018,2,16,8,45,775.0,56.5,2.05,11.25,306.5,170.19,105.08
2018,2,16,9,0,812.0,60.0,2.1,11.6,354.0,231.85,158.59
2018,2,16,9,15,838.5,62.5,2.1,11.9,398.0,293.34,214.5
2018,2,16,9,30,865.0,65.0,2.1,12.2,442.0,358.09,272.95
2018,2,16,9,45,884.0,66.5,2.1,12.5,481.0,418.82,327.14
2018,2,16,10,0,903.0,68.0,2.1,12.8,520.0,480.01,380.03
2018,2,16,10,15,915.5,70.0,2.1,13.05,553.5,538.58,429.22
2018,2,16,10,30,928.0,72.0,2.1,13.3,587.0,596.35,476.08
2018,2,16,10,45,936.5,73.5,2.15,13.5,613.0,650.07,518.76
2018,2,16,11,0,945.0,75.0,2.2,13.7,639.0,702.04,558.94
2018,2,16,11,15,950.5,75.5,2.2,13.85,657.5,748.84,593.34
2018,2,16,11,30,956.0,76.0,2.2,14.0,676.0,793.1,623.94
2018,2,16,11,45,959.0,77.0,2.15,14.2,687.0,833.27,650.78
2018,2,16,12,0,962.0,78.0,2.1,14.4,698.0,870.34,675.18
2018,2,16,12,15,963.0,78.0,2.15,14.5,700.5,901.34,696.43
2018,2,16,12,30,964.0,78.0,2.2,14.6,703.0,928.8,715.31
2018,2,16,12,45,963.0,78.0,2.2,14.7,697.5,950.83,730.03
2018,2,16,13,0,962.0,78.0,2.2,14.8,692.0,969.03,742.27
2018,2,16,13,15,958.5,77.0,2.25,14.85,678.5,979.83,750.34
2018,2,16,13,30,955.0,76.0,2.3,14.9,665.0,986.61,755.93
2018,2,16,13,45,948.5,75.0,2.4,14.95,643.0,986.57,757.65
2018,2,16,14,0,942.0,74.0,2.5,15.0,621.0,982.53,756.84
2018,2,16,14,15,931.0,73.0,2.55,14.95,592.0,970.36,750.38
2018,2,16,14,30,920.0,72.0,2.6,14.9,563.0,954.42,741.47
2018,2,16,14,45,905.0,70.0,2.65,14.85,527.0,929.91,726.61
2018,2,16,15,0,890.0,68.0,2.7,14.8,491.0,902.08,709.38
2018,2,16,15,15,869.0,65.5,2.7,14.8,449.5,865.22,684.98
2018,2,16,15,30,848.0,63.0,2.7,14.8,408.0,834.33,664.6
2018,2,16,15,45,818.0,60.5,2.75,14.45,362.5,784.8,631.18
2018,2,16,16,0,788.0,58.0,2.8,14.1,317.0,733.8,595.64
2018,2,16,16,15,744.5,54.0,2.75,13.6,268.5,669.33,548.13
2018,2,16,16,30,701.0,50.0,2.7,13.1,220.0,605.13,498.72
2018,2,16,16,45,584.5,46.5,2.65,12.6,167.0,497.85,412.66
2018,2,16,17,0,468.0,43.0,2.6,12.1,114.0,392.92,323.07
2018,2,16,17,15,379.5,33.0,2.7,11.85,76.5,305.99,240.35
2018,2,16,17,30,291.0,23.0,2.8,11.6,39.0,211.61,34.24
2018,2,16,17,45,145.5,11.5,2.85,11.35,19.5,84.29,0.0
2018,2,16,18,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.05,9.75,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.1,9.8,10.0,8.19,0.0
2018,2,17,7,15,251.0,21.0,1.2,10.05,42.0,17.72,0.0
2018,2,17,7,30,412.0,33.0,1.3,10.3,74.0,27.32,17.32
2018,2,17,7,45,510.0,40.0,1.35,10.5,119.5,31.96,22.73
2018,2,17,8,0,608.0,47.0,1.4,10.7,165.0,36.65,27.37
2018,2,17,8,15,667.0,51.5,1.4,11.05,213.5,60.89,34.71
2018,2,17,8,30,726.0,56.0,1.4,11.4,262.0,115.17,63.39
2018,2,17,8,45,765.0,59.0,1.45,11.7,309.5,172.09,106.81
2018,2,17,9,0,804.0,62.0,1.5,12.0,357.0,233.27,159.58
2018,2,17,9,15,831.5,64.0,1.5,12.4,401.0,294.21,214.49
2018,2,17,9,30,859.0,66.0,1.5,12.8,445.0,358.54,271.89
2018,2,17,9,45,879.5,67.5,1.45,13.15,484.5,419.63,325.45
2018,2,17,10,0,900.0,69.0,1.4,13.5,524.0,481.34,377.66
2018,2,17,10,15,913.0,70.5,1.35,13.85,557.0,539.59,425.29
2018,2,17,10,30,926.0,72.0,1.3,14.2,590.0,597.06,470.45
2018,2,17,10,45,935.0,73.0,1.25,14.55,616.0,650.53,510.94
2018,2,17,11,0,944.0,74.0,1.2,14.9,642.0,702.27,548.71
2018,2,17,11,15,950.0,74.5,1.2,15.15,660.5,749.4,581.81
2018,2,17,11,30,956.0,75.0,1.2,15.4,679.0,794.04,611.34
2018,2,17,11,45,959.0,75.5,1.2,15.65,689.5,833.67,637.07
2018,2,17,12,0,962.0,76.0,1.2,15.9,700.0,870.18,660.49
2018,2,17,12,15,962.5,76.0,1.3,15.95,702.5,900.75,681.79
2018,2,17,12,30,963.0,76.0,1.4,16.0,705.0,927.75,700.83
2018,2,17,12,45,962.0,75.5,1.5,16.05,699.0,949.14,716.25
2018,2,17,13,0,961.0,75.0,1.6,16.1,693.0,966.68,729.31
2018,2,17,13,15,956.5,74.5,1.75,16.0,679.0,977.09,738.9
2018,2,17,13,30,952.0,74.0,1.9,15.9,665.0,983.47,746.0
2018,2,17,13,45,945.0,73.0,2.0,15.8,643.0,982.88,747.93
2018,2,17,14,0,938.0,72.0,2.1,15.7,621.0,978.29,747.37
2018,2,17,14,15,927.0,70.5,2.25,15.55,591.5,965.4,741.98
2018,2,17,14,30,916.0,69.0,2.4,15.4,562.0,948.74,734.01
2018,2,17,14,45,901.0,67.5,2.55,15.2,526.5,924.8,721.01
2018,2,17,15,0,886.0,66.0,2.7,15.0,491.0,897.58,705.49
2018,2,17,15,15,866.0,64.0,2.7,15.0,450.0,862.22,682.16
2018,2,17,15,30,846.0,62.0,2.7,15.0,409.0,824.32,656.7
2018,2,17,15,45,815.5,59.5,3.0,14.45,363.5,782.88,631.24
2018,2,17,16,0,785.0,57.0,3.3,13.9,318.0,731.48,596.83
2018,2,17,16,15,739.5,53.5,3.3,13.45,269.5,666.12,548.41
2018,2,17,16,30,694.0,50.0,3.3,13.0,221.0,601.2,498.2
2018,2,17,16,45,622.5,45.0,3.35,12.55,173.0,517.18,430.24
2018,2,17,17,0,551.0,40.0,3.4,12.1,125.0,444.04,366.31
2018,2,17,17,15,416.0,31.5,3.55,11.8,82.5,327.1,259.65
2018,2,17,17,30,281.0,23.0,3.7,11.5,40.0,208.43,64.33
2018,2,17,17,45,140.5,11.5,3.8,11.25,20.0,81.91,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.65,9.55,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,9.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,9.35,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,9.25,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,9.05,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.3,9.15,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,18,6,45,5.5,3.5,5.7,9.45,3.5,0.0,0.0
2018,2,18,7,0,11.0,7.0,5.9,9.6,7.0,6.37,0.0
2018,2,18,7,15,46.0,23.0,6.3,9.7,27.0,19.02,0.0
2018,2,18,7,30,81.0,39.0,6.7,9.8,47.0,31.79,21.31
2018,2,18,7,45,212.5,54.0,7.1,9.95,92.0,41.27,31.0
2018,2,18,8,0,344.0,69.0,7.5,10.1,137.0,52.13,41.29
2018,2,18,8,15,279.0,85.5,7.55,10.15,150.5,72.96,52.17
2018,2,18,8,30,214.0,102.0,7.6,10.2,164.0,103.12,74.75
2018,2,18,8,45,135.0,121.5,7.65,10.3,163.0,124.06,95.53
2018,2,18,9,0,56.0,141.0,7.7,10.4,162.0,133.66,107.43
2018,2,18,9,15,156.5,158.5,7.7,10.5,226.0,183.36,146.86
2018,2,18,9,30,257.0,176.0,7.7,10.6,290.0,247.12,199.58
2018,2,18,9,45,483.5,148.0,7.7,10.7,386.0,334.52,271.68
2018,2,18,10,0,710.0,120.0,7.7,10.8,482.0,445.83,365.39
2018,2,18,10,15,728.5,125.0,7.8,10.85,516.5,502.2,415.1
2018,2,18,10,30,747.0,130.0,7.9,10.9,551.0,558.95,464.18
2018,2,18,10,45,643.5,165.0,8.0,11.0,539.5,570.73,474.71
2018,2,18,11,0,540.0,200.0,8.1,11.1,528.0,567.0,471.67
2018,2,18,11,15,533.0,208.5,8.2,11.15,540.0,598.56,497.84
2018,2,18,11,30,526.0,217.0,8.3,11.2,552.0,628.0,521.86
2018,2,18,11,45,735.5,155.0,8.45,11.2,631.5,756.54,629.0
2018,2,18,12,0,945.0,93.0,8.6,11.2,711.0,877.51,723.86
2018,2,18,12,15,884.0,113.0,8.7,11.15,692.5,885.64,730.04
2018,2,18,12,30,823.0,133.0,8.8,11.1,674.0,880.22,726.23
2018,2,18,12,45,780.0,144.0,8.95,11.05,653.5,880.57,727.23
2018,2,18,13,0,737.0,155.0,9.1,11.0,633.0,871.39,720.94
2018,2,18,13,15,757.0,147.0,9.15,10.85,629.0,894.34,739.91
2018,2,18,13,30,777.0,139.0,9.2,10.7,625.0,914.22,756.57
2018,2,18,13,45,604.5,178.0,9.3,10.6,548.5,803.12,670.53
2018,2,18,14,0,432.0,217.0,9.4,10.5,472.0,682.51,571.97
2018,2,18,14,15,568.5,175.0,9.45,10.35,493.5,763.56,642.44
2018,2,18,14,30,705.0,133.0,9.5,10.2,515.0,848.25,711.62
2018,2,18,14,45,650.0,135.5,9.6,10.05,470.5,794.45,670.45
2018,2,18,15,0,595.0,138.0,9.7,9.9,426.0,738.72,627.57
2018,2,18,15,15,619.0,121.5,9.7,9.9,399.0,730.9,622.83
2018,2,18,15,30,643.0,105.0,9.7,9.9,372.0,718.94,614.55
2018,2,18,15,45,506.5,109.0,9.7,9.5,304.5,585.63,506.15
2018,2,18,16,0,370.0,113.0,9.7,9.1,237.0,467.22,405.65
2018,2,18,16,15,396.0,94.5,9.6,8.9,209.5,453.0,394.58
2018,2,18,16,30,422.0,76.0,9.5,8.7,182.0,435.05,379.01
2018,2,18,16,45,426.0,63.5,9.45,8.5,150.5,409.22,354.41
2018,2,18,17,0,430.0,51.0,9.4,8.3,119.0,377.87,322.72
2018,2,18,17,15,311.0,39.0,9.35,8.15,79.0,270.7,221.56
2018,2,18,17,30,192.0,27.0,9.3,8.0,39.0,167.45,70.92
2018,2,18,17,45,96.0,13.5,9.25,7.85,19.5,61.21,0.0
2018,2,18,18,0,0.0,0.0,9.2,7.7,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,9.2,7.6,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,7.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,7.4,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.05,7.25,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,7.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.0,7.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,7.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.95,6.95,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.9,6.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.9,6.8,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,6.7,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,6.65,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,6.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.7,6.55,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,6.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,6.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.2,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.1,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.05,6.15,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,6.1,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,6.1,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,6.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,6.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,6.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.95,6.0,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.05,6.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,6.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.2,5.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,5.75,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,5.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,5.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,5.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,5.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,5.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,5.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,5.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,5.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,5.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,5.3,0.0,0.0,0.0
2018,2,19,6,45,12.0,4.0,8.65,5.35,4.0,0.0,0.0
2018,2,19,7,0,24.0,8.0,8.6,5.4,8.0,7.28,0.0
2018,2,19,7,15,145.5,24.0,8.6,5.55,38.5,18.95,1.52
2018,2,19,7,30,267.0,40.0,8.6,5.7,69.0,31.24,21.45
2018,2,19,7,45,423.5,47.0,8.6,5.85,120.5,37.66,28.35
2018,2,19,8,0,580.0,54.0,8.6,6.0,172.0,42.21,32.97
2018,2,19,8,15,644.5,59.5,8.5,6.15,222.0,65.49,38.68
2018,2,19,8,30,709.0,65.0,8.4,6.3,272.0,120.57,69.91
2018,2,19,8,45,752.0,68.5,8.3,6.5,321.0,181.15,118.27
2018,2,19,9,0,795.0,72.0,8.2,6.7,370.0,243.22,173.94
2018,2,19,9,15,824.5,74.0,8.05,6.8,415.0,304.56,232.03
2018,2,19,9,30,854.0,76.0,7.9,6.9,460.0,368.33,292.51
2018,2,19,9,45,875.5,77.0,7.75,7.05,500.0,430.02,350.55
2018,2,19,10,0,897.0,78.0,7.6,7.2,540.0,492.35,407.77
2018,2,19,10,15,909.5,79.5,7.45,7.3,573.0,550.49,460.14
2018,2,19,10,30,922.0,81.0,7.3,7.4,606.0,607.79,510.33
2018,2,19,10,45,930.0,83.0,7.15,7.5,632.0,661.76,556.41
2018,2,19,11,0,938.0,85.0,7.0,7.6,658.0,713.93,599.83
2018,2,19,11,15,943.5,85.5,6.95,7.65,676.5,760.72,637.63
2018,2,19,11,30,949.0,86.0,6.9,7.7,695.0,804.99,671.48
2018,2,19,11,45,953.0,86.0,6.8,7.75,705.5,844.82,701.45
2018,2,19,12,0,957.0,86.0,6.7,7.8,716.0,881.6,728.89
2018,2,19,12,15,958.0,86.0,6.75,7.9,718.5,912.63,752.37
2018,2,19,12,30,959.0,86.0,6.8,8.0,721.0,940.12,773.2
2018,2,19,12,45,958.5,85.5,6.8,8.05,715.5,962.04,789.79
2018,2,19,13,0,958.0,85.0,6.8,8.1,710.0,980.13,803.62
2018,2,19,13,15,954.5,84.5,6.9,8.2,696.5,991.54,812.95
2018,2,19,13,30,951.0,84.0,7.0,8.3,683.0,998.95,819.47
2018,2,19,13,45,937.5,84.5,7.1,8.35,658.5,994.17,817.11
2018,2,19,14,0,924.0,85.0,7.2,8.4,634.0,985.4,811.92
2018,2,19,14,15,921.0,81.5,7.2,8.45,607.0,977.67,807.22
2018,2,19,14,30,918.0,78.0,7.2,8.5,580.0,966.04,799.68
2018,2,19,14,45,904.0,76.5,7.25,8.5,544.5,943.01,783.86
2018,2,19,15,0,890.0,75.0,7.3,8.5,509.0,916.65,765.47
2018,2,19,15,15,869.0,72.5,7.3,8.5,467.0,888.49,745.39
2018,2,19,15,30,848.0,70.0,7.3,8.5,425.0,848.51,715.76
2018,2,19,15,45,819.0,66.5,7.1,8.45,378.5,798.13,676.82
2018,2,19,16,0,790.0,63.0,6.9,8.4,332.0,746.17,635.9
2018,2,19,16,15,738.0,59.0,6.65,8.2,281.0,674.5,578.03
2018,2,19,16,30,686.0,55.0,6.4,8.0,230.0,603.64,519.06
2018,2,19,16,45,627.0,49.0,6.15,7.75,182.5,526.87,452.97
2018,2,19,17,0,568.0,43.0,5.9,7.5,135.0,460.44,391.53
2018,2,19,17,15,445.5,34.5,5.85,7.3,91.5,349.4,287.49
2018,2,19,17,30,323.0,26.0,5.8,7.1,48.0,238.34,123.83
2018,2,19,17,45,172.0,14.5,5.75,6.95,25.0,101.04,0.0
2018,2,19,18,0,21.0,3.0,5.7,6.8,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,6.7,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,6.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,6.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,6.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,6.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,6.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,6.1,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,5.8,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,5.7,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,5.6,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.3,5.55,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,5.45,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,5.4,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,5.4,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,5.35,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,5.3,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,5.3,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.25,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.15,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.05,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,4.95,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,4.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,2,20,6,45,14.0,4.0,2.2,5.35,4.5,0.0,0.0
2018,2,20,7,0,28.0,8.0,2.1,5.5,9.0,7.28,0.0
2018,2,20,7,15,170.5,22.5,2.1,5.75,40.5,17.73,3.39
2018,2,20,7,30,313.0,37.0,2.1,6.0,72.0,30.3,20.87
2018,2,20,7,45,454.5,43.0,2.05,6.3,122.5,33.96,25.1
2018,2,20,8,0,596.0,49.0,2.0,6.6,173.0,37.84,29.01
2018,2,20,8,15,664.5,54.0,1.9,6.75,225.0,65.97,38.04
2018,2,20,8,30,733.0,59.0,1.8,6.9,277.0,121.93,69.48
2018,2,20,8,45,600.5,87.5,1.7,7.1,285.5,171.89,116.05
2018,2,20,9,0,468.0,116.0,1.6,7.3,294.0,205.95,153.02
2018,2,20,9,15,394.0,148.0,1.65,7.45,309.5,245.11,191.57
2018,2,20,9,30,320.0,180.0,1.7,7.6,325.0,272.99,219.12
2018,2,20,9,45,461.0,163.5,1.75,7.8,392.5,341.09,275.19
2018,2,20,10,0,602.0,147.0,1.8,8.0,460.0,424.22,343.61
2018,2,20,10,15,760.5,114.0,1.95,8.1,534.0,510.62,414.85
2018,2,20,10,30,919.0,81.0,2.1,8.2,608.0,608.01,493.97
2018,2,20,10,45,926.5,82.0,2.3,8.35,633.5,660.53,536.85
2018,2,20,11,0,934.0,83.0,2.5,8.5,659.0,711.19,577.67
2018,2,20,11,15,939.5,84.0,2.6,8.55,677.5,758.34,613.77
2018,2,20,11,30,945.0,85.0,2.7,8.6,696.0,803.0,646.35
2018,2,20,11,45,947.0,86.0,2.8,8.65,706.0,842.22,674.8
2018,2,20,12,0,949.0,87.0,2.9,8.7,716.0,878.3,700.94
2018,2,20,12,15,950.0,86.5,3.1,8.7,718.0,908.55,723.77
2018,2,20,12,30,951.0,86.0,3.3,8.7,720.0,935.28,744.18
2018,2,20,12,45,950.5,85.5,3.45,8.7,714.5,957.01,760.79
2018,2,20,13,0,950.0,85.0,3.6,8.7,709.0,974.94,774.87
2018,2,20,13,15,946.0,84.0,3.75,8.7,695.0,985.16,783.62
2018,2,20,13,30,942.0,83.0,3.9,8.7,681.0,991.38,789.74
2018,2,20,13,45,935.0,82.0,4.1,8.65,659.0,990.76,791.61
2018,2,20,14,0,928.0,81.0,4.3,8.6,637.0,986.18,791.4
2018,2,20,14,15,902.0,83.0,4.4,8.55,602.5,963.54,777.32
2018,2,20,14,30,876.0,85.0,4.5,8.5,568.0,946.99,767.8
2018,2,20,14,45,585.5,135.0,4.65,8.4,449.0,736.77,611.53
2018,2,20,15,0,295.0,185.0,4.8,8.3,330.0,498.66,420.46
2018,2,20,15,15,199.5,160.5,4.8,8.3,255.0,379.88,322.84
2018,2,20,15,30,104.0,136.0,4.8,8.3,180.0,247.09,210.17
2018,2,20,15,45,168.5,135.0,4.9,8.05,197.0,301.06,258.74
2018,2,20,16,0,233.0,134.0,5.0,7.8,214.0,367.61,316.66
2018,2,20,16,15,169.5,113.0,4.9,7.6,166.5,271.11,233.84
2018,2,20,16,30,106.0,92.0,4.8,7.4,119.0,193.72,165.83
2018,2,20,16,45,77.5,72.0,4.7,7.2,89.5,146.45,123.69
2018,2,20,17,0,49.0,52.0,4.6,7.0,60.0,100.57,82.25
2018,2,20,17,15,39.5,35.5,4.5,6.9,40.5,73.47,56.8
2018,2,20,17,30,30.0,19.0,4.4,6.8,21.0,43.03,20.74
2018,2,20,17,45,25.5,11.0,4.3,6.7,11.5,23.06,0.0
2018,2,20,18,0,21.0,3.0,4.2,6.6,2.0,0.0,0.0
2018,2,20,18,15,10.5,1.5,4.15,6.5,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,6.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,6.35,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,6.05,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,21,6,45,6.5,4.0,1.75,6.55,4.0,0.0,0.0
2018,2,21,7,0,13.0,8.0,1.8,6.6,8.0,7.28,0.0
2018,2,21,7,15,162.5,23.5,1.95,6.7,42.0,18.48,5.52
2018,2,21,7,30,312.0,39.0,2.1,6.8,76.0,31.97,22.42
2018,2,21,7,45,437.0,46.0,2.25,6.95,124.0,36.38,27.26
2018,2,21,8,0,562.0,53.0,2.4,7.1,172.0,40.92,31.77
2018,2,21,8,15,632.5,58.0,2.45,7.15,223.5,65.81,37.92
2018,2,21,8,30,703.0,63.0,2.5,7.2,275.0,123.77,72.13
2018,2,21,8,45,744.0,66.0,2.5,7.3,323.0,180.1,116.72
2018,2,21,9,0,785.0,69.0,2.5,7.4,371.0,240.99,170.64
2018,2,21,9,15,815.5,70.5,2.5,7.65,416.0,301.69,226.61
2018,2,21,9,30,846.0,72.0,2.5,7.9,461.0,364.93,284.55
2018,2,21,9,45,869.5,73.0,2.55,8.15,501.5,427.7,341.16
2018,2,21,10,0,893.0,74.0,2.6,8.4,542.0,490.19,395.97
2018,2,21,10,15,906.0,75.5,2.4,8.65,575.5,548.41,444.99
2018,2,21,10,30,919.0,77.0,2.2,8.9,609.0,605.87,491.38
2018,2,21,10,45,927.5,78.5,2.05,9.15,635.0,659.5,533.21
2018,2,21,11,0,936.0,80.0,1.9,9.4,661.0,711.38,572.1
2018,2,21,11,15,941.5,81.0,1.55,9.55,679.5,758.6,603.34
2018,2,21,11,30,947.0,82.0,1.2,9.7,698.0,803.33,629.85
2018,2,21,11,45,936.0,87.0,0.85,9.85,704.0,836.77,646.58
2018,2,21,12,0,925.0,92.0,0.5,10.0,710.0,866.28,659.02
2018,2,21,12,15,925.5,92.5,0.7,10.15,712.5,896.6,682.37
2018,2,21,12,30,926.0,93.0,0.9,10.3,715.0,923.47,703.44
2018,2,21,12,45,937.0,89.0,1.15,10.4,713.5,951.05,726.04
2018,2,21,13,0,948.0,85.0,1.4,10.5,712.0,975.2,746.21
2018,2,21,13,15,942.5,84.5,1.6,10.55,697.5,984.57,755.72
2018,2,21,13,30,937.0,84.0,1.8,10.6,683.0,989.92,762.7
2018,2,21,13,45,927.5,84.0,2.05,10.7,660.5,988.11,765.31
2018,2,21,14,0,918.0,84.0,2.3,10.8,638.0,982.36,765.13
2018,2,21,14,15,906.0,83.0,2.35,10.75,608.5,969.17,757.95
2018,2,21,14,30,894.0,82.0,2.4,10.7,579.0,952.3,748.36
2018,2,21,14,45,877.0,80.5,2.5,10.65,542.5,926.65,733.09
2018,2,21,15,0,860.0,79.0,2.6,10.6,506.0,907.05,722.08
2018,2,21,15,15,839.0,76.5,2.6,10.6,464.5,870.14,697.36
2018,2,21,15,30,818.0,74.0,2.6,10.6,423.0,830.63,670.56
2018,2,21,15,45,780.0,72.0,2.85,10.4,376.0,775.09,633.35
2018,2,21,16,0,742.0,70.0,3.1,10.2,329.0,718.48,593.82
2018,2,21,16,15,695.0,65.5,3.15,9.9,280.0,656.9,547.94
2018,2,21,16,30,648.0,61.0,3.2,9.6,231.0,591.06,496.69
2018,2,21,16,45,585.0,54.0,3.25,9.3,183.5,512.09,432.31
2018,2,21,17,0,522.0,47.0,3.3,9.0,136.0,436.45,366.13
2018,2,21,17,15,414.5,37.0,3.4,8.75,93.0,334.22,273.69
2018,2,21,17,30,307.0,27.0,3.5,8.5,50.0,234.83,147.89
