Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,45,793.5,142.0,4.2,15.4,703.0,962.84,748.48
2018,4,13,15,0,811.0,126.0,4.2,15.4,674.0,948.43,740.08
2018,4,13,15,15,790.0,122.5,4.2,15.4,628.0,907.45,712.77
2018,4,13,15,30,769.0,119.0,4.2,15.4,582.0,864.15,683.73
2018,4,13,15,45,747.5,113.0,4.25,15.15,533.0,820.73,655.12
2018,4,13,16,0,726.0,107.0,4.3,14.9,484.0,770.54,621.13
2018,4,13,16,15,723.0,98.0,4.35,14.65,441.0,730.51,594.13
2018,4,13,16,30,720.0,89.0,4.4,14.4,398.0,688.12,564.63
2018,4,13,16,45,679.0,83.0,4.45,14.1,344.0,619.55,513.93
2018,4,13,17,0,638.0,77.0,4.5,13.8,290.0,552.51,461.63
2018,4,13,17,15,583.0,70.5,4.5,13.4,239.0,477.97,400.7
2018,4,13,17,30,528.0,64.0,4.5,13.0,188.0,407.22,340.45
2018,4,13,17,45,442.5,54.5,4.45,12.55,140.5,321.33,265.44
2018,4,13,18,0,357.0,45.0,4.4,12.1,93.0,243.53,195.05
2018,4,13,18,15,229.5,31.0,4.3,11.85,57.0,153.95,105.22
2018,4,13,18,30,102.0,17.0,4.2,11.6,21.0,51.55,0.0
2018,4,13,18,45,51.0,8.5,4.1,11.3,10.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,5,15,3.5,1.0,2.8,9.6,1.0,0.0,0.0
2018,4,14,5,30,7.0,2.0,2.8,9.8,2.0,0.0,0.0
2018,4,14,5,45,95.5,15.5,2.8,10.05,22.0,14.1,0.0
2018,4,14,6,0,184.0,29.0,2.8,10.3,42.0,22.89,8.73
2018,4,14,6,15,300.0,41.0,2.8,10.6,83.0,31.91,22.09
2018,4,14,6,30,416.0,53.0,2.8,10.9,124.0,42.33,32.15
2018,4,14,6,45,492.5,61.5,2.85,11.2,174.5,47.49,37.18
2018,4,14,7,0,569.0,70.0,2.9,11.5,225.0,52.54,41.87
2018,4,14,7,15,620.0,76.5,2.9,11.75,278.0,55.68,44.67
2018,4,14,7,30,671.0,83.0,2.9,12.0,331.0,58.73,47.27
2018,4,14,7,45,706.5,88.0,2.85,12.25,384.0,77.43,49.02
2018,4,14,8,0,742.0,93.0,2.8,12.5,437.0,133.33,77.31
2018,4,14,8,15,769.0,96.5,2.7,12.75,488.0,195.88,124.52
2018,4,14,8,30,796.0,100.0,2.6,13.0,539.0,256.19,175.95
2018,4,14,8,45,816.0,103.0,2.5,13.25,586.0,316.91,230.08
2018,4,14,9,0,836.0,106.0,2.4,13.5,633.0,379.28,285.37
2018,4,14,9,15,853.5,107.5,2.3,13.8,676.5,440.68,338.64
2018,4,14,9,30,871.0,109.0,2.2,14.1,720.0,504.62,392.04
2018,4,14,9,45,885.5,109.0,2.15,14.35,757.5,563.44,439.98
2018,4,14,10,0,900.0,109.0,2.1,14.6,795.0,621.93,485.96
2018,4,14,10,15,908.0,110.5,2.15,14.8,825.0,677.07,528.54
2018,4,14,10,30,916.0,112.0,2.2,15.0,855.0,730.71,568.82
2018,4,14,10,45,922.0,113.0,2.2,15.2,878.0,780.69,604.57
2018,4,14,11,0,928.0,114.0,2.2,15.4,901.0,828.52,636.63
2018,4,14,11,15,931.5,114.5,2.3,15.55,916.0,871.46,665.94
2018,4,14,11,30,935.0,115.0,2.4,15.7,931.0,911.62,693.21
2018,4,14,11,45,936.5,115.5,2.45,15.8,938.0,947.05,716.84
2018,4,14,12,0,938.0,116.0,2.5,15.9,945.0,979.22,738.24
2018,4,14,12,15,938.5,116.0,2.65,15.9,944.0,1006.54,757.71
2018,4,14,12,30,939.0,116.0,2.8,15.9,943.0,1030.29,774.89
2018,4,14,12,45,937.5,115.0,2.95,15.95,933.5,1047.34,787.6
2018,4,14,13,0,936.0,114.0,3.1,16.0,924.0,1060.51,797.89
2018,4,14,13,15,932.5,113.0,3.25,16.0,906.5,1067.73,804.52
2018,4,14,13,30,929.0,112.0,3.4,16.0,889.0,1070.97,808.65
2018,4,14,13,45,923.5,110.5,3.55,15.95,864.0,1067.64,808.68
2018,4,14,14,0,918.0,109.0,3.7,15.9,839.0,1060.34,806.17
2018,4,14,14,15,910.0,107.0,3.85,15.8,807.0,1046.08,799.17
2018,4,14,14,30,902.0,105.0,4.0,15.7,775.0,1028.07,789.66
2018,4,14,14,45,891.5,102.5,4.1,15.6,736.5,1003.4,775.2
2018,4,14,15,0,881.0,100.0,4.2,15.5,698.0,975.35,758.36
2018,4,14,15,15,865.5,98.0,4.2,15.5,654.0,940.01,735.41
2018,4,14,15,30,850.0,96.0,4.2,15.5,610.0,911.03,716.93
2018,4,14,15,45,829.0,93.0,4.5,15.2,561.0,864.03,688.06
2018,4,14,16,0,808.0,90.0,4.8,14.9,512.0,815.16,657.07
2018,4,14,16,15,778.5,87.0,4.85,14.6,460.0,757.83,617.23
2018,4,14,16,30,749.0,84.0,4.9,14.3,408.0,699.93,575.98
2018,4,14,16,45,708.0,79.5,5.0,14.05,354.0,635.82,528.71
2018,4,14,17,0,667.0,75.0,5.1,13.8,300.0,569.36,476.95
2018,4,14,17,15,542.5,74.0,5.05,13.5,236.0,455.97,383.39
2018,4,14,17,30,418.0,73.0,5.0,13.2,172.0,349.39,292.87
2018,4,14,17,45,277.0,61.0,4.95,12.9,120.0,238.95,197.26
2018,4,14,18,0,136.0,49.0,4.9,12.6,68.0,134.33,106.2
2018,4,14,18,15,76.0,31.0,4.75,12.45,41.0,81.58,54.97
2018,4,14,18,30,16.0,13.0,4.6,12.3,14.0,17.48,0.0
2018,4,14,18,45,8.0,6.5,4.5,12.15,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,2.65,10.05,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,2.8,10.2,2.0,0.0,0.0
2018,4,15,5,45,26.0,14.5,2.9,10.35,16.0,13.19,0.0
2018,4,15,6,0,44.0,27.0,3.0,10.5,30.0,22.41,9.85
2018,4,15,6,15,185.5,43.0,3.1,10.7,73.0,33.15,23.28
2018,4,15,6,30,327.0,59.0,3.2,10.9,116.0,44.95,34.53
2018,4,15,6,45,294.5,77.0,3.35,11.15,141.5,57.25,45.96
2018,4,15,7,0,262.0,95.0,3.5,11.4,167.0,72.13,59.47
2018,4,15,7,15,195.0,122.5,3.55,11.6,182.5,90.05,75.43
2018,4,15,7,30,128.0,150.0,3.6,11.8,198.0,112.01,94.7
2018,4,15,7,45,130.5,172.0,3.65,12.0,227.0,131.45,104.12
2018,4,15,8,0,133.0,194.0,3.7,12.2,256.0,160.15,124.51
2018,4,15,8,15,220.0,209.5,3.8,12.35,325.5,198.58,151.41
2018,4,15,8,30,307.0,225.0,3.9,12.5,395.0,243.92,185.66
2018,4,15,8,45,311.0,244.0,4.05,12.7,429.0,283.78,219.79
2018,4,15,9,0,315.0,263.0,4.2,12.9,463.0,324.22,254.34
2018,4,15,9,15,313.0,282.5,4.3,13.0,492.0,363.1,287.32
2018,4,15,9,30,311.0,302.0,4.4,13.1,521.0,401.72,319.44
2018,4,15,9,45,551.0,228.0,4.5,13.2,640.0,489.39,390.41
2018,4,15,10,0,791.0,154.0,4.6,13.3,759.0,600.47,479.96
2018,4,15,10,15,848.0,135.5,4.7,13.35,806.5,664.2,531.4
2018,4,15,10,30,905.0,117.0,4.8,13.4,854.0,728.7,582.85
2018,4,15,10,45,909.5,118.5,4.85,13.45,876.0,777.51,620.3
2018,4,15,11,0,914.0,120.0,4.9,13.5,898.0,824.07,653.99
2018,4,15,11,15,916.5,120.0,5.0,13.55,911.5,865.15,683.77
2018,4,15,11,30,919.0,120.0,5.1,13.6,925.0,903.41,711.43
2018,4,15,11,45,919.0,120.5,5.25,13.65,930.5,936.94,735.99
2018,4,15,12,0,919.0,121.0,5.4,13.7,936.0,967.19,758.26
2018,4,15,12,15,917.0,121.5,5.6,13.65,933.5,992.14,777.47
2018,4,15,12,30,915.0,122.0,5.8,13.6,931.0,1013.49,794.25
2018,4,15,12,45,732.0,201.5,6.0,13.6,844.5,952.95,751.98
2018,4,15,13,0,549.0,281.0,6.2,13.6,758.0,862.55,684.48
2018,4,15,13,15,313.0,324.0,6.35,13.4,595.0,663.47,531.05
2018,4,15,13,30,77.0,367.0,6.5,13.2,432.0,442.06,353.5
2018,4,15,13,45,46.5,310.0,6.65,13.05,349.0,353.2,293.78
2018,4,15,14,0,16.0,253.0,6.8,12.9,266.0,250.18,200.68
2018,4,15,14,15,11.0,217.5,6.95,12.65,226.0,211.05,169.39
2018,4,15,14,30,6.0,182.0,7.1,12.4,186.0,172.07,137.77
2018,4,15,14,45,3.0,146.5,7.2,12.2,148.5,135.38,107.76
2018,4,15,15,0,0.0,111.0,7.3,12.0,111.0,99.15,77.78
2018,4,15,15,15,9.5,140.5,7.3,12.0,146.5,136.17,109.39
2018,4,15,15,30,19.0,170.0,7.3,12.0,182.0,174.12,141.69
2018,4,15,15,45,41.5,176.0,7.3,11.65,199.0,212.1,174.83
2018,4,15,16,0,64.0,182.0,7.3,11.3,216.0,238.69,198.53
2018,4,15,16,15,98.0,170.0,7.15,11.15,215.5,266.88,223.84
2018,4,15,16,30,132.0,158.0,7.0,11.0,215.0,277.6,234.47
2018,4,15,16,45,178.0,136.5,6.85,10.85,203.0,282.28,240.2
2018,4,15,17,0,224.0,115.0,6.7,10.7,191.0,294.4,251.47
2018,4,15,17,15,171.5,91.0,6.55,10.55,143.5,222.41,189.11
2018,4,15,17,30,119.0,67.0,6.4,10.4,96.0,154.76,129.67
2018,4,15,17,45,89.0,50.0,6.25,10.25,68.5,104.04,84.56
2018,4,15,18,0,59.0,33.0,6.1,10.1,41.0,65.98,50.25
2018,4,15,18,15,39.0,21.0,6.0,10.0,25.5,41.61,26.21
2018,4,15,18,30,19.0,9.0,5.9,9.9,10.0,14.89,0.0
2018,4,15,18,45,9.5,4.5,5.75,9.8,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,9.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.8,9.2,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,9.3,1.0,0.0,0.0
2018,4,16,5,45,1.5,9.5,4.0,9.4,9.5,8.64,0.0
2018,4,16,6,0,3.0,18.0,4.1,9.5,18.0,15.86,6.09
2018,4,16,6,15,5.0,31.5,4.25,9.55,32.0,27.77,18.77
2018,4,16,6,30,7.0,45.0,4.4,9.6,46.0,39.37,29.76
2018,4,16,6,45,10.5,59.5,4.6,9.6,62.0,51.71,41.27
2018,4,16,7,0,14.0,74.0,4.8,9.6,78.0,63.97,52.53
2018,4,16,7,15,13.0,82.0,4.9,9.6,86.5,71.11,58.98
2018,4,16,7,30,12.0,90.0,5.0,9.6,95.0,78.17,65.21
2018,4,16,7,45,92.5,131.5,5.05,9.6,175.0,104.77,83.01
2018,4,16,8,0,173.0,173.0,5.1,9.6,255.0,150.69,116.22
2018,4,16,8,15,339.5,176.0,5.15,9.6,358.5,189.91,140.69
2018,4,16,8,30,506.0,179.0,5.2,9.6,462.0,251.46,186.79
2018,4,16,8,45,330.5,200.5,5.3,9.6,391.5,256.93,200.55
2018,4,16,9,0,155.0,222.0,5.4,9.6,321.0,240.03,192.86
2018,4,16,9,15,236.5,235.5,5.4,9.65,397.5,294.8,237.86
2018,4,16,9,30,318.0,249.0,5.4,9.7,474.0,362.1,293.44
2018,4,16,9,45,405.0,266.5,5.4,9.75,568.0,445.77,361.97
2018,4,16,10,0,492.0,284.0,5.4,9.8,662.0,538.69,437.05
2018,4,16,10,15,454.5,312.5,5.4,9.8,672.0,571.11,462.86
2018,4,16,10,30,417.0,341.0,5.4,9.8,682.0,599.2,484.68
2018,4,16,10,45,396.5,356.0,5.35,9.85,687.0,619.69,500.38
2018,4,16,11,0,376.0,371.0,5.3,9.9,692.0,640.86,516.18
2018,4,16,11,15,223.0,338.0,5.3,9.85,529.0,507.0,410.27
2018,4,16,11,30,70.0,305.0,5.3,9.8,366.0,342.17,276.69
2018,4,16,11,45,100.5,288.0,5.3,9.75,377.0,367.24,298.32
2018,4,16,12,0,131.0,271.0,5.3,9.7,388.0,384.48,313.39
2018,4,16,12,15,200.0,279.0,5.3,9.7,457.0,474.5,386.81
2018,4,16,12,30,269.0,287.0,5.3,9.7,526.0,557.37,453.48
2018,4,16,12,45,169.0,244.5,5.35,9.7,394.0,423.63,346.15
2018,4,16,13,0,69.0,202.0,5.4,9.7,262.0,272.73,222.47
2018,4,16,13,15,139.5,271.0,5.45,9.7,389.5,417.35,341.32
2018,4,16,13,30,210.0,340.0,5.5,9.7,517.0,581.57,471.5
2018,4,16,13,45,488.0,260.0,5.6,9.7,655.0,799.08,650.18
2018,4,16,14,0,766.0,180.0,5.7,9.7,793.0,1002.6,802.31
2018,4,16,14,15,827.5,145.0,5.85,9.65,784.0,1016.07,813.35
2018,4,16,14,30,889.0,110.0,6.0,9.6,775.0,1020.14,818.83
2018,4,16,14,45,860.5,113.5,6.1,9.6,730.5,995.27,802.7
2018,4,16,15,0,832.0,117.0,6.2,9.6,686.0,957.17,776.79
2018,4,16,15,15,841.5,105.5,6.2,9.6,649.5,934.97,762.17
2018,4,16,15,30,851.0,94.0,6.2,9.6,613.0,908.58,744.34
2018,4,16,15,45,682.0,127.5,6.35,9.55,522.0,778.69,647.18
2018,4,16,16,0,513.0,161.0,6.5,9.5,431.0,643.0,541.23
2018,4,16,16,15,532.0,138.0,6.5,9.4,393.5,612.97,519.75
2018,4,16,16,30,551.0,115.0,6.5,9.3,356.0,586.71,500.25
2018,4,16,16,45,543.5,102.0,6.45,9.25,314.5,541.71,464.0
2018,4,16,17,0,536.0,89.0,6.4,9.2,273.0,495.59,425.8
2018,4,16,17,15,489.5,78.0,6.25,9.1,224.0,426.16,366.26
2018,4,16,17,30,443.0,67.0,6.1,9.0,175.0,360.08,307.87
2018,4,16,17,45,371.5,56.0,5.95,8.9,131.5,281.06,236.86
2018,4,16,18,0,300.0,45.0,5.8,8.8,88.0,214.59,175.19
2018,4,16,18,15,197.0,31.5,5.65,8.7,55.0,140.27,102.57
2018,4,16,18,30,94.0,18.0,5.5,8.6,22.0,64.3,0.0
2018,4,16,18,45,47.0,9.0,5.4,8.5,11.0,8.19,0.0
2018,4,16,19,0,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,8.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.75,8.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,8.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.05,7.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.0,7.65,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,17,5,15,13.0,2.5,2.9,7.25,2.0,0.0,0.0
2018,4,17,5,30,26.0,5.0,2.8,7.5,4.0,0.0,0.0
2018,4,17,5,45,146.5,18.5,2.75,7.75,29.0,16.83,0.0
2018,4,17,6,0,267.0,32.0,2.7,8.0,54.0,26.96,15.35
2018,4,17,6,15,379.5,42.0,2.65,8.25,98.5,34.05,24.54
2018,4,17,6,30,492.0,52.0,2.6,8.5,143.0,40.99,31.42
2018,4,17,6,45,561.0,60.0,2.6,8.75,195.0,45.87,36.16
2018,4,17,7,0,630.0,68.0,2.6,9.0,247.0,50.6,40.56
2018,4,17,7,15,676.5,73.0,2.5,9.2,301.0,52.72,42.43
2018,4,17,7,30,723.0,78.0,2.4,9.4,355.0,54.8,44.18
2018,4,17,7,45,754.5,83.0,2.3,9.6,408.5,85.26,52.55
2018,4,17,8,0,786.0,88.0,2.2,9.8,462.0,143.3,83.78
2018,4,17,8,15,810.0,91.5,2.1,10.05,513.0,202.78,129.53
2018,4,17,8,30,834.0,95.0,2.0,10.3,564.0,264.91,183.37
2018,4,17,8,45,851.0,98.5,1.9,10.6,611.5,327.37,239.46
2018,4,17,9,0,868.0,102.0,1.8,10.9,659.0,391.06,296.03
2018,4,17,9,15,882.0,104.5,1.65,11.15,702.0,456.4,352.21
2018,4,17,9,30,896.0,107.0,1.5,11.4,745.0,518.36,403.62
2018,4,17,9,45,906.5,108.5,1.35,11.65,781.5,577.53,450.74
2018,4,17,10,0,917.0,110.0,1.2,11.9,818.0,635.92,495.07
2018,4,17,10,15,923.5,112.5,1.05,12.1,848.0,691.63,535.4
2018,4,17,10,30,930.0,115.0,0.9,12.3,878.0,745.67,572.6
2018,4,17,10,45,934.0,116.5,0.75,12.5,900.0,795.07,604.21
2018,4,17,11,0,938.0,118.0,0.6,12.7,922.0,842.11,631.59
2018,4,17,11,15,941.5,118.5,0.6,12.8,937.0,885.23,658.67
2018,4,17,11,30,945.0,119.0,0.6,12.9,952.0,925.54,683.66
2018,4,17,11,45,946.5,119.5,0.6,13.05,959.0,961.08,705.25
2018,4,17,12,0,948.0,120.0,0.6,13.2,966.0,993.34,724.67
2018,4,17,12,15,946.5,120.5,0.7,13.3,964.0,1019.35,742.6
2018,4,17,12,30,945.0,121.0,0.8,13.4,962.0,1041.67,758.39
2018,4,17,12,45,942.0,121.5,0.95,13.5,952.0,1058.73,772.15
2018,4,17,13,0,939.0,122.0,1.1,13.6,942.0,1071.9,783.58
2018,4,17,13,15,932.0,123.0,1.3,13.6,923.5,1077.64,791.66
2018,4,17,13,30,925.0,124.0,1.5,13.6,905.0,1079.38,797.16
2018,4,17,13,45,915.5,124.0,1.7,13.65,878.5,1073.58,797.55
2018,4,17,14,0,906.0,124.0,1.9,13.7,852.0,1063.89,795.31
2018,4,17,14,15,897.5,122.0,2.2,13.65,819.5,1049.25,791.27
2018,4,17,14,30,889.0,120.0,2.5,13.6,787.0,1030.92,784.27
2018,4,17,14,45,877.0,118.0,2.8,13.5,748.0,1016.28,779.48
2018,4,17,15,0,865.0,116.0,3.1,13.4,709.0,987.33,764.41
2018,4,17,15,15,844.5,114.0,3.1,13.4,662.5,947.25,738.53
2018,4,17,15,30,824.0,112.0,3.1,13.4,616.0,904.67,710.75
2018,4,17,15,45,797.0,107.5,3.6,13.2,563.5,851.3,678.38
2018,4,17,16,0,770.0,103.0,4.1,13.0,511.0,796.54,643.34
2018,4,17,16,15,717.5,101.5,4.3,12.75,452.0,728.2,595.77
2018,4,17,16,30,665.0,100.0,4.5,12.5,393.0,656.92,544.49
2018,4,17,16,45,650.0,88.5,4.7,12.3,344.5,603.07,505.05
2018,4,17,17,0,635.0,77.0,4.9,12.1,296.0,548.48,462.32
2018,4,17,17,15,578.5,70.0,4.95,11.75,244.0,472.72,399.85
2018,4,17,17,30,522.0,63.0,5.0,11.4,192.0,401.03,338.46
2018,4,17,17,45,435.5,54.0,5.05,11.05,144.0,315.88,263.64
2018,4,17,18,0,349.0,45.0,5.1,10.7,96.0,239.15,194.13
2018,4,17,18,15,231.5,32.5,5.05,10.5,60.5,155.25,114.46
2018,4,17,18,30,114.0,20.0,5.0,10.3,25.0,74.37,0.0
2018,4,17,18,45,57.0,10.0,4.95,10.05,12.5,25.98,0.0
2018,4,17,19,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,18,5,15,3.0,1.5,2.3,8.9,1.5,0.0,0.0
2018,4,18,5,30,6.0,3.0,2.3,9.0,3.0,0.0,0.0
2018,4,18,5,45,3.0,9.0,2.3,9.1,9.0,8.19,0.0
2018,4,18,6,0,0.0,15.0,2.3,9.2,15.0,13.19,4.92
2018,4,18,6,15,0.0,23.5,2.25,9.35,23.5,20.69,12.7
2018,4,18,6,30,0.0,32.0,2.2,9.5,32.0,28.19,19.83
2018,4,18,6,45,0.0,32.5,2.15,9.65,32.5,28.62,20.43
2018,4,18,7,0,0.0,33.0,2.1,9.8,33.0,29.06,20.9
2018,4,18,7,15,0.0,57.5,2.05,9.9,57.5,50.78,40.58
2018,4,18,7,30,0.0,82.0,2.0,10.0,82.0,71.87,59.42
2018,4,18,7,45,0.0,89.5,1.9,10.05,89.5,78.48,62.12
2018,4,18,8,0,0.0,97.0,1.8,10.1,97.0,85.12,67.53
2018,4,18,8,15,0.5,110.5,1.85,10.2,111.0,96.82,77.13
2018,4,18,8,30,1.0,124.0,1.9,10.3,125.0,108.67,86.76
2018,4,18,8,45,13.5,175.5,1.9,10.45,184.5,155.59,125.05
2018,4,18,9,0,26.0,227.0,1.9,10.6,244.0,201.1,161.62
2018,4,18,9,15,44.5,267.5,1.95,10.75,298.5,245.38,196.77
2018,4,18,9,30,63.0,308.0,2.0,10.9,353.0,292.71,234.07
2018,4,18,9,45,137.5,340.0,2.05,11.0,444.5,365.67,291.38
2018,4,18,10,0,212.0,372.0,2.1,11.1,536.0,448.21,355.44
2018,4,18,10,15,163.5,381.0,2.25,11.25,510.5,441.72,349.9
2018,4,18,10,30,115.0,390.0,2.4,11.4,485.0,429.97,340.31
2018,4,18,10,45,108.5,404.0,2.5,11.5,495.5,443.73,350.75
2018,4,18,11,0,102.0,418.0,2.6,11.6,506.0,460.32,363.09
2018,4,18,11,15,81.0,406.5,2.75,11.7,477.0,440.68,347.71
2018,4,18,11,30,60.0,395.0,2.9,11.8,448.0,418.63,330.47
2018,4,18,11,45,43.5,368.5,3.05,11.9,407.0,383.94,303.56
2018,4,18,12,0,27.0,342.0,3.2,12.0,366.0,347.29,274.87
2018,4,18,12,15,36.0,362.5,3.3,12.05,394.5,379.2,300.11
2018,4,18,12,30,45.0,383.0,3.4,12.1,423.0,411.95,325.64
2018,4,18,12,45,66.5,401.5,3.5,12.2,460.0,455.73,359.95
2018,4,18,13,0,88.0,420.0,3.6,12.3,497.0,500.55,394.78
2018,4,18,13,15,118.0,416.5,3.6,12.3,517.5,547.86,431.61
2018,4,18,13,30,148.0,413.0,3.6,12.3,538.0,579.24,456.43
2018,4,18,13,45,297.5,356.0,3.6,12.3,598.5,690.83,545.14
2018,4,18,14,0,447.0,299.0,3.6,12.3,659.0,800.26,629.76
2018,4,18,14,15,617.5,227.0,3.6,12.25,703.5,900.15,706.92
2018,4,18,14,30,788.0,155.0,3.6,12.2,748.0,979.7,764.11
2018,4,18,14,45,823.0,132.5,3.6,12.15,724.5,979.32,764.78
2018,4,18,15,0,858.0,110.0,3.6,12.1,701.0,973.11,762.2
2018,4,18,15,15,873.5,99.0,3.6,12.1,667.5,946.92,745.51
2018,4,18,15,30,889.0,88.0,3.6,12.1,634.0,926.23,732.91
2018,4,18,15,45,872.0,84.5,3.55,11.9,585.0,881.32,702.95
2018,4,18,16,0,855.0,81.0,3.5,11.7,536.0,842.07,676.96
2018,4,18,16,15,830.5,77.5,3.45,11.55,483.5,786.54,638.29
2018,4,18,16,30,806.0,74.0,3.4,11.4,431.0,730.02,598.18
2018,4,18,16,45,766.5,70.0,3.3,11.25,375.0,661.34,547.48
2018,4,18,17,0,727.0,66.0,3.2,11.1,319.0,593.76,495.93
2018,4,18,17,15,624.5,64.0,3.1,10.8,255.5,493.92,414.76
2018,4,18,17,30,522.0,62.0,3.0,10.5,192.0,399.46,335.39
2018,4,18,17,45,425.0,53.5,2.9,10.2,143.0,309.48,257.44
2018,4,18,18,0,328.0,45.0,2.8,9.9,94.0,229.09,185.7
2018,4,18,18,15,229.0,32.5,2.75,9.65,60.0,153.52,114.33
2018,4,18,18,30,130.0,20.0,2.7,9.4,26.0,80.3,0.0
2018,4,18,18,45,65.0,10.0,2.65,9.15,13.0,28.32,0.0
2018,4,18,19,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,8.15,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,7.95,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,7.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,7.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,7.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,7.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,19,5,15,21.5,3.0,2.95,8.15,3.0,0.0,0.0
2018,4,19,5,30,43.0,6.0,3.1,8.5,6.0,5.46,0.0
2018,4,19,5,45,184.5,18.5,3.2,8.9,33.5,16.83,0.0
2018,4,19,6,0,326.0,31.0,3.3,9.3,61.0,25.63,15.33
2018,4,19,6,15,428.5,40.0,3.5,9.6,106.5,31.95,22.69
2018,4,19,6,30,531.0,49.0,3.7,9.9,152.0,38.14,28.74
2018,4,19,6,45,592.0,56.5,3.85,10.15,203.5,42.74,33.16
2018,4,19,7,0,653.0,64.0,4.0,10.4,255.0,47.2,37.25
2018,4,19,7,15,689.5,69.5,4.1,10.65,307.0,49.82,39.54
2018,4,19,7,30,726.0,75.0,4.2,10.9,359.0,57.44,46.26
2018,4,19,7,45,739.5,83.5,4.25,11.1,407.5,88.02,53.26
2018,4,19,8,0,753.0,92.0,4.3,11.3,456.0,146.08,86.69
2018,4,19,8,15,784.0,94.5,4.35,11.5,509.0,203.78,131.39
2018,4,19,8,30,815.0,97.0,4.4,11.7,562.0,265.0,184.68
2018,4,19,8,45,844.5,97.0,4.4,11.95,613.0,326.92,240.6
2018,4,19,9,0,874.0,97.0,4.4,12.2,664.0,395.3,301.69
2018,4,19,9,15,887.5,99.0,4.4,12.4,706.5,456.59,356.4
2018,4,19,9,30,901.0,101.0,4.4,12.6,749.0,517.97,409.64
2018,4,19,9,45,911.5,102.5,4.35,12.8,785.5,577.16,459.4
2018,4,19,10,0,922.0,104.0,4.3,13.0,822.0,635.56,506.9
2018,4,19,10,15,925.0,108.0,4.3,13.2,851.0,690.39,550.36
2018,4,19,10,30,928.0,112.0,4.3,13.4,880.0,743.21,591.08
2018,4,19,10,45,790.5,182.0,4.3,13.55,848.0,755.29,598.06
2018,4,19,11,0,653.0,252.0,4.3,13.7,816.0,754.13,594.57
2018,4,19,11,15,762.5,201.5,4.45,13.8,870.5,828.2,652.44
2018,4,19,11,30,872.0,151.0,4.6,13.9,925.0,901.78,705.83
2018,4,19,11,45,919.5,128.5,4.75,14.05,949.5,946.44,737.65
2018,4,19,12,0,967.0,106.0,4.9,14.2,974.0,997.43,774.05
2018,4,19,12,15,774.5,188.5,5.1,14.2,883.0,934.9,730.8
2018,4,19,12,30,582.0,271.0,5.3,14.2,792.0,859.63,675.87
2018,4,19,12,45,491.5,316.5,5.5,14.25,753.0,829.13,652.5
2018,4,19,13,0,401.0,362.0,5.7,14.3,714.0,796.37,626.74
2018,4,19,13,15,588.0,274.0,5.85,14.25,779.5,906.64,715.1
2018,4,19,13,30,775.0,186.0,6.0,14.2,845.0,1003.93,788.82
2018,4,19,13,45,851.5,148.0,6.1,14.2,852.5,1045.77,819.82
2018,4,19,14,0,928.0,110.0,6.2,14.2,860.0,1070.29,838.83
2018,4,19,14,15,919.0,108.5,6.2,14.1,827.0,1055.28,829.51
2018,4,19,14,30,910.0,107.0,6.2,14.0,794.0,1036.52,817.82
2018,4,19,14,45,897.5,106.0,6.2,13.95,755.0,1011.31,801.39
2018,4,19,15,0,885.0,105.0,6.2,13.9,716.0,982.82,782.62
2018,4,19,15,15,870.0,102.5,6.2,13.9,671.5,956.68,765.42
2018,4,19,15,30,855.0,100.0,6.2,13.9,627.0,917.89,738.8
2018,4,19,15,45,833.0,97.0,6.1,13.65,577.0,869.79,705.22
2018,4,19,16,0,811.0,94.0,6.0,13.4,527.0,819.89,669.92
2018,4,19,16,15,780.0,90.5,5.9,13.15,474.0,760.63,626.89
2018,4,19,16,30,749.0,87.0,5.8,12.9,421.0,700.95,582.77
2018,4,19,16,45,708.0,83.0,5.7,12.7,367.0,637.48,534.55
2018,4,19,17,0,667.0,79.0,5.6,12.5,313.0,571.67,481.97
2018,4,19,17,15,608.5,73.5,5.5,12.15,259.5,494.87,418.34
2018,4,19,17,30,550.0,68.0,5.4,11.8,206.0,422.08,355.88
2018,4,19,17,45,461.5,59.5,5.25,11.45,156.5,334.72,279.18
2018,4,19,18,0,373.0,51.0,5.1,11.1,107.0,255.48,207.65
2018,4,19,18,15,250.5,37.0,4.85,10.85,68.5,168.16,126.45
2018,4,19,18,30,128.0,23.0,4.6,10.6,30.0,83.92,0.0
2018,4,19,18,45,64.0,11.5,4.35,10.4,15.0,29.35,0.0
2018,4,19,19,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,5,15,8.0,2.0,2.65,9.4,2.0,0.0,0.0
2018,4,20,5,30,16.0,4.0,2.6,9.7,4.0,3.64,0.0
2018,4,20,5,45,44.5,15.0,2.6,9.95,18.5,12.4,0.0
2018,4,20,6,0,73.0,26.0,2.6,10.2,33.0,21.21,11.98
2018,4,20,6,15,172.0,43.0,2.6,10.5,73.0,32.75,23.38
2018,4,20,6,30,271.0,60.0,2.6,10.8,113.0,45.08,34.9
2018,4,20,6,45,177.5,76.5,2.6,11.05,115.5,58.93,47.61
2018,4,20,7,0,84.0,93.0,2.6,11.3,118.0,73.66,60.89
2018,4,20,7,15,45.0,112.0,2.55,11.6,125.5,90.91,76.13
2018,4,20,7,30,6.0,131.0,2.5,11.9,133.0,109.17,91.98
2018,4,20,7,45,16.0,156.0,2.45,12.2,163.5,129.9,104.48
2018,4,20,8,0,26.0,181.0,2.4,12.5,194.0,153.1,122.51
2018,4,20,8,15,52.0,212.0,2.45,12.75,241.0,179.19,142.2
2018,4,20,8,30,78.0,243.0,2.5,13.0,288.0,214.91,169.97
2018,4,20,8,45,260.5,234.5,2.55,13.3,401.5,264.19,204.44
2018,4,20,9,0,443.0,226.0,2.6,13.6,515.0,340.91,263.43
2018,4,20,9,15,617.0,183.5,2.65,13.8,613.5,410.88,319.23
2018,4,20,9,30,791.0,141.0,2.7,14.0,712.0,499.67,390.42
2018,4,20,9,45,845.5,125.0,2.75,14.25,762.5,561.92,441.11
2018,4,20,10,0,900.0,109.0,2.8,14.5,813.0,628.05,493.68
2018,4,20,10,15,901.0,114.0,2.85,14.65,840.5,681.29,535.11
2018,4,20,10,30,902.0,119.0,2.9,14.8,868.0,732.41,573.9
2018,4,20,10,45,862.5,142.5,3.0,15.0,873.5,772.3,602.93
2018,4,20,11,0,823.0,166.0,3.1,15.2,879.0,804.24,625.52
2018,4,20,11,15,817.0,170.5,3.1,15.35,888.0,840.16,649.96
2018,4,20,11,30,811.0,175.0,3.1,15.5,897.0,873.01,672.04
2018,4,20,11,45,711.5,229.0,3.15,15.6,865.5,873.07,671.4
2018,4,20,12,0,612.0,283.0,3.2,15.7,834.0,859.48,659.47
2018,4,20,12,15,691.5,240.5,3.3,15.75,862.0,915.15,701.47
2018,4,20,12,30,771.0,198.0,3.4,15.8,890.0,961.43,733.71
2018,4,20,12,45,766.5,193.5,3.55,15.8,875.0,970.19,740.64
2018,4,20,13,0,762.0,189.0,3.7,15.8,860.0,975.42,745.56
2018,4,20,13,15,757.0,186.5,3.85,15.75,842.5,978.61,749.36
2018,4,20,13,30,752.0,184.0,4.0,15.7,825.0,986.31,756.41
2018,4,20,13,45,778.0,168.5,4.2,15.6,815.0,992.6,763.03
2018,4,20,14,0,804.0,153.0,4.4,15.5,805.0,1002.86,772.89
2018,4,20,14,15,856.5,126.5,4.55,15.35,796.5,1023.07,789.9
2018,4,20,14,30,909.0,100.0,4.7,15.2,788.0,1027.18,795.82
2018,4,20,14,45,865.0,109.5,4.85,15.0,738.0,982.93,768.03
2018,4,20,15,0,821.0,119.0,5.0,14.8,688.0,946.94,745.99
2018,4,20,15,15,840.0,105.5,5.0,14.8,656.0,931.52,736.87
2018,4,20,15,30,859.0,92.0,5.0,14.8,624.0,902.55,717.84
2018,4,20,15,45,840.0,89.0,5.2,14.35,575.5,865.77,695.46
2018,4,20,16,0,821.0,86.0,5.4,13.9,527.0,818.23,664.44
2018,4,20,16,15,796.0,82.5,5.45,13.65,475.5,763.56,625.98
2018,4,20,16,30,771.0,79.0,5.5,13.4,424.0,708.02,586.01
2018,4,20,16,45,736.5,74.5,5.5,13.1,371.0,643.89,538.13
2018,4,20,17,0,702.0,70.0,5.5,12.8,318.0,580.48,488.86
2018,4,20,17,15,651.0,64.5,5.4,12.45,265.0,510.27,430.72
2018,4,20,17,30,600.0,59.0,5.3,12.1,212.0,440.16,370.64
2018,4,20,17,45,522.0,51.5,5.2,11.75,162.0,357.37,297.85
2018,4,20,18,0,444.0,44.0,5.1,11.4,112.0,281.93,229.22
2018,4,20,18,15,292.0,32.5,4.9,11.15,70.5,180.04,136.33
2018,4,20,18,30,140.0,21.0,4.7,10.9,29.0,85.76,2.73
2018,4,20,18,45,70.0,10.5,4.55,10.65,14.5,30.18,0.0
2018,4,20,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,9.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,9.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,8.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,5,15,25.5,4.0,3.05,9.2,4.0,0.0,0.0
2018,4,21,5,30,51.0,8.0,3.0,9.5,8.0,7.28,0.0
2018,4,21,5,45,174.5,21.5,3.0,9.85,36.5,17.06,0.0
2018,4,21,6,0,298.0,35.0,3.0,10.2,65.0,28.99,18.74
2018,4,21,6,15,374.0,46.0,2.9,10.4,106.5,36.87,27.09
2018,4,21,6,30,450.0,57.0,2.8,10.6,148.0,44.44,34.39
2018,4,21,6,45,540.5,62.5,2.75,10.85,203.0,47.13,37.05
2018,4,21,7,0,631.0,68.0,2.7,11.1,258.0,49.92,39.61
2018,4,21,7,15,675.5,73.0,2.55,11.35,311.5,52.06,41.45
2018,4,21,7,30,720.0,78.0,2.4,11.6,365.0,59.51,47.96
2018,4,21,7,45,752.5,82.0,2.25,11.8,418.0,90.16,53.07
2018,4,21,8,0,785.0,86.0,2.1,12.0,471.0,147.35,85.52
2018,4,21,8,15,808.5,89.0,1.95,12.3,521.5,206.13,131.31
2018,4,21,8,30,832.0,92.0,1.8,12.6,572.0,267.45,184.29
2018,4,21,8,45,850.0,94.5,1.7,12.9,619.0,328.98,239.05
2018,4,21,9,0,868.0,97.0,1.6,13.2,666.0,395.66,297.15
2018,4,21,9,15,882.0,98.0,1.5,13.55,707.5,455.81,348.56
2018,4,21,9,30,896.0,99.0,1.4,13.9,749.0,516.07,398.1
2018,4,21,9,45,907.0,99.5,1.3,14.3,785.0,574.18,443.88
2018,4,21,10,0,918.0,100.0,1.2,14.7,821.0,631.52,487.08
2018,4,21,10,15,925.0,101.5,1.15,15.1,850.0,686.21,526.95
2018,4,21,10,30,932.0,103.0,1.1,15.5,879.0,739.25,564.14
2018,4,21,10,45,937.0,103.5,1.05,15.95,901.0,788.02,595.82
2018,4,21,11,0,942.0,104.0,1.0,16.4,923.0,834.48,624.27
2018,4,21,11,15,945.0,105.0,1.05,16.7,937.5,877.27,651.66
2018,4,21,11,30,948.0,106.0,1.1,17.0,952.0,917.21,676.99
2018,4,21,11,45,949.0,106.0,1.2,17.25,958.0,951.38,699.4
2018,4,21,12,0,950.0,106.0,1.3,17.5,964.0,982.23,719.7
2018,4,21,12,15,949.5,106.0,1.55,17.6,962.0,1008.2,739.7
2018,4,21,12,30,949.0,106.0,1.8,17.7,960.0,1030.51,757.3
2018,4,21,12,45,947.0,106.0,2.05,17.75,950.5,1047.61,771.61
2018,4,21,13,0,945.0,106.0,2.3,17.8,941.0,1060.82,783.41
2018,4,21,13,15,941.0,105.5,2.5,17.7,923.5,1067.57,790.88
2018,4,21,13,30,937.0,105.0,2.7,17.6,906.0,1070.33,795.83
2018,4,21,13,45,930.5,104.5,2.95,17.5,880.5,1066.58,797.06
2018,4,21,14,0,924.0,104.0,3.2,17.4,855.0,1058.9,795.67
2018,4,21,14,15,888.5,114.5,3.35,17.3,814.0,1030.4,779.37
2018,4,21,14,30,853.0,125.0,3.5,17.2,773.0,1009.94,768.52
2018,4,21,14,45,836.5,124.0,3.65,17.05,733.0,981.49,752.16
2018,4,21,15,0,820.0,123.0,3.8,16.9,693.0,950.01,733.55
2018,4,21,15,15,825.5,112.0,3.8,16.9,655.5,924.96,717.97
2018,4,21,15,30,831.0,101.0,3.8,16.9,618.0,896.05,699.57
2018,4,21,15,45,801.0,100.0,4.0,16.55,566.5,843.97,666.31
2018,4,21,16,0,771.0,99.0,4.2,16.2,515.0,790.68,631.4
2018,4,21,16,15,756.5,93.0,4.25,15.85,468.0,743.39,599.54
2018,4,21,16,30,742.0,87.0,4.3,15.5,421.0,694.53,565.83
2018,4,21,16,45,709.0,82.0,4.35,15.2,369.0,635.84,523.45
2018,4,21,17,0,676.0,77.0,4.4,14.9,317.0,574.31,476.36
2018,4,21,17,15,628.5,70.5,4.4,14.4,265.0,502.96,419.14
2018,4,21,17,30,581.0,64.0,4.4,13.9,213.0,434.67,362.06
2018,4,21,17,45,504.0,55.5,4.4,13.45,163.5,352.11,290.86
2018,4,21,18,0,427.0,47.0,4.4,13.0,114.0,276.77,223.5
2018,4,21,18,15,303.5,35.5,4.3,12.7,74.0,187.29,141.85
2018,4,21,18,30,180.0,24.0,4.2,12.4,34.0,104.23,18.16
2018,4,21,18,45,90.0,12.0,4.1,12.1,17.0,37.39,0.0
2018,4,21,19,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.3,9.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,22,5,15,6.0,3.0,2.85,9.3,3.0,0.0,0.0
2018,4,22,5,30,12.0,6.0,2.9,9.6,6.0,5.46,0.0
2018,4,22,5,45,25.0,18.0,2.95,9.95,20.0,15.32,0.0
2018,4,22,6,0,38.0,30.0,3.0,10.3,34.0,25.26,15.82
2018,4,22,6,15,58.0,49.0,3.05,10.55,59.0,40.16,30.05
2018,4,22,6,30,78.0,68.0,3.1,10.8,84.0,54.69,43.56
2018,4,22,6,45,83.5,92.5,3.15,11.1,114.0,72.42,59.73
2018,4,22,7,0,89.0,117.0,3.2,11.4,144.0,89.54,75.05
2018,4,22,7,15,178.5,133.0,3.05,11.65,200.5,101.4,85.41
2018,4,22,7,30,268.0,149.0,2.9,11.9,257.0,107.02,90.05
2018,4,22,7,45,328.5,163.5,2.75,12.2,313.5,131.96,98.21
2018,4,22,8,0,389.0,178.0,2.6,12.5,370.0,169.14,120.17
2018,4,22,8,15,437.0,186.0,2.45,12.75,423.0,212.92,152.89
2018,4,22,8,30,485.0,194.0,2.3,13.0,476.0,262.59,193.19
2018,4,22,8,45,584.0,180.0,2.15,13.3,546.0,316.83,236.96
2018,4,22,9,0,683.0,166.0,2.0,13.6,616.0,380.44,289.09
2018,4,22,9,15,743.0,157.5,2.0,13.85,675.0,443.13,341.31
2018,4,22,9,30,803.0,149.0,2.0,14.1,734.0,513.92,398.7
2018,4,22,9,45,752.0,179.0,1.95,14.35,747.5,559.03,435.04
2018,4,22,10,0,701.0,209.0,1.9,14.6,761.0,600.07,466.6
2018,4,22,10,15,624.0,253.5,1.95,14.95,758.0,630.44,488.83
2018,4,22,10,30,547.0,298.0,2.0,15.3,755.0,651.93,503.56
2018,4,22,10,45,532.0,315.5,2.0,15.6,769.5,687.81,528.83
2018,4,22,11,0,517.0,333.0,2.0,15.9,784.0,721.2,551.61
2018,4,22,11,15,495.5,347.5,2.05,16.15,785.0,744.1,567.02
2018,4,22,11,30,474.0,362.0,2.1,16.4,786.0,763.97,580.17
2018,4,22,11,45,523.5,346.0,2.2,16.65,817.5,815.48,617.29
2018,4,22,12,0,573.0,330.0,2.3,16.9,849.0,867.4,654.05
2018,4,22,12,15,656.0,283.5,2.4,17.05,876.5,922.47,694.15
2018,4,22,12,30,739.0,237.0,2.5,17.2,904.0,977.17,732.81
2018,4,22,12,45,828.5,187.0,2.6,17.35,927.0,1024.31,764.43
2018,4,22,13,0,918.0,137.0,2.7,17.5,950.0,1065.51,792.09
2018,4,22,13,15,911.5,137.5,2.8,17.55,931.5,1070.87,796.63
2018,4,22,13,30,905.0,138.0,2.9,17.6,913.0,1072.34,799.11
2018,4,22,13,45,914.5,129.0,3.05,17.65,893.0,1076.25,803.86
2018,4,22,14,0,924.0,120.0,3.2,17.7,873.0,1075.95,805.91
2018,4,22,14,15,903.5,122.0,3.3,17.65,835.0,1053.22,792.98
2018,4,22,14,30,883.0,124.0,3.4,17.6,797.0,1027.07,777.9
2018,4,22,14,45,864.5,123.5,3.5,17.6,755.0,1007.82,767.31
2018,4,22,15,0,846.0,123.0,3.6,17.6,713.0,974.45,746.92
2018,4,22,15,15,841.0,116.5,3.6,17.6,672.5,944.12,727.93
2018,4,22,15,30,836.0,110.0,3.6,17.6,632.0,910.56,706.55
2018,4,22,15,45,814.0,106.0,3.6,17.4,581.5,861.84,674.73
2018,4,22,16,0,792.0,102.0,3.6,17.2,531.0,811.38,641.25
2018,4,22,16,15,770.0,95.5,3.7,16.9,479.5,756.66,604.66
2018,4,22,16,30,748.0,89.0,3.8,16.6,428.0,700.91,566.33
2018,4,22,16,45,711.0,84.0,3.85,16.25,374.0,639.21,522.24
2018,4,22,17,0,674.0,79.0,3.9,15.9,320.0,574.86,473.42
2018,4,22,17,15,613.5,71.0,3.95,15.3,263.5,493.63,409.16
2018,4,22,17,30,553.0,63.0,4.0,14.7,207.0,416.88,345.94
2018,4,22,17,45,473.0,57.5,4.0,14.15,161.0,337.71,278.04
2018,4,22,18,0,393.0,52.0,4.0,13.6,115.0,265.38,213.78
2018,4,22,18,15,267.5,39.0,3.95,13.25,75.0,176.01,133.57
2018,4,22,18,30,142.0,26.0,3.9,12.9,35.0,93.84,25.79
2018,4,22,18,45,71.0,13.0,3.85,12.5,17.5,32.68,0.0
2018,4,22,19,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,15,4.5,3.5,1.0,10.85,3.5,0.0,0.0
2018,4,23,5,30,9.0,7.0,1.0,11.0,7.0,6.37,0.0
2018,4,23,5,45,50.5,22.5,0.95,11.2,27.5,18.76,0.82
2018,4,23,6,0,92.0,38.0,0.9,11.4,48.0,30.31,20.26
2018,4,23,6,15,130.5,56.5,0.8,11.6,79.0,44.23,33.63
2018,4,23,6,30,169.0,75.0,0.7,11.8,110.0,57.74,46.19
2018,4,23,6,45,224.0,92.5,0.65,12.05,153.0,70.22,57.55
2018,4,23,7,0,279.0,110.0,0.6,12.3,196.0,82.31,68.28
2018,4,23,7,15,332.0,124.5,0.5,12.6,245.5,92.03,76.63
2018,4,23,7,30,385.0,139.0,0.4,12.9,295.0,95.38,79.21
2018,4,23,7,45,303.0,170.5,0.3,13.25,303.5,136.02,100.95
2018,4,23,8,0,221.0,202.0,0.2,13.6,312.0,178.4,132.93
2018,4,23,8,15,207.5,225.0,0.25,13.9,336.5,211.04,158.54
2018,4,23,8,30,194.0,248.0,0.3,14.2,361.0,242.34,184.14
2018,4,23,8,45,278.0,256.5,0.35,14.5,433.0,286.86,217.29
2018,4,23,9,0,362.0,265.0,0.4,14.8,505.0,345.76,262.23
2018,4,23,9,15,476.0,245.5,0.45,15.2,581.5,403.23,306.04
2018,4,23,9,30,590.0,226.0,0.5,15.6,658.0,475.4,360.9
2018,4,23,9,45,705.0,189.0,0.5,16.05,729.5,543.17,411.67
2018,4,23,10,0,820.0,152.0,0.5,16.5,801.0,621.6,469.04
2018,4,23,10,15,854.0,142.5,0.5,16.85,839.5,680.15,510.59
2018,4,23,10,30,888.0,133.0,0.5,17.2,878.0,736.9,549.95
2018,4,23,10,45,897.5,132.5,0.5,17.55,901.5,786.27,582.68
2018,4,23,11,0,907.0,132.0,0.5,17.9,925.0,833.81,611.89
2018,4,23,11,15,875.0,150.0,0.6,18.1,925.0,862.05,630.45
2018,4,23,11,30,843.0,168.0,0.7,18.3,925.0,894.09,651.77
2018,4,23,11,45,797.5,191.5,0.85,18.5,911.5,907.47,661.96
2018,4,23,12,0,752.0,215.0,1.0,18.7,898.0,922.36,673.39
2018,4,23,12,15,765.0,208.5,1.15,18.75,902.0,952.13,694.74
2018,4,23,12,30,778.0,202.0,1.3,18.8,906.0,971.48,709.22
2018,4,23,12,45,701.5,243.5,1.45,18.8,873.0,964.35,706.95
2018,4,23,13,0,625.0,285.0,1.6,18.8,840.0,942.81,693.75
