Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,13,15,576.0,304.0,1.75,18.7,808.0,920.7,680.95
2018,4,23,13,30,527.0,323.0,1.9,18.6,776.0,897.83,667.24
2018,4,23,13,45,529.0,309.0,2.05,18.45,752.5,889.67,665.05
2018,4,23,14,0,531.0,295.0,2.2,18.3,729.0,878.64,660.7
2018,4,23,14,15,532.0,279.5,2.35,18.1,700.0,862.17,652.73
2018,4,23,14,30,533.0,264.0,2.5,17.9,671.0,842.89,642.73
2018,4,23,14,45,504.5,259.5,2.6,17.65,629.5,803.96,617.74
2018,4,23,15,0,476.0,255.0,2.7,17.4,588.0,763.61,591.44
2018,4,23,15,15,415.0,255.0,2.7,17.4,532.5,696.59,543.58
2018,4,23,15,30,354.0,255.0,2.7,17.4,477.0,615.14,484.64
2018,4,23,15,45,299.5,243.5,2.95,16.85,421.0,545.24,434.75
2018,4,23,16,0,245.0,232.0,3.2,16.3,365.0,477.71,384.83
2018,4,23,16,15,206.5,210.0,3.25,15.9,314.5,398.95,324.78
2018,4,23,16,30,168.0,188.0,3.3,15.5,264.0,337.92,277.05
2018,4,23,16,45,264.0,155.0,3.4,15.1,258.0,376.78,311.81
2018,4,23,17,0,360.0,122.0,3.5,14.7,252.0,405.42,337.16
2018,4,23,17,15,363.5,102.5,3.5,14.25,215.5,367.36,306.38
2018,4,23,17,30,367.0,83.0,3.5,13.8,179.0,327.82,273.2
2018,4,23,17,45,319.0,69.0,3.5,13.35,139.0,266.75,220.24
2018,4,23,18,0,271.0,55.0,3.5,12.9,99.0,210.53,169.92
2018,4,23,18,15,177.5,39.0,3.4,12.65,63.5,138.49,105.25
2018,4,23,18,30,84.0,23.0,3.3,12.4,28.0,63.42,21.23
2018,4,23,18,45,42.0,11.5,3.2,12.1,14.0,22.78,0.0
2018,4,23,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.45,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.6,2.0,1.82,0.0
2018,4,24,5,45,0.0,7.5,2.15,9.8,7.5,6.58,0.0
2018,4,24,6,0,0.0,13.0,2.2,10.0,13.0,11.42,4.22
2018,4,24,6,15,0.0,21.0,2.15,10.1,21.0,18.47,10.89
2018,4,24,6,30,0.0,29.0,2.1,10.2,29.0,25.53,17.5
2018,4,24,6,45,0.0,39.5,2.05,10.3,39.5,34.82,26.05
2018,4,24,7,0,0.0,50.0,2.0,10.4,50.0,44.12,34.5
2018,4,24,7,15,0.0,57.5,1.95,10.5,57.5,50.78,40.43
2018,4,24,7,30,0.0,65.0,1.9,10.6,65.0,57.44,46.27
2018,4,24,7,45,0.0,91.0,1.9,10.75,91.0,79.92,63.09
2018,4,24,8,0,0.0,117.0,1.9,10.9,117.0,101.61,81.13
2018,4,24,8,15,4.0,151.5,1.9,11.0,154.0,130.92,105.12
2018,4,24,8,30,8.0,186.0,1.9,11.1,191.0,160.95,129.38
2018,4,24,8,45,18.0,217.0,1.95,11.25,229.0,190.84,153.1
2018,4,24,9,0,28.0,248.0,2.0,11.4,267.0,218.55,174.94
2018,4,24,9,15,69.5,287.5,2.05,11.55,338.0,271.98,216.99
2018,4,24,9,30,111.0,327.0,2.1,11.7,409.0,329.88,262.32
2018,4,24,9,45,174.5,346.5,2.2,11.85,482.0,390.84,309.98
2018,4,24,10,0,238.0,366.0,2.3,12.0,555.0,459.36,363.16
2018,4,24,10,15,181.0,384.5,2.35,12.1,531.0,455.61,359.51
2018,4,24,10,30,124.0,403.0,2.4,12.2,507.0,446.66,351.73
2018,4,24,10,45,105.0,408.0,2.5,12.35,497.5,444.06,349.41
2018,4,24,11,0,86.0,413.0,2.6,12.5,488.0,442.39,347.62
2018,4,24,11,15,91.5,422.5,2.65,12.55,503.5,463.07,363.37
2018,4,24,11,30,97.0,432.0,2.7,12.6,519.0,484.05,379.19
2018,4,24,11,45,156.0,440.5,2.75,12.6,582.0,561.38,438.61
2018,4,24,12,0,215.0,449.0,2.8,12.6,645.0,633.64,493.19
2018,4,24,12,15,226.0,449.0,2.9,12.65,654.5,654.8,508.92
2018,4,24,12,30,237.0,449.0,3.0,12.7,664.0,675.41,524.61
2018,4,24,12,45,264.5,434.5,3.1,12.75,672.0,710.73,551.48
2018,4,24,13,0,292.0,420.0,3.2,12.8,680.0,732.23,568.47
2018,4,24,13,15,372.0,384.0,3.35,12.75,708.5,782.79,608.76
2018,4,24,13,30,452.0,348.0,3.5,12.7,737.0,846.91,658.03
2018,4,24,13,45,590.0,276.5,3.6,12.7,769.5,916.8,712.97
2018,4,24,14,0,728.0,205.0,3.7,12.7,802.0,987.8,765.87
2018,4,24,14,15,797.5,166.0,3.75,12.6,796.5,1004.78,778.86
2018,4,24,14,30,867.0,127.0,3.8,12.5,791.0,1024.51,794.42
2018,4,24,14,45,839.5,129.5,3.8,12.4,746.5,988.97,771.18
2018,4,24,15,0,812.0,132.0,3.8,12.3,702.0,950.72,746.35
2018,4,24,15,15,816.0,121.5,3.8,12.3,664.0,925.17,730.19
2018,4,24,15,30,820.0,111.0,3.8,12.3,626.0,895.94,711.23
2018,4,24,15,45,805.0,107.5,3.75,12.05,581.0,854.46,683.62
2018,4,24,16,0,790.0,104.0,3.7,11.8,536.0,810.82,654.16
2018,4,24,16,15,760.5,100.0,3.65,11.65,483.0,757.11,616.46
2018,4,24,16,30,731.0,96.0,3.6,11.5,430.0,699.0,574.71
2018,4,24,16,45,620.0,100.5,3.55,11.35,360.0,591.73,492.6
2018,4,24,17,0,509.0,105.0,3.5,11.2,290.0,485.93,407.87
2018,4,24,17,15,358.0,100.5,3.5,11.0,220.5,361.05,304.56
2018,4,24,17,30,207.0,96.0,3.5,10.8,151.0,239.38,201.11
2018,4,24,17,45,172.5,77.0,3.45,10.6,116.0,189.12,157.09
2018,4,24,18,0,138.0,58.0,3.4,10.4,81.0,142.16,114.93
2018,4,24,18,15,102.0,41.0,3.3,10.25,54.5,100.98,76.78
2018,4,24,18,30,66.0,24.0,3.2,10.1,28.0,58.63,23.65
2018,4,24,18,45,36.5,13.0,3.1,9.95,15.0,22.52,0.0
2018,4,24,19,0,7.0,2.0,3.0,9.8,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,9.75,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.45,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,7.95,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.6,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.5,2.65,7.65,2.5,0.0,0.0
2018,4,25,5,30,6.0,5.0,2.7,7.8,5.0,4.55,0.0
2018,4,25,5,45,3.0,11.5,2.75,7.9,11.5,10.11,0.2
2018,4,25,6,0,0.0,18.0,2.8,8.0,18.0,15.83,8.2
2018,4,25,6,15,0.0,28.5,2.7,8.05,28.5,25.1,17.01
2018,4,25,6,30,0.0,39.0,2.6,8.1,39.0,34.39,25.74
2018,4,25,6,45,0.0,54.0,2.45,8.2,54.0,47.69,38.01
2018,4,25,7,0,0.0,69.0,2.3,8.3,69.0,60.57,49.74
2018,4,25,7,15,0.0,82.0,2.2,8.45,82.0,71.59,59.59
2018,4,25,7,30,0.0,95.0,2.1,8.6,95.0,82.52,69.2
2018,4,25,7,45,1.0,121.5,1.95,8.8,122.0,104.22,84.24
2018,4,25,8,0,2.0,148.0,1.8,9.0,149.0,126.35,102.47
2018,4,25,8,15,4.5,166.0,1.8,9.25,168.5,142.53,115.4
2018,4,25,8,30,7.0,184.0,1.8,9.5,188.0,159.19,128.64
2018,4,25,8,45,13.0,210.5,1.75,9.8,219.0,184.2,148.51
2018,4,25,9,0,19.0,237.0,1.7,10.1,250.0,210.25,169.04
2018,4,25,9,15,24.5,263.0,1.8,10.35,280.5,236.71,189.87
2018,4,25,9,30,30.0,289.0,1.9,10.6,311.0,261.74,209.42
2018,4,25,9,45,52.0,324.5,1.95,10.85,365.0,307.62,245.34
2018,4,25,10,0,74.0,360.0,2.0,11.1,419.0,356.69,283.31
2018,4,25,10,15,134.0,383.0,2.1,11.35,494.5,424.22,335.78
2018,4,25,10,30,194.0,406.0,2.2,11.6,570.0,497.29,391.73
2018,4,25,10,45,265.0,388.5,2.3,11.8,618.5,552.28,434.19
2018,4,25,11,0,336.0,371.0,2.4,12.0,667.0,609.3,478.0
2018,4,25,11,15,411.5,352.0,2.55,12.15,720.0,679.14,531.05
2018,4,25,11,30,487.0,333.0,2.7,12.3,773.0,747.92,582.72
2018,4,25,11,45,659.5,252.5,2.8,12.4,852.0,848.8,659.33
2018,4,25,12,0,832.0,172.0,2.9,12.5,931.0,947.52,729.36
2018,4,25,12,15,831.0,171.0,3.05,12.55,928.0,970.4,745.31
2018,4,25,12,30,830.0,170.0,3.2,12.6,925.0,989.92,759.75
2018,4,25,12,45,811.5,177.0,3.3,12.6,908.5,996.83,765.38
2018,4,25,13,0,793.0,184.0,3.4,12.6,892.0,999.8,768.54
2018,4,25,13,15,777.5,187.5,3.5,12.55,870.5,998.47,769.02
2018,4,25,13,30,762.0,191.0,3.6,12.5,849.0,1001.89,772.96
2018,4,25,13,45,755.5,188.0,3.65,12.45,825.0,996.06,770.19
2018,4,25,14,0,749.0,185.0,3.7,12.4,801.0,986.75,765.22
2018,4,25,14,15,810.5,151.5,3.8,12.3,794.5,1001.92,777.99
2018,4,25,14,30,872.0,118.0,3.9,12.2,788.0,1007.96,784.37
2018,4,25,14,45,858.5,116.5,3.95,12.1,749.0,992.17,775.33
2018,4,25,15,0,845.0,115.0,4.0,12.0,710.0,962.54,756.71
2018,4,25,15,15,829.5,112.5,4.0,12.0,666.5,926.93,733.24
2018,4,25,15,30,814.0,110.0,4.0,12.0,623.0,888.71,707.76
2018,4,25,15,45,791.0,107.0,4.05,11.75,574.5,840.96,675.91
2018,4,25,16,0,768.0,104.0,4.1,11.5,526.0,791.61,642.36
2018,4,25,16,15,612.5,126.5,4.1,11.3,442.5,667.85,550.67
2018,4,25,16,30,457.0,149.0,4.1,11.1,359.0,542.16,451.77
2018,4,25,16,45,391.0,139.0,4.1,10.95,303.5,463.12,388.97
2018,4,25,17,0,325.0,129.0,4.1,10.8,248.0,375.51,317.45
2018,4,25,17,15,320.5,109.0,4.05,10.6,211.0,347.02,293.73
2018,4,25,17,30,316.0,89.0,4.0,10.4,174.0,304.71,257.41
2018,4,25,17,45,267.0,73.0,3.95,10.2,134.0,243.56,203.62
2018,4,25,18,0,218.0,57.0,3.9,10.0,94.0,187.36,152.99
2018,4,25,18,15,147.0,41.5,3.85,9.85,62.5,119.54,92.04
2018,4,25,18,30,76.0,26.0,3.8,9.7,31.0,65.29,30.64
2018,4,25,18,45,40.0,13.5,3.7,9.6,16.0,23.99,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.5,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,7.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,7.9,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.0,4.0,3.64,0.0
2018,4,26,5,45,2.5,10.0,3.3,8.1,10.0,8.79,0.04
2018,4,26,6,0,0.0,16.0,3.4,8.2,16.0,14.06,6.69
2018,4,26,6,15,0.0,25.5,3.35,8.3,25.5,22.44,14.61
2018,4,26,6,30,0.0,35.0,3.3,8.4,35.0,30.84,22.49
2018,4,26,6,45,0.0,47.5,3.3,8.55,47.5,41.91,32.7
2018,4,26,7,0,0.0,60.0,3.3,8.7,60.0,53.0,42.79
2018,4,26,7,15,0.0,70.0,3.3,8.85,70.0,61.89,50.73
2018,4,26,7,30,0.0,80.0,3.3,9.0,80.0,70.57,58.36
2018,4,26,7,45,0.0,95.5,3.3,9.15,95.5,83.64,66.64
2018,4,26,8,0,0.0,111.0,3.3,9.3,111.0,96.83,77.58
2018,4,26,8,15,6.0,148.5,3.3,9.55,152.0,129.0,104.09
2018,4,26,8,30,12.0,186.0,3.3,9.8,193.0,162.04,130.99
2018,4,26,8,45,17.5,217.0,3.35,10.0,228.0,190.82,154.17
2018,4,26,9,0,23.0,248.0,3.4,10.2,263.0,220.64,178.04
2018,4,26,9,15,22.5,258.5,3.45,10.4,274.0,232.22,187.04
2018,4,26,9,30,22.0,269.0,3.5,10.6,285.0,243.68,195.92
2018,4,26,9,45,23.5,284.5,3.55,10.8,302.5,260.35,208.93
2018,4,26,10,0,25.0,300.0,3.6,11.0,320.0,277.12,221.94
2018,4,26,10,15,43.5,340.0,3.7,11.1,376.0,327.5,261.87
2018,4,26,10,30,62.0,380.0,3.8,11.2,432.0,380.64,303.5
2018,4,26,10,45,97.5,406.5,3.9,11.35,491.0,436.94,347.57
2018,4,26,11,0,133.0,433.0,4.0,11.5,550.0,502.17,397.98
2018,4,26,11,15,314.5,380.0,4.1,11.6,663.0,619.1,491.32
2018,4,26,11,30,496.0,327.0,4.2,11.7,776.0,749.85,592.73
2018,4,26,11,45,706.0,227.0,4.3,11.75,870.5,865.72,682.85
2018,4,26,12,0,916.0,127.0,4.4,11.8,965.0,971.51,758.44
2018,4,26,12,15,923.0,122.5,4.45,11.85,965.5,999.22,777.48
2018,4,26,12,30,930.0,118.0,4.5,11.9,966.0,1023.61,794.83
2018,4,26,12,45,929.0,117.0,4.55,11.9,956.5,1040.17,806.98
2018,4,26,13,0,928.0,116.0,4.6,11.9,947.0,1052.95,816.68
2018,4,26,13,15,918.0,119.0,4.65,11.9,927.5,1056.99,820.46
2018,4,26,13,30,908.0,122.0,4.7,11.9,908.0,1057.15,821.74
2018,4,26,13,45,902.5,120.5,4.75,11.95,883.0,1053.3,820.23
2018,4,26,14,0,897.0,119.0,4.8,12.0,858.0,1045.62,816.2
2018,4,26,14,15,876.0,123.0,4.8,11.95,822.0,1024.58,802.73
2018,4,26,14,30,855.0,127.0,4.8,11.9,786.0,1011.41,795.01
2018,4,26,14,45,841.5,125.0,4.8,11.9,747.0,984.65,777.46
2018,4,26,15,0,828.0,123.0,4.8,11.9,708.0,954.76,757.75
2018,4,26,15,15,837.0,111.5,4.8,11.9,672.0,932.18,743.33
2018,4,26,15,30,846.0,100.0,4.8,11.9,636.0,905.52,725.88
2018,4,26,15,45,777.0,111.0,4.8,11.7,574.0,832.6,674.47
2018,4,26,16,0,708.0,122.0,4.8,11.5,512.0,765.77,626.85
2018,4,26,16,15,715.0,108.5,4.8,11.4,470.5,729.34,601.47
2018,4,26,16,30,722.0,95.0,4.8,11.3,429.0,689.7,573.03
2018,4,26,16,45,704.0,87.0,4.8,11.15,380.5,635.58,532.66
2018,4,26,17,0,686.0,79.0,4.8,11.0,332.0,580.91,489.6
2018,4,26,17,15,578.5,79.0,4.8,10.8,269.0,479.17,405.66
2018,4,26,17,30,471.0,79.0,4.8,10.6,206.0,385.68,326.21
2018,4,26,17,45,278.5,70.0,4.75,10.45,141.0,245.46,205.49
2018,4,26,18,0,86.0,61.0,4.7,10.3,76.0,112.75,90.46
2018,4,26,18,15,55.0,42.5,4.6,10.15,51.0,75.36,56.6
2018,4,26,18,30,24.0,24.0,4.5,10.0,26.0,33.61,14.76
2018,4,26,18,45,16.5,13.0,4.4,9.85,14.0,16.65,0.0
2018,4,26,19,0,9.0,2.0,4.3,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,9.7,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.65,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.6,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,9.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,7.0,2.2,11.0,8.0,0.0,0.0
2018,4,27,5,30,80.0,14.0,2.2,11.3,16.0,12.73,0.0
2018,4,27,5,45,198.0,28.0,2.25,11.6,48.5,22.04,9.62
2018,4,27,6,0,316.0,42.0,2.3,11.9,81.0,34.42,24.25
2018,4,27,6,15,378.0,52.5,2.3,12.1,121.5,41.58,31.37
2018,4,27,6,30,440.0,63.0,2.3,12.3,162.0,48.45,37.89
2018,4,27,6,45,292.0,90.5,2.35,12.5,163.5,65.79,53.56
2018,4,27,7,0,144.0,118.0,2.4,12.7,165.0,90.98,75.93
2018,4,27,7,15,133.0,131.0,2.35,12.8,180.0,100.24,83.9
2018,4,27,7,30,122.0,144.0,2.3,12.9,195.0,109.16,91.45
2018,4,27,7,45,162.5,171.5,2.25,13.05,249.0,138.15,106.42
2018,4,27,8,0,203.0,199.0,2.2,13.2,303.0,176.28,133.21
2018,4,27,8,15,224.0,222.0,2.2,13.35,347.0,208.12,157.65
2018,4,27,8,30,245.0,245.0,2.2,13.5,391.0,249.05,190.69
2018,4,27,8,45,220.0,265.5,2.15,13.65,404.5,281.26,218.37
2018,4,27,9,0,195.0,286.0,2.1,13.8,418.0,305.74,239.26
2018,4,27,9,15,221.5,298.0,2.15,13.9,456.0,342.61,268.81
2018,4,27,9,30,248.0,310.0,2.2,14.0,494.0,380.51,298.98
2018,4,27,9,45,314.0,313.5,2.25,14.15,558.0,438.03,344.03
2018,4,27,10,0,380.0,317.0,2.3,14.3,622.0,502.03,393.52
2018,4,27,10,15,474.0,297.0,2.4,14.4,690.5,572.15,447.77
2018,4,27,10,30,568.0,277.0,2.5,14.5,759.0,648.61,506.04
2018,4,27,10,45,728.0,208.5,2.55,14.6,842.5,737.64,573.94
2018,4,27,11,0,888.0,140.0,2.6,14.7,926.0,827.13,639.5
2018,4,27,11,15,890.5,141.5,2.65,14.75,939.5,867.69,666.9
2018,4,27,11,30,893.0,143.0,2.7,14.8,953.0,905.58,692.72
2018,4,27,11,45,893.5,143.5,2.75,14.85,958.5,937.96,714.66
2018,4,27,12,0,894.0,144.0,2.8,14.9,964.0,967.23,734.5
2018,4,27,12,15,892.0,145.5,2.85,14.9,962.0,991.85,751.36
2018,4,27,12,30,890.0,147.0,2.9,14.9,960.0,1013.04,766.01
2018,4,27,12,45,886.0,147.5,3.0,14.95,949.5,1027.78,776.76
2018,4,27,13,0,882.0,148.0,3.1,15.0,939.0,1038.86,785.23
2018,4,27,13,15,877.5,147.0,3.2,14.95,921.5,1044.26,790.33
2018,4,27,13,30,873.0,146.0,3.3,14.9,904.0,1045.91,793.1
2018,4,27,13,45,866.5,145.0,3.4,14.9,879.0,1054.14,800.33
2018,4,27,14,0,860.0,144.0,3.5,14.9,854.0,1046.27,796.75
2018,4,27,14,15,851.0,141.5,3.6,14.8,822.0,1030.56,788.34
2018,4,27,14,30,842.0,139.0,3.7,14.7,790.0,1011.27,777.56
2018,4,27,14,45,830.0,136.5,3.8,14.65,752.0,985.63,762.24
2018,4,27,15,0,818.0,134.0,3.9,14.6,714.0,956.84,744.66
2018,4,27,15,15,801.5,130.5,3.9,14.6,670.0,919.78,720.37
2018,4,27,15,30,785.0,127.0,3.9,14.6,626.0,880.21,694.16
2018,4,27,15,45,764.0,123.5,4.05,14.35,578.5,839.69,668.36
2018,4,27,16,0,743.0,120.0,4.2,14.1,531.0,792.4,636.99
2018,4,27,16,15,716.5,114.0,4.25,13.9,480.0,736.45,598.12
2018,4,27,16,30,690.0,108.0,4.3,13.7,429.0,680.0,557.99
2018,4,27,16,45,653.0,102.0,4.4,13.5,376.5,615.81,510.22
2018,4,27,17,0,616.0,96.0,4.5,13.3,324.0,552.77,461.05
2018,4,27,17,15,565.0,88.0,4.5,13.05,272.0,480.29,402.25
2018,4,27,17,30,514.0,80.0,4.5,12.8,220.0,411.2,344.21
2018,4,27,17,45,439.5,69.5,4.5,12.55,171.0,328.6,273.08
2018,4,27,18,0,365.0,59.0,4.5,12.3,122.0,257.64,209.81
2018,4,27,18,15,258.5,45.5,4.35,12.05,82.5,178.18,138.57
2018,4,27,18,30,152.0,32.0,4.2,11.8,43.0,107.15,61.58
2018,4,27,18,45,79.0,17.0,4.05,11.6,22.5,38.55,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.4,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,28,5,15,9.5,5.5,3.1,11.15,6.0,0.0,0.0
2018,4,28,5,30,19.0,11.0,3.2,11.4,12.0,10.01,0.0
2018,4,28,5,45,50.0,28.0,3.35,11.65,33.5,23.24,11.34
2018,4,28,6,0,81.0,45.0,3.5,11.9,55.0,36.71,26.32
2018,4,28,6,15,105.0,65.0,3.55,12.05,84.5,51.98,40.62
2018,4,28,6,30,129.0,85.0,3.6,12.2,114.0,66.9,54.38
2018,4,28,6,45,140.5,102.0,3.7,12.4,141.5,79.49,65.8
2018,4,28,7,0,152.0,119.0,3.8,12.6,169.0,91.75,76.65
2018,4,28,7,15,103.0,138.0,3.8,12.7,174.5,104.51,87.76
2018,4,28,7,30,54.0,157.0,3.8,12.8,180.0,122.64,103.39
2018,4,28,7,45,90.5,173.0,3.85,12.95,217.0,141.35,111.3
2018,4,28,8,0,127.0,189.0,3.9,13.1,254.0,161.01,124.24
2018,4,28,8,15,128.5,210.5,3.9,13.25,282.0,188.7,146.47
2018,4,28,8,30,130.0,232.0,3.9,13.4,310.0,216.95,169.73
2018,4,28,8,45,97.5,261.0,3.9,13.5,322.0,244.6,193.5
2018,4,28,9,0,65.0,290.0,3.9,13.6,334.0,264.52,210.25
2018,4,28,9,15,78.5,315.5,3.95,13.7,372.0,297.94,236.66
2018,4,28,9,30,92.0,341.0,4.0,13.8,410.0,333.35,264.48
2018,4,28,9,45,151.5,350.0,4.05,13.95,469.5,381.39,302.29
2018,4,28,10,0,211.0,359.0,4.1,14.1,529.0,437.2,346.16
2018,4,28,10,15,317.5,341.0,4.1,14.15,606.5,507.19,401.52
2018,4,28,10,30,424.0,323.0,4.1,14.2,684.0,589.07,465.4
2018,4,28,10,45,297.5,376.5,4.15,14.25,633.0,565.01,444.8
2018,4,28,11,0,171.0,430.0,4.2,14.3,582.0,528.59,414.54
2018,4,28,11,15,186.5,442.0,4.2,14.3,610.0,564.65,442.08
2018,4,28,11,30,202.0,454.0,4.2,14.3,638.0,601.52,469.71
2018,4,28,11,45,201.0,457.0,4.2,14.35,641.0,615.81,480.05
2018,4,28,12,0,200.0,460.0,4.2,14.4,644.0,629.22,489.84
2018,4,28,12,15,281.0,434.5,4.3,14.35,692.5,702.36,546.62
2018,4,28,12,30,362.0,409.0,4.4,14.3,741.0,767.02,596.59
2018,4,28,12,45,370.0,401.0,4.45,14.3,737.0,778.44,605.44
2018,4,28,13,0,378.0,393.0,4.5,14.3,733.0,788.11,613.4
2018,4,28,13,15,282.0,412.0,4.55,14.25,663.0,719.49,561.38
2018,4,28,13,30,186.0,431.0,4.6,14.2,593.0,632.22,495.16
2018,4,28,13,45,186.5,417.5,4.65,14.15,576.0,622.42,489.27
2018,4,28,14,0,187.0,404.0,4.7,14.1,559.0,611.45,482.16
2018,4,28,14,15,212.0,384.0,4.75,14.05,553.5,616.85,488.3
2018,4,28,14,30,237.0,364.0,4.8,14.0,548.0,620.52,493.14
2018,4,28,14,45,396.0,292.5,4.85,13.9,582.0,730.12,581.75
2018,4,28,15,0,555.0,221.0,4.9,13.8,616.0,799.09,639.21
2018,4,28,15,15,653.5,176.0,4.9,13.8,613.0,837.49,670.13
2018,4,28,15,30,752.0,131.0,4.9,13.8,610.0,859.43,687.89
2018,4,28,15,45,747.0,120.5,5.0,13.55,566.0,820.53,661.99
2018,4,28,16,0,742.0,110.0,5.1,13.3,522.0,779.0,634.04
2018,4,28,16,15,738.0,100.5,5.15,13.15,478.0,737.07,604.8
2018,4,28,16,30,734.0,91.0,5.2,13.0,434.0,692.84,573.23
2018,4,28,16,45,708.5,85.5,5.2,12.85,384.5,635.9,530.75
2018,4,28,17,0,683.0,80.0,5.2,12.7,335.0,579.07,485.98
2018,4,28,17,15,632.5,74.5,5.15,12.5,282.0,506.96,426.78
2018,4,28,17,30,582.0,69.0,5.1,12.3,229.0,438.14,368.34
2018,4,28,17,45,503.5,61.0,5.05,12.1,178.5,355.58,296.56
2018,4,28,18,0,425.0,53.0,5.0,11.9,128.0,280.28,229.08
2018,4,28,18,15,317.0,42.0,4.9,11.75,87.5,197.74,154.61
2018,4,28,18,30,209.0,31.0,4.8,11.6,47.0,126.3,76.92
2018,4,28,18,45,110.0,16.5,4.65,11.45,24.5,47.13,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.2,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,29,5,15,2.0,1.5,4.4,10.8,1.5,0.0,0.0
2018,4,29,5,30,4.0,3.0,4.6,11.0,3.0,2.73,0.0
2018,4,29,5,45,2.0,5.5,4.75,11.2,5.5,4.92,0.0
2018,4,29,6,0,0.0,8.0,4.9,11.4,8.0,7.02,0.49
2018,4,29,6,15,0.0,11.5,5.0,11.45,11.5,10.09,3.39
2018,4,29,6,30,0.0,15.0,5.1,11.5,15.0,13.18,6.26
2018,4,29,6,45,0.0,28.0,5.15,11.6,28.0,24.65,16.69
2018,4,29,7,0,0.0,41.0,5.2,11.7,41.0,36.15,27.06
2018,4,29,7,15,0.0,67.5,5.25,11.8,67.5,59.66,48.11
2018,4,29,7,30,0.0,94.0,5.3,11.9,94.0,81.91,67.77
2018,4,29,7,45,0.0,114.0,5.3,12.0,114.0,98.55,78.51
2018,4,29,8,0,0.0,134.0,5.3,12.1,134.0,115.41,92.38
2018,4,29,8,15,1.0,147.0,5.35,12.2,147.5,127.03,101.7
2018,4,29,8,30,2.0,160.0,5.4,12.3,161.0,138.84,111.13
2018,4,29,8,45,2.5,165.5,5.4,12.45,167.0,144.51,115.43
2018,4,29,9,0,3.0,171.0,5.4,12.6,173.0,150.18,119.74
2018,4,29,9,15,2.5,154.5,5.4,12.75,156.0,136.73,108.35
2018,4,29,9,30,2.0,138.0,5.4,12.9,139.0,122.76,96.59
2018,4,29,9,45,5.5,171.5,5.45,13.05,175.5,154.07,122.06
2018,4,29,10,0,9.0,205.0,5.5,13.2,212.0,185.96,147.78
2018,4,29,10,15,29.5,284.0,5.5,13.3,309.0,269.89,215.33
2018,4,29,10,30,50.0,363.0,5.5,13.4,406.0,357.12,284.27
2018,4,29,10,45,114.0,392.0,5.55,13.45,492.5,439.88,350.06
2018,4,29,11,0,178.0,421.0,5.6,13.5,579.0,525.74,417.46
2018,4,29,11,15,224.5,429.0,5.6,13.55,631.5,583.6,462.45
2018,4,29,11,30,271.0,437.0,5.6,13.6,684.0,651.76,514.74
2018,4,29,11,45,299.5,431.0,5.65,13.65,705.5,686.97,541.88
2018,4,29,12,0,328.0,425.0,5.7,13.7,727.0,722.46,569.27
2018,4,29,12,15,487.0,347.5,5.7,13.7,795.0,821.58,647.66
2018,4,29,12,30,646.0,270.0,5.7,13.7,863.0,917.15,722.12
2018,4,29,12,45,779.0,196.0,5.7,13.75,903.5,982.02,769.91
2018,4,29,13,0,912.0,122.0,5.7,13.8,944.0,1041.94,812.55
2018,4,29,13,15,909.0,120.5,5.7,13.8,926.5,1048.15,817.14
2018,4,29,13,30,906.0,119.0,5.7,13.8,909.0,1050.52,819.48
2018,4,29,13,45,901.0,117.0,5.7,13.8,884.0,1046.49,817.47
2018,4,29,14,0,896.0,115.0,5.7,13.8,859.0,1038.65,812.92
2018,4,29,14,15,889.0,113.0,5.75,13.75,827.5,1025.05,804.93
2018,4,29,14,30,882.0,111.0,5.8,13.7,796.0,1007.82,794.46
2018,4,29,14,45,872.0,108.5,5.85,13.65,758.5,983.62,779.01
2018,4,29,15,0,862.0,106.0,5.9,13.6,721.0,956.17,761.2
2018,4,29,15,15,848.0,103.5,5.9,13.6,677.5,931.18,744.75
2018,4,29,15,30,834.0,101.0,5.9,13.6,634.0,893.88,719.12
2018,4,29,15,45,817.0,97.5,6.1,13.4,587.0,850.3,690.12
2018,4,29,16,0,800.0,94.0,6.3,13.2,540.0,804.73,659.02
2018,4,29,16,15,777.5,90.0,6.3,13.0,490.0,752.42,621.33
2018,4,29,16,30,755.0,86.0,6.3,12.8,440.0,699.14,582.21
2018,4,29,16,45,718.0,82.0,6.3,12.65,387.0,637.91,535.81
2018,4,29,17,0,681.0,78.0,6.3,12.5,334.0,574.77,485.47
2018,4,29,17,15,545.5,80.5,6.25,12.25,265.5,458.91,388.97
2018,4,29,17,30,410.0,83.0,6.2,12.0,197.0,349.94,296.02
2018,4,29,17,45,372.0,68.5,6.15,11.8,155.5,291.22,244.09
2018,4,29,18,0,334.0,54.0,6.1,11.6,114.0,235.97,193.6
2018,4,29,18,15,261.0,41.5,6.0,11.4,79.0,172.99,135.71
2018,4,29,18,30,188.0,29.0,5.9,11.2,44.0,116.58,73.73
2018,4,29,18,45,102.0,16.0,5.8,11.0,23.5,44.32,0.0
2018,4,29,19,0,16.0,3.0,5.7,10.8,3.0,0.0,0.0
2018,4,29,19,15,8.0,1.5,5.5,10.8,1.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,10.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.0,4.35,9.8,9.5,0.0,0.0
2018,4,30,5,30,79.0,16.0,4.5,10.0,19.0,14.55,0.0
2018,4,30,5,45,165.0,30.0,4.7,10.25,48.5,23.45,12.81
2018,4,30,6,0,251.0,44.0,4.9,10.5,78.0,33.91,24.17
2018,4,30,6,15,303.0,58.5,4.9,10.6,117.0,44.3,34.08
2018,4,30,6,30,355.0,73.0,4.9,10.7,156.0,54.28,43.42
2018,4,30,6,45,305.5,94.5,4.9,10.85,178.5,68.44,56.3
2018,4,30,7,0,256.0,116.0,4.9,11.0,201.0,86.08,72.08
2018,4,30,7,15,277.5,139.0,4.85,11.1,245.5,100.9,85.1
2018,4,30,7,30,299.0,162.0,4.8,11.2,290.0,115.07,97.36
2018,4,30,7,45,360.0,172.5,4.7,11.35,346.0,144.67,106.3
2018,4,30,8,0,421.0,183.0,4.6,11.5,402.0,181.11,128.76
2018,4,30,8,15,346.5,217.5,4.55,11.6,409.5,228.41,170.78
2018,4,30,8,30,272.0,252.0,4.5,11.7,417.0,261.51,202.18
2018,4,30,8,45,320.0,262.5,4.5,11.8,470.5,306.15,238.8
2018,4,30,9,0,368.0,273.0,4.5,11.9,524.0,356.3,280.29
2018,4,30,9,15,422.0,274.0,4.55,12.0,578.5,405.01,320.77
2018,4,30,9,30,476.0,275.0,4.6,12.1,633.0,461.84,367.53
2018,4,30,9,45,468.0,295.5,4.65,12.15,660.5,506.31,404.01
2018,4,30,10,0,460.0,316.0,4.7,12.2,688.0,549.46,438.6
2018,4,30,10,15,517.5,303.5,4.8,12.25,736.0,605.64,483.64
2018,4,30,10,30,575.0,291.0,4.9,12.3,784.0,665.66,531.13
2018,4,30,10,45,662.0,253.0,5.0,12.35,833.5,728.61,581.18
2018,4,30,11,0,749.0,215.0,5.1,12.4,883.0,795.78,633.94
2018,4,30,11,15,820.5,180.5,5.15,12.4,922.0,852.99,677.47
2018,4,30,11,30,892.0,146.0,5.2,12.4,961.0,907.19,716.72
2018,4,30,11,45,893.0,146.5,5.25,12.45,967.0,939.78,739.96
2018,4,30,12,0,894.0,147.0,5.3,12.5,973.0,969.31,761.11
2018,4,30,12,15,892.5,147.5,5.35,12.55,970.5,993.3,778.34
2018,4,30,12,30,891.0,148.0,5.4,12.6,968.0,1013.88,793.23
2018,4,30,12,45,853.5,165.5,5.5,12.6,944.0,1024.51,801.69
2018,4,30,13,0,816.0,183.0,5.6,12.6,920.0,1019.45,799.16
2018,4,30,13,15,845.5,165.0,5.7,12.6,916.0,1041.56,816.26
2018,4,30,13,30,875.0,147.0,5.8,12.6,912.0,1047.33,821.68
2018,4,30,13,45,868.5,145.5,5.95,12.6,886.5,1054.95,829.04
2018,4,30,14,0,862.0,144.0,6.1,12.6,861.0,1046.46,824.98
2018,4,30,14,15,852.5,142.0,6.2,12.6,829.0,1030.72,815.51
2018,4,30,14,30,843.0,140.0,6.3,12.6,797.0,1011.44,803.56
2018,4,30,14,45,830.0,138.0,6.45,12.55,758.5,985.34,787.07
2018,4,30,15,0,817.0,136.0,6.6,12.5,720.0,956.14,768.21
2018,4,30,15,15,801.0,132.5,6.6,12.5,676.5,919.6,742.83
2018,4,30,15,30,785.0,129.0,6.6,12.5,633.0,880.53,715.45
2018,4,30,15,45,762.5,125.5,6.75,12.3,584.5,838.77,686.92
2018,4,30,16,0,740.0,122.0,6.9,12.1,536.0,790.32,652.75
2018,4,30,16,15,709.5,117.5,6.95,11.95,484.5,733.08,610.62
2018,4,30,16,30,679.0,113.0,7.0,11.8,433.0,675.65,567.55
2018,4,30,16,45,640.0,107.0,7.05,11.7,380.5,610.54,516.22
2018,4,30,17,0,601.0,101.0,7.1,11.6,328.0,546.79,464.29
2018,4,30,17,15,549.0,93.0,7.1,11.4,276.0,474.46,403.81
2018,4,30,17,30,497.0,85.0,7.1,11.2,224.0,405.6,344.51
2018,4,30,17,45,422.5,74.5,7.1,11.0,175.5,324.55,273.26
2018,4,30,18,0,348.0,64.0,7.1,10.8,127.0,254.57,209.96
2018,4,30,18,15,247.0,49.5,6.95,10.6,87.0,177.12,139.97
2018,4,30,18,30,146.0,35.0,6.8,10.4,47.0,104.25,68.02
2018,4,30,18,45,77.0,19.5,6.65,10.25,25.5,40.2,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.1,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.05,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,9.9,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,9.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,9.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,9.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,8.85,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.05,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,1,5,15,26.5,9.0,3.4,9.3,10.0,8.19,0.0
2018,5,1,5,30,53.0,18.0,3.5,9.5,20.0,16.37,0.0
2018,5,1,5,45,144.0,36.0,3.6,9.7,53.5,28.7,17.5
2018,5,1,6,0,235.0,54.0,3.7,9.9,87.0,41.61,31.1
2018,5,1,6,15,225.0,68.0,3.7,10.0,110.0,52.91,41.93
2018,5,1,6,30,215.0,82.0,3.7,10.1,133.0,62.91,51.32
2018,5,1,6,45,122.0,98.5,3.7,10.2,129.0,77.37,64.48
2018,5,1,7,0,29.0,115.0,3.7,10.3,125.0,92.51,78.0
2018,5,1,7,15,85.0,142.0,3.7,10.5,177.5,112.03,95.13
2018,5,1,7,30,141.0,169.0,3.7,10.7,230.0,124.87,106.09
2018,5,1,7,45,237.5,184.0,3.7,10.9,302.0,145.38,110.6
2018,5,1,8,0,334.0,199.0,3.7,11.1,374.0,187.58,137.93
2018,5,1,8,15,468.5,185.0,3.75,11.35,456.0,223.11,161.1
2018,5,1,8,30,603.0,171.0,3.8,11.6,538.0,279.81,205.14
2018,5,1,8,45,691.5,154.0,3.9,11.8,605.0,334.24,251.4
2018,5,1,9,0,780.0,137.0,4.0,12.0,672.0,402.27,309.47
2018,5,1,9,15,809.0,133.5,4.0,12.2,717.0,460.29,360.11
2018,5,1,9,30,838.0,130.0,4.0,12.4,762.0,520.29,411.13
2018,5,1,9,45,861.0,125.0,4.05,12.65,800.0,578.08,459.18
2018,5,1,10,0,884.0,120.0,4.1,12.9,838.0,634.94,505.25
2018,5,1,10,15,891.0,122.0,4.1,13.0,866.5,687.64,546.97
2018,5,1,10,30,898.0,124.0,4.1,13.1,895.0,738.78,586.45
2018,5,1,10,45,902.5,125.5,4.1,13.25,916.5,785.86,621.31
2018,5,1,11,0,907.0,127.0,4.1,13.4,938.0,830.72,652.75
2018,5,1,11,15,909.5,128.5,4.1,13.5,951.5,871.54,681.13
2018,5,1,11,30,912.0,130.0,4.1,13.6,965.0,909.64,707.38
2018,5,1,11,45,912.0,131.0,4.15,13.65,970.5,942.18,729.99
2018,5,1,12,0,912.0,132.0,4.2,13.7,976.0,971.55,750.37
2018,5,1,12,15,914.5,130.0,4.3,13.75,974.5,997.11,768.56
2018,5,1,12,30,917.0,128.0,4.4,13.8,973.0,1019.29,784.71
2018,5,1,12,45,918.5,125.0,4.45,13.85,964.0,1035.98,796.7
2018,5,1,13,0,920.0,122.0,4.5,13.9,955.0,1048.96,806.29
2018,5,1,13,15,916.0,121.5,4.7,13.85,937.5,1055.19,813.18
2018,5,1,13,30,912.0,121.0,4.9,13.8,920.0,1057.57,817.54
2018,5,1,13,45,906.0,120.0,5.05,13.75,895.0,1053.57,817.1
2018,5,1,14,0,900.0,119.0,5.2,13.7,870.0,1045.77,814.1
2018,5,1,14,15,795.0,160.0,5.3,13.55,805.0,991.78,778.21
2018,5,1,14,30,690.0,201.0,5.4,13.4,740.0,932.57,738.2
2018,5,1,14,45,623.5,215.0,5.55,13.3,684.0,873.42,697.58
2018,5,1,15,0,557.0,229.0,5.7,13.2,628.0,807.96,649.99
2018,5,1,15,15,614.5,192.0,5.7,13.2,608.0,816.25,659.64
2018,5,1,15,30,672.0,155.0,5.7,13.2,588.0,812.36,658.36
2018,5,1,15,45,567.5,173.0,5.85,12.85,519.5,719.89,590.12
2018,5,1,16,0,463.0,191.0,6.0,12.5,451.0,626.42,517.85
2018,5,1,16,15,456.0,173.0,6.05,12.25,409.5,583.68,486.26
2018,5,1,16,30,449.0,155.0,6.1,12.0,368.0,539.73,452.83
2018,5,1,16,45,498.0,129.0,6.1,11.75,339.5,525.98,444.03
2018,5,1,17,0,547.0,103.0,6.1,11.5,311.0,512.02,434.03
2018,5,1,17,15,495.5,91.0,6.05,11.3,258.0,438.42,372.57
2018,5,1,17,30,444.0,79.0,6.0,11.1,205.0,363.8,308.82
2018,5,1,17,45,395.5,68.0,5.95,10.85,163.0,302.07,254.15
2018,5,1,18,0,347.0,57.0,5.9,10.6,121.0,245.04,202.04
2018,5,1,18,15,254.5,44.0,5.8,10.45,83.0,172.73,136.53
2018,5,1,18,30,162.0,31.0,5.7,10.3,45.0,110.98,74.5
2018,5,1,18,45,86.5,17.5,5.65,10.15,24.5,41.14,0.0
2018,5,1,19,0,11.0,4.0,5.6,10.0,4.0,0.0,0.0
2018,5,1,19,15,5.5,2.0,5.5,10.0,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,9.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.0,2.55,9.7,3.0,2.73,0.0
2018,5,2,5,30,0.0,6.0,2.7,9.8,6.0,5.26,0.0
2018,5,2,5,45,0.0,15.0,2.85,9.9,15.0,13.19,5.18
2018,5,2,6,0,0.0,24.0,3.0,10.0,24.0,21.13,13.08
2018,5,2,6,15,0.0,40.5,3.0,10.15,40.5,35.73,26.56
2018,5,2,6,30,0.0,57.0,3.0,10.3,57.0,49.9,39.6
2018,5,2,6,45,19.0,92.0,3.0,10.4,98.5,75.53,62.79
2018,5,2,7,0,38.0,127.0,3.0,10.5,140.0,100.43,84.98
2018,5,2,7,15,108.5,151.5,2.95,10.7,197.0,113.14,95.97
2018,5,2,7,30,179.0,176.0,2.9,10.9,254.0,129.37,109.89
2018,5,2,7,45,340.5,170.0,2.85,11.1,341.0,142.96,104.95
2018,5,2,8,0,502.0,164.0,2.8,11.3,428.0,178.65,122.78
2018,5,2,8,15,450.0,193.0,2.75,11.5,446.5,225.97,163.84
2018,5,2,8,30,398.0,222.0,2.7,11.7,465.0,267.34,201.61
2018,5,2,8,45,276.0,264.0,2.65,11.95,438.5,294.12,228.9
2018,5,2,9,0,154.0,306.0,2.6,12.2,412.0,306.27,242.1
2018,5,2,9,15,164.0,329.0,2.6,12.4,448.0,342.42,270.94
2018,5,2,9,30,174.0,352.0,2.6,12.6,484.0,379.96,300.41
2018,5,2,9,45,183.0,371.5,2.55,12.85,515.5,415.51,327.78
2018,5,2,10,0,192.0,391.0,2.5,13.1,547.0,452.07,355.5
2018,5,2,10,15,188.0,405.5,2.55,13.25,562.5,477.02,374.27
2018,5,2,10,30,184.0,420.0,2.6,13.4,578.0,501.4,392.39
2018,5,2,10,45,193.0,429.5,2.6,13.5,599.0,530.43,414.02
2018,5,2,11,0,202.0,439.0,2.6,13.6,620.0,559.85,435.7
2018,5,2,11,15,181.5,443.0,2.65,13.7,607.5,560.36,435.45
2018,5,2,11,30,161.0,447.0,2.7,13.8,595.0,558.71,433.71
2018,5,2,11,45,173.5,452.5,2.8,13.9,613.0,585.78,454.14
2018,5,2,12,0,186.0,458.0,2.9,14.0,631.0,612.98,474.44
2018,5,2,12,15,166.0,458.5,2.95,14.05,612.5,604.63,467.79
2018,5,2,12,30,146.0,459.0,3.0,14.1,594.0,594.48,460.03
2018,5,2,12,45,140.5,453.5,3.05,14.1,582.0,590.93,457.75
2018,5,2,13,0,135.0,448.0,3.1,14.1,570.0,586.26,454.64
2018,5,2,13,15,101.0,426.5,3.15,14.05,517.0,519.63,405.05
2018,5,2,13,30,67.0,405.0,3.2,14.0,464.0,466.44,364.88
2018,5,2,13,45,70.5,395.5,3.25,13.95,456.0,462.92,363.23
2018,5,2,14,0,74.0,386.0,3.3,13.9,448.0,458.97,361.07
2018,5,2,14,15,67.0,366.5,3.3,13.8,421.0,433.26,341.99
2018,5,2,14,30,60.0,347.0,3.3,13.7,394.0,407.15,322.58
2018,5,2,14,45,57.5,327.5,3.3,13.6,371.0,385.17,306.4
2018,5,2,15,0,55.0,308.0,3.3,13.5,348.0,362.87,289.86
2018,5,2,15,15,54.5,289.0,3.3,13.5,326.5,342.76,274.9
2018,5,2,15,30,54.0,270.0,3.3,13.5,305.0,322.38,259.6
2018,5,2,15,45,189.5,231.5,3.3,13.25,340.5,414.23,338.13
2018,5,2,16,0,325.0,193.0,3.3,13.0,376.0,495.28,406.34
2018,5,2,16,15,525.5,142.0,3.3,12.8,406.5,603.65,495.76
2018,5,2,16,30,726.0,91.0,3.3,12.6,437.0,684.44,560.39
2018,5,2,16,45,716.5,83.0,3.3,12.4,391.5,636.48,525.11
2018,5,2,17,0,707.0,75.0,3.3,12.2,346.0,587.19,487.69
2018,5,2,17,15,660.5,70.0,3.2,12.0,293.0,517.34,431.47
2018,5,2,17,30,614.0,65.0,3.1,11.8,240.0,450.39,375.69
2018,5,2,17,45,545.0,58.0,3.05,11.55,190.0,372.65,309.21
2018,5,2,18,0,476.0,51.0,3.0,11.3,140.0,301.16,245.8
2018,5,2,18,15,370.5,41.5,2.85,11.15,97.5,218.79,172.18
2018,5,2,18,30,265.0,32.0,2.7,11.0,55.0,147.94,101.53
2018,5,2,18,45,147.5,18.5,2.6,10.8,30.0,59.83,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.6,5.0,4.55,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,3,5,15,3.5,2.0,3.2,9.9,2.0,1.82,0.0
2018,5,3,5,30,7.0,4.0,3.2,9.9,4.0,3.69,0.0
2018,5,3,5,45,9.0,6.0,3.2,9.95,7.0,5.5,0.0
2018,5,3,6,0,11.0,8.0,3.2,10.0,10.0,7.28,0.81
2018,5,3,6,15,61.0,14.5,3.15,10.05,29.0,10.67,3.99
2018,5,3,6,30,111.0,21.0,3.1,10.1,48.0,15.29,8.28
2018,5,3,6,45,55.5,22.5,3.05,10.1,36.0,18.08,10.85
2018,5,3,7,0,0.0,24.0,3.0,10.1,24.0,21.12,13.62
2018,5,3,7,15,0.0,28.0,3.0,10.2,28.0,24.66,16.78
2018,5,3,7,30,0.0,32.0,3.0,10.3,32.0,28.21,19.91
2018,5,3,7,45,0.0,37.5,3.0,10.35,37.5,33.09,22.95
2018,5,3,8,0,0.0,43.0,3.0,10.4,43.0,37.97,27.04
2018,5,3,8,15,0.0,61.5,3.05,10.5,61.5,54.4,40.94
2018,5,3,8,30,0.0,80.0,3.1,10.6,80.0,70.87,54.72
2018,5,3,8,45,0.0,90.5,3.1,10.7,90.5,80.26,62.41
2018,5,3,9,0,0.0,101.0,3.1,10.8,101.0,89.49,69.93
2018,5,3,9,15,0.5,119.5,3.15,10.95,120.0,105.82,83.3
2018,5,3,9,30,1.0,138.0,3.2,11.1,139.0,122.29,96.67
2018,5,3,9,45,8.0,193.5,3.25,11.2,200.0,174.41,139.18
2018,5,3,10,0,15.0,249.0,3.3,11.3,261.0,227.52,181.84
2018,5,3,10,15,27.0,302.5,3.3,11.45,325.5,283.97,226.58
2018,5,3,10,30,39.0,356.0,3.3,11.6,390.0,342.9,272.6
2018,5,3,10,45,47.0,378.5,3.3,11.7,420.0,373.76,296.3
2018,5,3,11,0,55.0,401.0,3.3,11.8,450.0,405.76,320.79
2018,5,3,11,15,65.5,415.5,3.35,11.95,475.0,433.5,342.0
2018,5,3,11,30,76.0,430.0,3.4,12.1,500.0,462.15,363.82
2018,5,3,11,45,169.0,435.5,3.4,12.25,592.5,565.35,444.06
2018,5,3,12,0,262.0,441.0,3.4,12.4,685.0,675.63,527.22
2018,5,3,12,15,510.5,325.0,3.45,12.5,798.5,820.23,639.07
