Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,30,759.0,209.0,3.5,12.6,912.0,964.01,744.76
2018,5,3,12,45,791.5,191.0,3.55,12.75,917.0,987.43,759.96
2018,5,3,13,0,824.0,173.0,3.6,12.9,922.0,1015.74,779.62
2018,5,3,13,15,855.0,153.5,3.65,13.0,917.5,1037.4,794.86
2018,5,3,13,30,886.0,134.0,3.7,13.1,913.0,1043.51,799.62
2018,5,3,13,45,887.0,128.5,3.7,13.2,890.0,1042.02,799.08
2018,5,3,14,0,888.0,123.0,3.7,13.3,867.0,1036.65,796.08
2018,5,3,14,15,780.0,164.5,3.7,13.35,800.0,980.17,758.0
2018,5,3,14,30,672.0,206.0,3.7,13.4,733.0,918.72,716.36
2018,5,3,14,45,689.0,188.5,3.65,13.45,706.5,907.89,710.05
2018,5,3,15,0,706.0,171.0,3.6,13.5,680.0,893.07,700.62
2018,5,3,15,15,693.0,161.0,3.6,13.5,636.0,854.63,674.72
2018,5,3,15,30,680.0,151.0,3.6,13.5,592.0,813.86,647.08
2018,5,3,15,45,704.0,130.5,3.6,13.4,557.0,791.39,632.91
2018,5,3,16,0,728.0,110.0,3.6,13.3,522.0,764.1,614.97
2018,5,3,16,15,655.0,117.5,3.65,13.15,462.5,687.44,559.84
2018,5,3,16,30,582.0,125.0,3.7,13.0,403.0,613.25,504.5
2018,5,3,16,45,407.0,124.0,3.7,12.85,307.5,453.48,377.68
2018,5,3,17,0,232.0,123.0,3.7,12.7,212.0,301.79,252.8
2018,5,3,17,15,379.5,97.0,3.85,12.45,217.5,366.48,308.51
2018,5,3,17,30,527.0,71.0,4.0,12.2,223.0,406.99,341.49
2018,5,3,17,45,463.0,62.0,4.15,11.95,175.5,334.12,278.47
2018,5,3,18,0,399.0,53.0,4.3,11.7,128.0,267.19,218.93
2018,5,3,18,15,286.0,41.5,4.3,11.4,87.0,181.49,143.16
2018,5,3,18,30,173.0,30.0,4.3,11.1,46.0,112.97,78.36
2018,5,3,18,45,95.0,17.0,4.35,10.85,25.0,43.16,0.0
2018,5,3,19,0,17.0,4.0,4.4,10.6,4.0,3.64,0.0
2018,5,3,19,15,8.5,2.0,4.35,10.45,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,9.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,4,5,15,14.0,8.5,2.35,9.15,9.0,7.73,0.0
2018,5,4,5,30,28.0,17.0,2.7,9.4,18.0,14.5,0.0
2018,5,4,5,45,14.0,31.0,3.05,9.65,31.5,26.54,16.67
2018,5,4,6,0,0.0,45.0,3.4,9.9,45.0,38.65,28.69
2018,5,4,6,15,2.0,58.0,3.45,10.15,58.5,49.79,39.22
2018,5,4,6,30,4.0,71.0,3.5,10.4,72.0,60.89,49.49
2018,5,4,6,45,32.0,73.0,3.55,10.7,84.0,62.13,50.67
2018,5,4,7,0,60.0,75.0,3.6,11.0,96.0,61.18,49.71
2018,5,4,7,15,108.5,112.5,3.2,11.25,157.5,88.19,73.66
2018,5,4,7,30,157.0,150.0,2.8,11.5,219.0,113.49,95.66
2018,5,4,7,45,132.0,184.5,2.35,11.8,247.5,146.98,114.49
2018,5,4,8,0,107.0,219.0,1.9,12.1,276.0,179.79,140.41
2018,5,4,8,15,88.5,237.0,1.6,12.45,287.0,205.93,161.72
2018,5,4,8,30,70.0,255.0,1.3,12.8,298.0,223.99,176.47
2018,5,4,8,45,87.5,283.0,1.0,13.15,341.0,258.46,202.75
2018,5,4,9,0,105.0,311.0,0.7,13.5,384.0,295.55,230.45
2018,5,4,9,15,153.5,329.0,0.8,13.85,442.5,337.97,262.65
2018,5,4,9,30,202.0,347.0,0.9,14.2,501.0,389.66,301.92
2018,5,4,9,45,260.5,358.5,1.0,14.5,566.0,445.67,344.28
2018,5,4,10,0,319.0,370.0,1.1,14.8,631.0,509.82,392.21
2018,5,4,10,15,332.0,380.0,1.4,15.05,660.0,548.93,422.22
2018,5,4,10,30,345.0,390.0,1.7,15.3,689.0,588.7,452.56
2018,5,4,10,45,385.5,384.5,1.95,15.5,725.5,635.65,488.21
2018,5,4,11,0,426.0,379.0,2.2,15.7,762.0,688.6,527.75
2018,5,4,11,15,425.0,385.5,2.3,15.8,772.5,717.37,548.29
2018,5,4,11,30,424.0,392.0,2.4,15.9,783.0,744.75,567.86
2018,5,4,11,45,500.5,362.0,2.5,16.05,826.0,806.11,613.07
2018,5,4,12,0,577.0,332.0,2.6,16.2,869.0,868.85,658.48
2018,5,4,12,15,715.5,248.5,2.6,16.3,913.0,940.75,711.15
2018,5,4,12,30,854.0,165.0,2.6,16.4,957.0,1004.42,753.1
2018,5,4,12,45,841.5,170.0,2.6,16.45,943.5,1015.17,759.71
2018,5,4,13,0,829.0,175.0,2.6,16.5,930.0,1022.13,764.46
2018,5,4,13,15,858.5,154.0,2.75,16.55,923.0,1040.81,778.68
2018,5,4,13,30,888.0,133.0,2.9,16.6,916.0,1043.89,782.53
2018,5,4,13,45,896.5,124.0,3.0,16.6,895.5,1046.3,785.87
2018,5,4,14,0,905.0,115.0,3.1,16.6,875.0,1044.62,786.61
2018,5,4,14,15,897.0,114.0,3.3,16.5,843.5,1030.97,780.6
2018,5,4,14,30,889.0,113.0,3.5,16.4,812.0,1013.73,772.18
2018,5,4,14,45,869.0,114.0,3.7,16.3,770.5,983.56,754.75
2018,5,4,15,0,849.0,115.0,3.9,16.2,729.0,960.47,742.09
2018,5,4,15,15,833.5,112.0,3.9,16.2,685.0,924.26,718.53
2018,5,4,15,30,818.0,109.0,3.9,16.2,641.0,885.49,693.06
2018,5,4,15,45,808.0,103.5,4.2,15.75,596.5,846.34,669.65
2018,5,4,16,0,798.0,98.0,4.5,15.3,552.0,804.77,644.39
2018,5,4,16,15,774.5,92.5,4.55,15.0,500.0,750.16,606.84
2018,5,4,16,30,751.0,87.0,4.6,14.7,448.0,694.68,567.83
2018,5,4,16,45,715.5,81.5,4.7,14.35,393.5,630.04,520.93
2018,5,4,17,0,680.0,76.0,4.8,14.0,339.0,569.27,474.42
2018,5,4,17,15,643.5,72.0,4.75,13.65,291.5,508.31,425.09
2018,5,4,17,30,607.0,68.0,4.7,13.3,244.0,449.21,375.46
2018,5,4,17,45,537.0,60.0,4.7,12.9,193.0,370.2,307.79
2018,5,4,18,0,467.0,52.0,4.7,12.5,142.0,297.63,243.46
2018,5,4,18,15,364.0,43.0,4.6,12.25,100.0,217.36,171.59
2018,5,4,18,30,261.0,34.0,4.5,12.0,58.0,148.89,105.27
2018,5,4,18,45,145.0,20.0,4.35,11.75,32.0,73.27,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.5,6.0,12.28,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.4,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,5,15,3.5,3.5,3.7,10.1,3.5,3.18,0.0
2018,5,5,5,30,7.0,7.0,3.7,10.2,7.0,6.27,0.0
2018,5,5,5,45,3.5,12.0,3.7,10.35,12.0,10.75,3.45
2018,5,5,6,0,0.0,17.0,3.7,10.5,17.0,14.94,7.64
2018,5,5,6,15,0.0,23.5,3.6,10.55,23.5,20.67,13.02
2018,5,5,6,30,0.0,30.0,3.5,10.6,30.0,26.41,18.35
2018,5,5,6,45,0.0,40.5,3.45,10.65,40.5,35.7,26.82
2018,5,5,7,0,0.0,51.0,3.4,10.7,51.0,45.01,35.2
2018,5,5,7,15,1.0,89.0,3.4,10.8,89.5,77.58,64.31
2018,5,5,7,30,2.0,127.0,3.4,10.9,128.0,107.59,90.69
2018,5,5,7,45,5.0,148.0,3.45,11.0,150.5,125.42,101.11
2018,5,5,8,0,8.0,169.0,3.5,11.1,173.0,143.95,116.0
2018,5,5,8,15,23.0,206.0,3.45,11.3,220.0,177.63,142.74
2018,5,5,8,30,38.0,243.0,3.4,11.5,267.0,207.43,166.15
2018,5,5,8,45,52.0,273.0,3.35,11.7,308.0,240.11,191.97
2018,5,5,9,0,66.0,303.0,3.3,11.9,349.0,275.09,219.55
2018,5,5,9,15,78.5,328.0,3.05,12.15,385.5,307.81,245.0
2018,5,5,9,30,91.0,353.0,2.8,12.4,422.0,342.36,271.61
2018,5,5,9,45,97.0,371.5,2.6,12.7,448.5,369.89,292.39
2018,5,5,10,0,103.0,390.0,2.4,13.0,475.0,398.19,313.44
2018,5,5,10,15,85.5,392.5,2.4,13.1,464.5,398.5,313.16
2018,5,5,10,30,68.0,395.0,2.4,13.2,454.0,396.66,311.21
2018,5,5,10,45,64.5,399.5,2.4,13.3,456.5,404.98,317.24
2018,5,5,11,0,61.0,404.0,2.4,13.4,459.0,412.78,322.79
2018,5,5,11,15,82.0,425.5,2.65,13.35,500.5,455.79,356.23
2018,5,5,11,30,103.0,447.0,2.9,13.3,542.0,500.67,390.77
2018,5,5,11,45,79.5,433.0,3.15,13.25,506.5,473.91,370.44
2018,5,5,12,0,56.0,419.0,3.4,13.2,471.0,444.9,348.43
2018,5,5,12,15,56.5,407.5,3.7,13.0,460.0,438.93,344.87
2018,5,5,12,30,57.0,396.0,4.0,12.8,449.0,432.35,340.72
2018,5,5,12,45,41.5,353.5,4.35,12.65,392.0,378.64,299.82
2018,5,5,13,0,26.0,311.0,4.7,12.5,335.0,323.56,257.16
2018,5,5,13,15,21.5,295.5,4.8,12.4,315.0,305.44,243.21
2018,5,5,13,30,17.0,280.0,4.9,12.3,295.0,274.12,218.6
2018,5,5,13,45,18.0,281.5,5.05,12.15,297.0,277.29,221.67
2018,5,5,14,0,19.0,283.0,5.2,12.0,299.0,280.48,224.73
2018,5,5,14,15,24.0,290.0,5.3,11.95,309.5,308.19,247.49
2018,5,5,14,30,29.0,297.0,5.4,11.9,320.0,321.89,259.09
2018,5,5,14,45,46.0,297.5,5.5,11.85,332.0,340.45,275.22
2018,5,5,15,0,63.0,298.0,5.6,11.8,344.0,358.54,291.01
2018,5,5,15,15,179.0,288.0,5.6,11.8,407.0,473.02,386.92
2018,5,5,15,30,295.0,278.0,5.6,11.8,470.0,580.75,475.45
2018,5,5,15,45,353.5,241.0,5.5,11.95,454.5,583.01,479.55
2018,5,5,16,0,412.0,204.0,5.4,12.1,439.0,595.63,491.71
2018,5,5,16,15,428.0,181.5,5.35,12.1,406.0,568.54,471.94
2018,5,5,16,30,444.0,159.0,5.3,12.1,373.0,538.46,449.55
2018,5,5,16,45,447.5,138.5,5.2,12.05,333.5,498.6,418.48
2018,5,5,17,0,451.0,118.0,5.1,12.0,294.0,456.86,385.11
2018,5,5,17,15,511.0,94.5,5.2,11.8,266.0,450.58,380.73
2018,5,5,17,30,571.0,71.0,5.3,11.6,238.0,431.67,364.42
2018,5,5,17,45,510.0,65.0,5.35,11.4,192.0,361.45,302.97
2018,5,5,18,0,449.0,59.0,5.4,11.2,146.0,296.29,244.13
2018,5,5,18,15,344.5,48.0,5.3,11.0,103.0,213.12,169.53
2018,5,5,18,30,240.0,37.0,5.2,10.8,60.0,145.01,104.37
2018,5,5,18,45,134.5,22.5,5.1,10.6,34.0,73.57,0.0
2018,5,5,19,0,29.0,8.0,5.0,10.4,8.0,14.1,0.0
2018,5,5,19,15,14.5,4.0,4.95,10.35,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,9.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,9.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,6,5,15,34.5,10.0,3.8,9.7,12.0,9.1,0.0
2018,5,6,5,30,69.0,20.0,4.0,9.9,24.0,16.35,0.0
2018,5,6,5,45,112.0,32.5,4.2,10.05,46.5,26.26,16.74
2018,5,6,6,0,155.0,45.0,4.4,10.2,69.0,35.95,26.34
2018,5,6,6,15,186.0,65.0,4.35,10.35,104.5,50.75,40.1
2018,5,6,6,30,217.0,85.0,4.3,10.5,140.0,65.03,53.23
2018,5,6,6,45,132.0,104.0,4.3,10.6,140.0,81.39,68.0
2018,5,6,7,0,47.0,123.0,4.3,10.7,140.0,98.38,83.09
2018,5,6,7,15,31.0,140.0,4.25,10.9,152.0,110.91,93.93
2018,5,6,7,30,15.0,157.0,4.2,11.1,164.0,129.4,109.86
2018,5,6,7,45,35.0,187.0,4.2,11.3,205.5,148.88,119.64
2018,5,6,8,0,55.0,217.0,4.2,11.5,247.0,178.11,142.12
2018,5,6,8,15,146.5,238.0,4.25,11.7,327.0,212.57,166.07
2018,5,6,8,30,238.0,259.0,4.3,11.9,407.0,259.23,201.28
2018,5,6,8,45,466.0,213.5,4.4,12.1,529.5,312.51,240.03
2018,5,6,9,0,694.0,168.0,4.5,12.3,652.0,393.82,304.71
2018,5,6,9,15,760.5,151.0,4.6,12.5,709.5,456.22,358.09
2018,5,6,9,30,827.0,134.0,4.7,12.7,767.0,520.19,412.28
2018,5,6,9,45,856.0,128.5,4.8,12.85,809.0,579.17,461.78
2018,5,6,10,0,885.0,123.0,4.9,13.0,851.0,639.33,511.08
2018,5,6,10,15,832.0,158.0,5.05,13.15,860.5,683.23,545.93
2018,5,6,10,30,779.0,193.0,5.2,13.3,870.0,719.95,574.31
2018,5,6,10,45,750.5,217.5,5.3,13.4,882.0,761.57,605.84
2018,5,6,11,0,722.0,242.0,5.4,13.5,894.0,797.82,632.74
2018,5,6,11,15,602.5,304.5,5.45,13.55,854.0,788.67,623.54
2018,5,6,11,30,483.0,367.0,5.5,13.6,814.0,771.9,608.34
2018,5,6,11,45,491.0,368.0,5.55,13.7,824.5,802.25,631.17
2018,5,6,12,0,499.0,369.0,5.6,13.8,835.0,831.16,652.6
2018,5,6,12,15,608.5,313.0,5.55,13.8,880.0,899.05,705.26
2018,5,6,12,30,718.0,257.0,5.5,13.8,925.0,970.27,759.36
2018,5,6,12,45,677.0,273.0,5.45,13.75,897.5,962.64,752.7
2018,5,6,13,0,636.0,289.0,5.4,13.7,870.0,950.71,743.39
2018,5,6,13,15,475.0,343.0,5.3,13.65,772.5,851.74,667.69
2018,5,6,13,30,314.0,397.0,5.2,13.6,675.0,737.47,579.85
2018,5,6,13,45,326.0,377.5,5.1,13.5,659.0,733.18,578.34
2018,5,6,14,0,338.0,358.0,5.0,13.4,643.0,726.87,574.87
2018,5,6,14,15,401.0,329.0,4.95,13.3,655.0,774.82,613.03
2018,5,6,14,30,464.0,300.0,4.9,13.2,667.0,804.7,637.76
2018,5,6,14,45,303.0,312.5,4.8,13.1,547.5,640.27,511.86
2018,5,6,15,0,142.0,325.0,4.7,13.0,428.0,480.03,385.62
2018,5,6,15,15,102.5,289.0,4.7,13.0,361.0,386.14,312.5
2018,5,6,15,30,63.0,253.0,4.7,13.0,294.0,310.36,251.86
2018,5,6,15,45,60.5,224.5,4.65,12.8,261.5,277.09,226.02
2018,5,6,16,0,58.0,196.0,4.6,12.6,229.0,243.65,199.62
2018,5,6,16,15,151.0,190.5,4.6,12.45,266.0,325.79,270.39
2018,5,6,16,30,244.0,185.0,4.6,12.3,303.0,400.23,333.52
2018,5,6,16,45,299.5,160.0,4.55,12.15,288.5,402.13,336.9
2018,5,6,17,0,355.0,135.0,4.5,12.0,274.0,411.14,345.5
2018,5,6,17,15,328.5,118.0,4.5,11.9,232.0,357.89,301.36
2018,5,6,17,30,302.0,101.0,4.5,11.8,190.0,306.39,257.7
2018,5,6,17,45,269.0,84.0,4.45,11.65,151.5,243.18,203.1
2018,5,6,18,0,236.0,67.0,4.4,11.5,113.0,203.78,167.17
2018,5,6,18,15,177.5,50.5,4.3,11.4,79.5,139.07,109.66
2018,5,6,18,30,119.0,34.0,4.2,11.3,46.0,90.23,64.1
2018,5,6,18,45,69.5,20.5,4.05,11.2,26.5,48.12,0.0
2018,5,6,19,0,20.0,7.0,3.9,11.1,7.0,11.07,0.0
2018,5,6,19,15,10.0,3.5,3.85,11.1,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,10.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,9.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,9.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.3,18.0,11.37,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.6,36.0,19.78,2.37
2018,5,7,5,45,299.0,36.5,4.55,10.95,75.5,29.97,19.96
2018,5,7,6,0,421.0,48.0,4.7,11.3,115.0,38.45,28.47
2018,5,7,6,15,499.5,55.5,4.65,11.5,163.5,43.0,32.99
2018,5,7,6,30,578.0,63.0,4.6,11.7,212.0,47.47,37.22
2018,5,7,6,45,629.0,69.5,4.55,11.95,264.5,50.88,40.32
2018,5,7,7,0,680.0,76.0,4.5,12.2,317.0,54.17,43.17
2018,5,7,7,15,716.5,80.0,4.45,12.4,370.0,55.38,44.1
2018,5,7,7,30,753.0,84.0,4.4,12.6,423.0,62.28,50.05
2018,5,7,7,45,772.5,89.5,4.4,12.85,472.5,114.79,65.36
2018,5,7,8,0,792.0,95.0,4.4,13.1,522.0,172.26,103.88
2018,5,7,8,15,811.0,98.5,4.35,13.35,571.0,230.29,151.71
2018,5,7,8,30,830.0,102.0,4.3,13.6,620.0,290.21,204.81
2018,5,7,8,45,852.0,102.5,4.25,13.85,667.5,350.27,258.87
2018,5,7,9,0,874.0,103.0,4.2,14.1,715.0,416.12,316.93
2018,5,7,9,15,879.0,108.0,4.15,14.3,753.0,474.77,368.31
2018,5,7,9,30,884.0,113.0,4.1,14.5,791.0,532.59,417.42
2018,5,7,9,45,899.5,111.5,4.05,14.75,828.0,589.62,464.34
2018,5,7,10,0,915.0,110.0,4.0,15.0,865.0,646.31,509.55
2018,5,7,10,15,920.5,111.5,4.0,15.15,892.5,698.54,550.38
2018,5,7,10,30,926.0,113.0,4.0,15.3,920.0,748.98,588.81
2018,5,7,10,45,934.0,112.0,4.0,15.45,942.0,797.05,623.49
2018,5,7,11,0,942.0,111.0,4.0,15.6,964.0,843.07,655.34
2018,5,7,11,15,924.0,124.5,4.05,15.7,971.0,878.71,679.92
2018,5,7,11,30,906.0,138.0,4.1,15.8,978.0,910.17,701.52
2018,5,7,11,45,870.5,161.5,4.1,15.9,972.5,940.39,721.95
2018,5,7,12,0,835.0,185.0,4.1,16.0,967.0,958.54,733.96
2018,5,7,12,15,769.5,225.0,4.15,16.05,944.5,967.05,739.89
2018,5,7,12,30,704.0,265.0,4.2,16.1,922.0,963.86,737.52
2018,5,7,12,45,664.0,283.5,4.2,16.1,898.0,959.28,733.67
2018,5,7,13,0,624.0,302.0,4.2,16.1,874.0,950.4,726.88
2018,5,7,13,15,650.5,280.5,4.25,16.1,866.5,966.44,739.91
2018,5,7,13,30,677.0,259.0,4.3,16.1,859.0,979.07,750.43
2018,5,7,13,45,751.5,210.5,4.3,16.1,859.5,1008.41,771.75
2018,5,7,14,0,826.0,162.0,4.3,16.1,860.0,1024.64,783.64
2018,5,7,14,15,861.5,137.5,4.35,16.0,841.5,1029.96,788.97
2018,5,7,14,30,897.0,113.0,4.4,15.9,823.0,1019.61,783.85
2018,5,7,14,45,891.5,108.5,4.45,15.8,786.5,997.39,770.69
2018,5,7,15,0,886.0,104.0,4.5,15.7,750.0,971.67,755.14
2018,5,7,15,15,872.5,102.0,4.5,15.7,706.5,937.99,733.19
2018,5,7,15,30,859.0,100.0,4.5,15.7,663.0,901.6,709.22
2018,5,7,15,45,843.5,96.5,4.7,15.4,616.0,867.4,688.85
2018,5,7,16,0,828.0,93.0,4.9,15.1,569.0,822.45,659.99
2018,5,7,16,15,807.5,89.0,4.95,14.8,518.5,771.03,624.77
2018,5,7,16,30,787.0,85.0,5.0,14.5,468.0,718.43,587.9
2018,5,7,16,45,757.0,80.5,5.05,14.25,415.5,657.54,543.57
2018,5,7,17,0,727.0,76.0,5.1,14.0,363.0,596.97,497.29
2018,5,7,17,15,683.0,71.5,5.15,13.7,310.0,531.31,444.38
2018,5,7,17,30,639.0,67.0,5.2,13.4,257.0,465.47,389.47
2018,5,7,17,45,574.0,60.5,5.2,13.1,206.0,389.31,323.96
2018,5,7,18,0,509.0,54.0,5.2,12.8,155.0,318.84,261.18
2018,5,7,18,15,408.5,45.0,5.05,12.55,111.0,237.28,188.1
2018,5,7,18,30,308.0,36.0,4.9,12.3,67.0,166.34,121.21
2018,5,7,18,45,180.5,22.5,4.75,12.05,38.0,87.67,0.0
2018,5,7,19,0,53.0,9.0,4.6,11.8,9.0,20.65,0.0
2018,5,7,19,15,26.5,4.5,4.45,11.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.3,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.4,2.0,0.0,0.0
2018,5,8,5,15,56.0,8.0,4.6,10.65,11.5,7.28,0.0
2018,5,8,5,30,101.0,14.0,4.8,10.9,21.0,10.92,0.0
2018,5,8,5,45,128.0,17.0,5.0,11.1,33.0,13.06,5.57
2018,5,8,6,0,155.0,20.0,5.2,11.3,45.0,14.3,7.07
2018,5,8,6,15,108.0,25.0,5.2,11.5,45.5,18.37,10.9
2018,5,8,6,30,61.0,30.0,5.2,11.7,46.0,24.06,16.12
2018,5,8,6,45,30.5,49.5,5.2,11.9,57.5,43.89,34.03
2018,5,8,7,0,0.0,69.0,5.2,12.1,69.0,61.0,49.31
2018,5,8,7,15,0.0,82.5,5.1,12.15,82.5,72.48,59.4
2018,5,8,7,30,0.0,96.0,5.0,12.2,96.0,83.81,69.23
2018,5,8,7,45,4.5,127.0,4.9,12.3,129.5,109.48,87.31
2018,5,8,8,0,9.0,158.0,4.8,12.4,163.0,135.81,108.71
2018,5,8,8,15,63.5,215.5,4.65,12.45,255.0,186.68,148.03
2018,5,8,8,30,118.0,273.0,4.5,12.5,347.0,244.2,192.9
2018,5,8,8,45,283.0,254.5,4.35,12.5,449.0,290.07,226.19
2018,5,8,9,0,448.0,236.0,4.2,12.5,551.0,356.07,278.08
2018,5,8,9,15,572.0,207.0,4.05,12.55,632.5,417.64,328.39
2018,5,8,9,30,696.0,178.0,3.9,12.6,714.0,490.91,388.23
2018,5,8,9,45,735.5,168.5,3.8,12.65,757.0,546.38,433.86
2018,5,8,10,0,775.0,159.0,3.7,12.7,800.0,605.29,481.13
2018,5,8,10,15,783.0,163.5,3.55,12.9,829.0,656.29,520.49
2018,5,8,10,30,791.0,168.0,3.4,13.1,858.0,706.21,557.9
2018,5,8,10,45,687.5,223.0,3.3,13.3,833.0,719.43,565.46
2018,5,8,11,0,584.0,278.0,3.2,13.5,808.0,721.12,564.11
2018,5,8,11,15,521.5,321.5,3.15,13.75,799.5,737.8,574.06
2018,5,8,11,30,459.0,365.0,3.1,14.0,791.0,748.65,579.33
2018,5,8,11,45,622.0,276.5,3.05,14.25,857.5,832.82,643.24
2018,5,8,12,0,785.0,188.0,3.0,14.5,924.0,915.05,701.57
2018,5,8,12,15,797.5,181.5,3.25,14.6,928.0,943.72,722.23
2018,5,8,12,30,810.0,175.0,3.5,14.7,932.0,969.67,741.5
2018,5,8,12,45,816.0,169.5,3.7,14.85,925.0,987.27,754.61
2018,5,8,13,0,822.0,164.0,3.9,15.0,918.0,1001.52,765.57
2018,5,8,13,15,797.0,168.5,4.15,14.95,888.5,991.52,760.79
2018,5,8,13,30,772.0,173.0,4.4,14.9,859.0,977.77,753.95
2018,5,8,13,45,683.0,203.5,4.65,14.85,798.0,931.22,724.28
2018,5,8,14,0,594.0,234.0,4.9,14.8,737.0,874.19,685.77
2018,5,8,14,15,742.0,167.0,5.0,14.7,771.5,941.45,737.19
2018,5,8,14,30,890.0,100.0,5.1,14.6,806.0,997.73,779.14
2018,5,8,14,45,880.0,98.5,5.15,14.5,769.0,974.4,764.23
2018,5,8,15,0,870.0,97.0,5.2,14.4,732.0,947.88,747.51
2018,5,8,15,15,857.0,94.5,5.2,14.4,689.5,914.4,725.07
2018,5,8,15,30,844.0,92.0,5.2,14.4,647.0,878.25,700.59
2018,5,8,15,45,825.0,90.0,4.9,14.25,600.0,842.89,675.17
2018,5,8,16,0,806.0,88.0,4.6,14.1,553.0,797.46,642.15
2018,5,8,16,15,781.0,85.5,4.5,14.05,503.0,745.09,604.6
2018,5,8,16,30,756.0,83.0,4.4,14.0,453.0,691.96,565.97
2018,5,8,16,45,724.0,79.5,4.3,13.95,401.5,632.21,521.53
2018,5,8,17,0,692.0,76.0,4.2,13.9,350.0,575.7,477.52
2018,5,8,17,15,648.5,71.0,4.2,13.75,299.0,508.77,423.74
2018,5,8,17,30,605.0,66.0,4.2,13.6,248.0,444.46,370.27
2018,5,8,17,45,542.0,59.5,4.2,13.45,199.0,371.24,307.61
2018,5,8,18,0,479.0,53.0,4.2,13.3,150.0,303.6,247.7
2018,5,8,18,15,381.0,44.0,4.05,13.1,107.0,224.92,177.73
2018,5,8,18,30,283.0,35.0,3.9,12.9,64.0,156.82,114.55
2018,5,8,18,45,159.5,21.0,3.75,12.7,35.5,79.9,7.55
2018,5,8,19,0,36.0,7.0,3.6,12.5,7.0,14.83,0.0
2018,5,8,19,15,18.0,3.5,3.45,12.4,3.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,10.85,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,5,9,5,15,126.0,14.0,3.75,11.2,22.0,12.73,0.0
2018,5,9,5,30,240.0,26.0,4.0,11.5,42.0,21.9,6.71
2018,5,9,5,45,359.5,34.5,4.25,11.8,82.0,27.93,18.37
2018,5,9,6,0,479.0,43.0,4.5,12.1,122.0,33.88,24.41
2018,5,9,6,15,345.5,49.5,4.55,12.2,117.0,37.08,27.65
2018,5,9,6,30,212.0,56.0,4.6,12.3,112.0,40.61,30.99
2018,5,9,6,45,127.5,93.5,4.7,12.45,129.0,74.47,61.36
2018,5,9,7,0,43.0,131.0,4.8,12.6,146.0,103.8,87.29
2018,5,9,7,15,27.0,140.5,4.95,12.75,150.5,111.46,93.74
2018,5,9,7,30,11.0,150.0,5.1,12.9,155.0,124.69,105.0
2018,5,9,7,45,6.5,150.0,5.2,13.0,153.0,127.32,101.91
2018,5,9,8,0,2.0,150.0,5.3,13.1,151.0,128.71,102.82
2018,5,9,8,15,6.0,170.5,5.4,13.25,174.0,147.08,117.5
2018,5,9,8,30,10.0,191.0,5.5,13.4,197.0,166.14,132.68
2018,5,9,8,45,21.0,227.5,5.55,13.5,242.0,200.92,160.48
2018,5,9,9,0,32.0,264.0,5.6,13.6,287.0,232.68,185.73
2018,5,9,9,15,39.0,290.0,5.65,13.75,319.0,261.11,208.26
2018,5,9,9,30,46.0,316.0,5.7,13.9,351.0,290.81,231.7
2018,5,9,9,45,67.0,341.5,5.7,14.0,395.5,328.95,261.84
2018,5,9,10,0,88.0,367.0,5.7,14.1,440.0,369.78,293.98
2018,5,9,10,15,86.5,374.0,5.7,14.25,447.5,382.92,303.98
2018,5,9,10,30,85.0,381.0,5.7,14.4,455.0,395.71,313.67
2018,5,9,10,45,63.0,371.5,5.7,14.5,427.0,378.45,299.55
2018,5,9,11,0,41.0,362.0,5.7,14.6,399.0,358.65,283.36
2018,5,9,11,15,133.5,405.0,5.65,14.7,528.5,484.43,382.99
2018,5,9,11,30,226.0,448.0,5.6,14.8,658.0,612.83,481.95
2018,5,9,11,45,518.5,314.5,5.5,14.85,800.5,775.54,610.96
2018,5,9,12,0,811.0,181.0,5.4,14.9,943.0,931.7,728.32
2018,5,9,12,15,716.5,226.5,5.4,14.95,898.5,917.47,717.06
2018,5,9,12,30,622.0,272.0,5.4,15.0,854.0,890.41,695.98
2018,5,9,12,45,782.0,190.5,5.35,15.05,914.5,974.01,757.5
2018,5,9,13,0,942.0,109.0,5.3,15.1,975.0,1052.98,812.47
2018,5,9,13,15,938.5,108.0,5.45,15.1,957.0,1058.97,817.91
2018,5,9,13,30,935.0,107.0,5.6,15.1,939.0,1061.07,821.21
2018,5,9,13,45,929.5,106.0,5.7,15.1,914.0,1057.27,820.13
2018,5,9,14,0,924.0,105.0,5.8,15.1,889.0,1049.61,816.48
2018,5,9,14,15,916.0,104.0,5.9,15.0,857.0,1035.69,808.8
2018,5,9,14,30,908.0,103.0,6.0,14.9,825.0,1018.14,798.62
2018,5,9,14,45,897.0,101.5,6.1,14.8,787.0,993.62,783.44
2018,5,9,15,0,886.0,100.0,6.2,14.7,749.0,965.87,765.87
2018,5,9,15,15,873.0,98.0,6.2,14.7,706.0,932.66,743.37
2018,5,9,15,30,860.0,96.0,6.2,14.7,663.0,896.73,718.78
2018,5,9,15,45,841.5,94.0,6.5,14.35,615.5,861.51,696.85
2018,5,9,16,0,823.0,92.0,6.8,14.0,568.0,815.97,666.49
2018,5,9,16,15,798.0,89.5,6.8,13.8,517.5,762.98,628.3
2018,5,9,16,30,773.0,87.0,6.8,13.6,467.0,709.17,588.84
2018,5,9,16,45,740.0,83.5,6.8,13.4,414.5,647.96,542.7
2018,5,9,17,0,707.0,80.0,6.8,13.2,362.0,590.34,497.07
2018,5,9,17,15,662.0,74.5,6.7,12.95,309.0,521.13,440.01
2018,5,9,17,30,617.0,69.0,6.6,12.7,256.0,454.64,383.5
2018,5,9,17,45,550.0,63.0,6.45,12.5,206.0,379.22,317.67
2018,5,9,18,0,483.0,57.0,6.3,12.3,156.0,309.64,255.11
2018,5,9,18,15,383.0,47.5,6.15,12.1,112.0,229.17,182.81
2018,5,9,18,30,283.0,38.0,6.0,11.9,68.0,159.74,118.29
2018,5,9,18,45,164.5,23.5,5.8,11.75,39.0,84.88,17.65
2018,5,9,19,0,46.0,9.0,5.6,11.6,10.0,19.0,0.0
2018,5,9,19,15,23.0,4.5,5.5,11.55,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,10.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,10.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,4.9,10.4,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,4.8,10.4,2.0,0.0,0.0
2018,5,10,5,15,71.5,14.5,4.95,10.65,19.5,13.19,0.0
2018,5,10,5,30,138.0,27.0,5.1,10.9,37.0,21.23,7.52
2018,5,10,5,45,214.5,39.0,5.25,11.15,68.5,30.19,20.45
2018,5,10,6,0,291.0,51.0,5.4,11.4,100.0,38.88,28.94
2018,5,10,6,15,308.5,65.0,5.4,11.55,133.0,48.57,38.03
2018,5,10,6,30,326.0,79.0,5.4,11.7,166.0,57.8,46.52
2018,5,10,6,45,286.5,104.0,5.4,11.9,192.5,78.31,64.92
2018,5,10,7,0,247.0,129.0,5.4,12.1,219.0,94.39,79.09
2018,5,10,7,15,170.5,158.5,5.5,12.25,225.0,118.32,100.01
2018,5,10,7,30,94.0,188.0,5.6,12.4,231.0,143.06,121.33
2018,5,10,7,45,151.0,209.5,5.65,12.55,288.0,165.35,128.75
2018,5,10,8,0,208.0,231.0,5.7,12.7,345.0,201.97,154.53
2018,5,10,8,15,452.5,188.5,5.85,12.9,465.0,225.9,163.78
2018,5,10,8,30,697.0,146.0,6.0,13.1,585.0,287.62,208.56
2018,5,10,8,45,740.5,141.5,6.1,13.25,638.0,343.47,258.28
2018,5,10,9,0,784.0,137.0,6.2,13.4,691.0,407.47,314.68
2018,5,10,9,15,700.5,183.5,6.25,13.5,699.0,454.23,357.75
2018,5,10,9,30,617.0,230.0,6.3,13.6,707.0,495.13,393.8
2018,5,10,9,45,597.0,255.5,6.35,13.75,733.5,543.52,433.95
2018,5,10,10,0,577.0,281.0,6.4,13.9,760.0,589.32,470.88
2018,5,10,10,15,553.5,303.5,6.4,14.0,775.0,627.54,501.02
2018,5,10,10,30,530.0,326.0,6.4,14.1,790.0,662.65,528.04
2018,5,10,10,45,574.0,314.5,6.4,14.25,828.0,715.19,569.03
2018,5,10,11,0,618.0,303.0,6.4,14.4,866.0,768.29,609.93
2018,5,10,11,15,685.5,269.0,6.25,14.4,901.5,823.76,652.7
2018,5,10,11,30,753.0,235.0,6.1,14.4,937.0,880.29,695.67
2018,5,10,11,45,731.5,250.0,6.0,14.45,935.0,904.43,712.13
2018,5,10,12,0,710.0,265.0,5.9,14.5,933.0,924.84,725.82
2018,5,10,12,15,699.5,270.5,6.0,14.45,927.5,943.01,739.6
2018,5,10,12,30,689.0,276.0,6.1,14.4,922.0,957.93,751.04
2018,5,10,12,45,694.0,268.0,6.2,14.4,913.0,971.8,762.27
2018,5,10,13,0,699.0,260.0,6.3,14.4,904.0,982.52,771.3
2018,5,10,13,15,752.5,223.5,6.45,14.3,904.5,1009.74,792.62
2018,5,10,13,30,806.0,187.0,6.6,14.2,905.0,1024.7,805.13
2018,5,10,13,45,838.5,162.5,6.75,14.15,891.5,1035.84,814.94
2018,5,10,14,0,871.0,138.0,6.9,14.1,878.0,1030.4,812.93
2018,5,10,14,15,847.5,142.0,6.95,14.05,840.5,1018.74,806.04
2018,5,10,14,30,824.0,146.0,7.0,14.0,803.0,992.25,788.4
2018,5,10,14,45,838.5,131.5,7.05,13.95,773.0,979.58,781.02
2018,5,10,15,0,853.0,117.0,7.1,13.9,743.0,962.51,770.42
2018,5,10,15,15,837.0,115.0,7.1,13.9,699.5,927.05,745.79
2018,5,10,15,30,821.0,113.0,7.1,13.9,656.0,889.05,719.21
2018,5,10,15,45,790.5,111.0,7.25,13.7,603.0,836.11,682.1
2018,5,10,16,0,760.0,109.0,7.4,13.5,550.0,782.1,643.56
2018,5,10,16,15,729.0,104.5,7.4,13.3,497.0,727.9,603.76
2018,5,10,16,30,698.0,100.0,7.4,13.1,444.0,669.93,560.28
2018,5,10,16,45,673.5,96.0,7.4,12.9,398.0,617.5,520.01
2018,5,10,17,0,649.0,92.0,7.4,12.7,352.0,565.12,477.74
2018,5,10,17,15,604.0,87.0,7.4,12.45,302.0,499.09,422.98
2018,5,10,17,30,559.0,82.0,7.4,12.2,252.0,435.71,368.84
2018,5,10,17,45,487.5,74.0,7.4,11.95,202.0,358.33,301.37
2018,5,10,18,0,416.0,66.0,7.4,11.7,152.0,285.35,236.17
2018,5,10,18,15,318.0,54.5,7.3,11.5,109.5,208.75,167.31
2018,5,10,18,30,220.0,43.0,7.2,11.3,67.0,143.52,107.27
2018,5,10,18,45,124.5,26.5,7.1,11.1,38.5,77.22,22.68
2018,5,10,19,0,29.0,10.0,7.0,10.9,10.0,15.92,0.0
2018,5,10,19,15,14.5,5.0,6.95,10.85,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,10.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,10.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.65,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.45,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.5,2.0,0.0,0.0
2018,5,11,5,15,74.0,14.0,3.35,9.8,19.0,12.73,0.0
2018,5,11,5,30,136.0,26.0,3.5,10.1,36.0,20.39,7.93
2018,5,11,5,45,226.0,39.0,3.7,10.35,71.0,30.18,20.61
2018,5,11,6,0,316.0,52.0,3.9,10.6,106.0,39.68,29.8
2018,5,11,6,15,365.5,65.0,4.0,10.85,147.5,48.73,38.32
2018,5,11,6,30,415.0,78.0,4.1,11.1,189.0,57.43,46.32
2018,5,11,6,45,457.0,89.0,4.2,11.4,235.5,64.31,52.48
2018,5,11,7,0,499.0,100.0,4.3,11.7,282.0,70.87,58.2
2018,5,11,7,15,519.5,112.5,4.25,12.0,327.5,77.88,64.2
2018,5,11,7,30,540.0,125.0,4.2,12.3,373.0,84.79,70.02
2018,5,11,7,45,561.5,135.5,4.15,12.55,419.5,131.01,85.46
2018,5,11,8,0,583.0,146.0,4.1,12.8,466.0,180.08,119.47
2018,5,11,8,15,606.0,155.0,4.1,13.15,514.0,230.99,160.9
2018,5,11,8,30,629.0,164.0,4.1,13.5,562.0,284.58,207.14
2018,5,11,8,45,648.5,172.5,4.1,13.9,608.0,339.15,254.87
2018,5,11,9,0,668.0,181.0,4.1,14.3,654.0,395.54,303.57
2018,5,11,9,15,657.5,201.0,4.15,14.65,688.0,449.88,350.01
2018,5,11,9,30,647.0,221.0,4.2,15.0,722.0,502.38,393.52
2018,5,11,9,45,726.5,194.0,4.3,15.35,780.0,562.85,442.54
2018,5,11,10,0,806.0,167.0,4.4,15.7,838.0,630.39,496.23
2018,5,11,10,15,804.5,176.5,4.45,15.9,864.5,680.95,535.46
2018,5,11,10,30,803.0,186.0,4.5,16.1,891.0,729.53,572.32
2018,5,11,10,45,822.5,180.5,4.5,16.35,917.0,778.37,608.7
2018,5,11,11,0,842.0,175.0,4.5,16.6,943.0,826.38,643.52
2018,5,11,11,15,883.0,153.5,4.5,16.75,969.0,869.22,673.03
2018,5,11,11,30,924.0,132.0,4.5,16.9,995.0,918.45,706.8
2018,5,11,11,45,933.0,128.0,4.5,17.05,1003.5,954.15,730.77
2018,5,11,12,0,942.0,124.0,4.5,17.2,1012.0,987.05,752.77
2018,5,11,12,15,948.0,119.5,4.5,17.3,1011.5,1013.64,770.52
2018,5,11,12,30,954.0,115.0,4.5,17.4,1011.0,1036.84,786.01
2018,5,11,12,45,958.5,111.0,4.55,17.45,1003.0,1055.51,799.13
2018,5,11,13,0,963.0,107.0,4.6,17.5,995.0,1070.41,809.84
2018,5,11,13,15,959.0,106.5,4.7,17.55,977.0,1076.56,815.27
2018,5,11,13,30,955.0,106.0,4.8,17.6,959.0,1078.74,818.21
2018,5,11,13,45,949.0,105.5,4.85,17.65,933.5,1074.96,816.77
2018,5,11,14,0,943.0,105.0,4.9,17.7,908.0,1067.28,812.83
2018,5,11,14,15,922.0,109.5,5.1,17.7,871.0,1046.24,801.31
2018,5,11,14,30,901.0,114.0,5.3,17.7,834.0,1021.88,787.4
2018,5,11,14,45,900.5,108.0,5.45,17.65,799.0,1002.89,776.9
2018,5,11,15,0,900.0,102.0,5.6,17.6,764.0,980.16,763.66
2018,5,11,15,15,890.5,98.5,5.6,17.6,721.5,948.27,742.66
2018,5,11,15,30,881.0,95.0,5.6,17.6,679.0,913.38,719.46
2018,5,11,15,45,865.0,92.0,5.8,17.4,631.5,870.62,691.95
2018,5,11,16,0,849.0,89.0,6.0,17.2,584.0,833.18,667.88
2018,5,11,16,15,828.0,85.5,5.95,16.9,533.0,781.38,631.65
2018,5,11,16,30,807.0,82.0,5.9,16.6,482.0,728.39,593.98
2018,5,11,16,45,779.0,78.0,5.8,16.35,429.5,668.92,550.25
2018,5,11,17,0,751.0,74.0,5.7,16.1,377.0,609.55,504.79
2018,5,11,17,15,710.0,69.5,5.5,15.65,323.5,541.93,450.41
2018,5,11,17,30,669.0,65.0,5.3,15.2,270.0,479.24,398.21
2018,5,11,17,45,607.5,59.0,5.05,14.8,218.5,404.19,334.05
2018,5,11,18,0,546.0,53.0,4.8,14.4,167.0,334.43,272.38
2018,5,11,18,15,450.5,44.5,4.65,14.1,121.5,253.68,200.64
2018,5,11,18,30,355.0,36.0,4.5,13.8,76.0,183.1,135.72
2018,5,11,18,45,220.5,24.0,4.3,13.5,45.0,102.77,38.05
2018,5,11,19,0,86.0,12.0,4.1,13.2,14.0,31.16,0.0
2018,5,11,19,15,43.0,6.0,3.95,13.25,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,12,4,45,7.5,1.0,2.45,13.15,1.0,0.0,0.0
2018,5,12,5,0,15.0,2.0,2.4,13.2,2.0,0.0,0.0
2018,5,12,5,15,129.5,14.5,2.4,13.6,23.5,13.19,0.0
2018,5,12,5,30,244.0,27.0,2.4,14.0,45.0,22.47,9.87
2018,5,12,5,45,372.5,36.0,2.4,14.45,88.0,28.99,19.29
2018,5,12,6,0,501.0,45.0,2.4,14.9,131.0,35.38,25.54
2018,5,12,6,15,570.5,51.0,2.45,15.15,180.5,38.92,28.99
2018,5,12,6,30,640.0,57.0,2.5,15.4,230.0,42.42,32.22
2018,5,12,6,45,681.5,62.0,2.55,15.65,281.5,49.14,38.18
2018,5,12,7,0,723.0,67.0,2.6,15.9,333.0,51.83,40.44
2018,5,12,7,15,740.0,75.0,2.55,16.2,382.5,56.58,44.45
2018,5,12,7,30,757.0,83.0,2.5,16.5,432.0,62.68,49.57
2018,5,12,7,45,800.5,81.5,2.45,16.8,488.5,114.01,61.48
2018,5,12,8,0,844.0,80.0,2.4,17.1,545.0,177.58,103.86
2018,5,12,8,15,798.5,103.0,2.25,17.35,574.5,234.1,152.41
2018,5,12,8,30,753.0,126.0,2.1,17.6,604.0,287.08,200.68
2018,5,12,8,45,811.0,115.0,1.9,17.9,662.5,349.44,253.11
2018,5,12,9,0,869.0,104.0,1.7,18.2,721.0,416.78,308.86
2018,5,12,9,15,856.0,116.5,1.7,18.35,752.5,472.93,356.38
2018,5,12,9,30,843.0,129.0,1.7,18.5,784.0,524.59,398.83
2018,5,12,9,45,849.0,133.5,1.65,18.65,817.5,580.06,442.16
2018,5,12,10,0,855.0,138.0,1.6,18.8,851.0,634.5,483.15
2018,5,12,10,15,854.0,145.0,1.75,18.75,876.5,685.37,521.97
2018,5,12,10,30,853.0,152.0,1.9,18.7,902.0,734.16,558.5
2018,5,12,10,45,848.0,155.5,2.05,18.7,915.5,774.62,588.54
2018,5,12,11,0,843.0,159.0,2.2,18.7,929.0,812.31,615.53
2018,5,12,11,15,799.5,184.5,2.4,18.55,923.0,835.62,632.73
2018,5,12,11,30,756.0,210.0,2.6,18.4,917.0,858.44,649.77
2018,5,12,11,45,806.0,185.5,2.8,18.3,943.0,903.14,681.69
2018,5,12,12,0,856.0,161.0,3.0,18.2,969.0,951.97,716.14
2018,5,12,12,15,895.5,140.0,3.2,18.05,983.5,983.04,738.66
2018,5,12,12,30,935.0,119.0,3.4,17.9,998.0,1021.84,766.58
2018,5,12,12,45,925.5,122.5,3.55,17.8,985.0,1033.95,776.07
2018,5,12,13,0,916.0,126.0,3.7,17.7,972.0,1042.24,783.34
2018,5,12,13,15,870.0,146.5,3.8,17.5,938.0,1027.06,774.87
2018,5,12,13,30,824.0,167.0,3.9,17.3,904.0,1021.1,772.89
2018,5,12,13,45,795.5,175.0,4.0,17.15,870.5,1004.0,763.15
2018,5,12,14,0,767.0,183.0,4.1,17.0,837.0,983.41,751.1
2018,5,12,14,15,822.0,152.0,4.05,16.8,830.0,1002.66,765.83
2018,5,12,14,30,877.0,121.0,4.0,16.6,823.0,1005.09,768.82
2018,5,12,14,45,865.5,118.5,4.0,16.4,784.5,979.73,753.21
2018,5,12,15,0,854.0,116.0,4.0,16.2,746.0,960.99,742.43
2018,5,12,15,15,839.5,114.0,4.0,16.2,703.5,926.97,720.31
2018,5,12,15,30,825.0,112.0,4.0,16.2,661.0,890.34,696.31
2018,5,12,15,45,806.5,108.5,3.75,15.85,613.5,846.14,666.3
2018,5,12,16,0,788.0,105.0,3.5,15.5,566.0,800.1,634.71
2018,5,12,16,15,763.5,101.5,3.35,15.3,516.0,747.69,598.18
2018,5,12,16,30,739.0,98.0,3.2,15.1,466.0,697.92,563.1
2018,5,12,16,45,621.5,107.0,3.1,14.9,393.0,592.06,483.34
2018,5,12,17,0,504.0,116.0,3.0,14.7,320.0,487.63,401.46
2018,5,12,17,15,458.5,105.5,2.85,14.45,271.5,422.81,349.79
2018,5,12,17,30,413.0,95.0,2.7,14.2,223.0,361.38,299.2
2018,5,12,17,45,353.5,82.5,2.6,13.95,177.5,294.15,242.47
2018,5,12,18,0,294.0,70.0,2.5,13.7,132.0,232.72,189.24
2018,5,12,18,15,225.0,55.0,2.4,13.45,95.0,170.7,134.85
2018,5,12,18,30,156.0,40.0,2.3,13.2,58.0,109.1,80.44
2018,5,12,18,45,85.0,25.0,2.15,12.9,34.0,59.22,23.74
2018,5,12,19,0,14.0,10.0,2.0,12.6,10.0,12.39,0.0
2018,5,12,19,15,7.0,5.0,2.0,12.45,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,13,4,45,1.0,0.5,2.8,11.35,0.5,0.0,0.0
2018,5,13,5,0,2.0,1.0,2.9,11.4,1.0,0.0,0.0
2018,5,13,5,15,1.0,4.5,3.0,11.5,4.5,4.09,0.0
2018,5,13,5,30,0.0,8.0,3.1,11.6,8.0,7.02,0.0
2018,5,13,5,45,0.0,15.0,3.25,11.65,15.0,13.18,5.84
2018,5,13,6,0,0.0,22.0,3.4,11.7,22.0,19.35,11.64
2018,5,13,6,15,0.0,33.5,3.4,11.8,33.5,29.51,20.97
2018,5,13,6,30,0.0,45.0,3.4,11.9,45.0,39.69,30.25
2018,5,13,6,45,4.5,80.0,3.4,11.95,81.5,69.35,56.89
2018,5,13,7,0,9.0,115.0,3.4,12.0,118.0,96.87,81.25
2018,5,13,7,15,11.0,133.5,3.35,12.15,138.0,111.71,94.04
2018,5,13,7,30,13.0,152.0,3.3,12.3,158.0,126.51,106.62
2018,5,13,7,45,13.5,169.0,3.25,12.45,176.0,142.24,114.06
2018,5,13,8,0,14.0,186.0,3.2,12.6,194.0,158.14,126.58
2018,5,13,8,15,12.5,196.0,3.15,12.8,203.5,168.43,134.59
2018,5,13,8,30,11.0,206.0,3.1,13.0,213.0,178.42,142.36
2018,5,13,8,45,19.5,237.5,3.1,13.2,251.0,208.51,166.09
2018,5,13,9,0,28.0,269.0,3.1,13.4,289.0,234.97,186.74
2018,5,13,9,15,46.0,304.0,3.1,13.6,339.0,274.95,217.98
2018,5,13,9,30,64.0,339.0,3.1,13.8,389.0,317.68,251.14
2018,5,13,9,45,106.5,368.5,3.15,13.95,455.5,371.98,293.29
2018,5,13,10,0,149.0,398.0,3.2,14.1,522.0,430.55,338.4
2018,5,13,10,15,252.5,394.0,3.25,14.2,613.0,507.12,397.89
2018,5,13,10,30,356.0,390.0,3.3,14.3,704.0,593.75,464.19
2018,5,13,10,45,303.0,400.5,3.35,14.4,672.0,585.84,457.3
2018,5,13,11,0,250.0,411.0,3.4,14.5,640.0,572.77,446.73
2018,5,13,11,15,216.0,426.5,3.45,14.5,626.0,570.17,444.24
