Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,11,30,182.0,442.0,3.5,14.5,612.0,568.28,442.03
2018,5,13,11,45,161.0,449.0,3.55,14.55,600.0,567.4,440.85
2018,5,13,12,0,140.0,456.0,3.6,14.6,588.0,564.72,438.29
2018,5,13,12,15,183.5,442.0,3.6,14.55,615.0,600.62,466.53
2018,5,13,12,30,227.0,428.0,3.6,14.5,642.0,648.52,503.09
2018,5,13,12,45,366.5,370.0,3.65,14.5,711.0,735.99,571.5
2018,5,13,13,0,506.0,312.0,3.7,14.5,780.0,838.36,648.83
2018,5,13,13,15,406.5,356.0,3.7,14.45,727.5,791.76,612.33
2018,5,13,13,30,307.0,400.0,3.7,14.4,675.0,729.5,565.4
2018,5,13,13,45,414.0,344.0,3.7,14.35,704.0,797.31,618.83
2018,5,13,14,0,521.0,288.0,3.7,14.3,733.0,848.76,659.54
2018,5,13,14,15,685.0,208.5,3.7,14.2,771.5,932.99,723.48
2018,5,13,14,30,849.0,129.0,3.7,14.1,810.0,996.16,768.34
2018,5,13,14,45,659.5,195.0,3.7,14.0,709.0,879.49,687.33
2018,5,13,15,0,470.0,261.0,3.7,13.9,608.0,752.23,593.64
2018,5,13,15,15,509.5,228.5,3.7,13.9,585.0,744.29,591.38
2018,5,13,15,30,549.0,196.0,3.7,13.9,562.0,731.57,584.79
2018,5,13,15,45,643.5,157.5,3.75,13.65,557.0,763.18,611.85
2018,5,13,16,0,738.0,119.0,3.8,13.4,552.0,777.61,624.96
2018,5,13,16,15,577.0,144.0,3.75,13.25,464.5,649.52,529.26
2018,5,13,16,30,416.0,169.0,3.7,13.1,377.0,524.81,431.48
2018,5,13,16,45,425.0,147.5,3.7,12.9,340.0,489.4,405.57
2018,5,13,17,0,434.0,126.0,3.7,12.7,303.0,451.69,376.57
2018,5,13,17,15,497.5,102.5,3.65,12.5,278.5,443.4,370.75
2018,5,13,17,30,561.0,79.0,3.6,12.3,254.0,433.02,361.61
2018,5,13,17,45,505.0,71.0,3.55,12.15,206.5,363.96,302.45
2018,5,13,18,0,449.0,63.0,3.5,12.0,159.0,299.66,245.73
2018,5,13,18,15,358.0,52.0,3.45,11.85,115.5,221.36,176.55
2018,5,13,18,30,267.0,41.0,3.4,11.7,72.0,156.65,117.83
2018,5,13,18,45,160.5,26.5,3.3,11.55,42.5,88.89,42.26
2018,5,13,19,0,54.0,12.0,3.2,11.4,13.0,23.65,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.0,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.0,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.5,2.25,10.05,3.5,3.18,0.0
2018,5,14,5,30,0.0,5.0,2.2,10.1,5.0,4.38,0.0
2018,5,14,5,45,0.0,8.0,2.15,10.2,8.0,7.02,0.51
2018,5,14,6,0,0.0,11.0,2.1,10.3,11.0,9.65,3.04
2018,5,14,6,15,0.0,15.5,2.05,10.45,15.5,13.62,6.72
2018,5,14,6,30,0.0,20.0,2.0,10.6,20.0,17.59,10.38
2018,5,14,6,45,0.0,37.5,1.95,10.75,37.5,33.05,24.43
2018,5,14,7,0,0.0,55.0,1.9,10.9,55.0,48.56,38.35
2018,5,14,7,15,0.0,63.0,1.9,11.05,63.0,55.67,44.57
2018,5,14,7,30,0.0,71.0,1.9,11.2,71.0,62.79,50.73
2018,5,14,7,45,0.0,81.5,1.95,11.35,81.5,72.15,56.08
2018,5,14,8,0,0.0,92.0,2.0,11.5,92.0,81.41,63.65
2018,5,14,8,15,0.0,109.0,2.15,11.7,109.0,95.91,75.53
2018,5,14,8,30,0.0,126.0,2.3,11.9,126.0,110.49,87.35
2018,5,14,8,45,0.5,137.5,2.4,12.1,138.0,120.68,95.43
2018,5,14,9,0,1.0,149.0,2.5,12.3,150.0,131.01,103.59
2018,5,14,9,15,3.5,170.5,2.65,12.45,173.5,150.83,119.49
2018,5,14,9,30,6.0,192.0,2.8,12.6,197.0,171.09,135.63
2018,5,14,9,45,8.5,212.0,2.95,12.75,219.0,190.5,151.02
2018,5,14,10,0,11.0,232.0,3.1,12.9,241.0,210.35,166.68
2018,5,14,10,15,19.5,281.5,3.2,13.0,298.5,260.04,206.04
2018,5,14,10,30,28.0,331.0,3.3,13.1,356.0,312.15,246.75
2018,5,14,10,45,27.0,339.0,3.4,13.2,363.5,322.47,254.42
2018,5,14,11,0,26.0,347.0,3.5,13.3,371.0,332.74,262.17
2018,5,14,11,15,26.0,352.5,3.55,13.35,376.5,341.53,268.83
2018,5,14,11,30,26.0,358.0,3.6,13.4,382.0,350.29,275.49
2018,5,14,11,45,33.0,375.5,3.65,13.5,406.5,376.47,295.74
2018,5,14,12,0,40.0,393.0,3.7,13.6,431.0,403.32,316.38
2018,5,14,12,15,65.0,423.0,3.75,13.6,484.5,459.75,360.12
2018,5,14,12,30,90.0,453.0,3.8,13.6,538.0,517.87,404.57
2018,5,14,12,45,128.5,457.5,3.85,13.6,577.5,578.1,450.74
2018,5,14,13,0,167.0,462.0,3.9,13.6,617.0,626.83,488.1
2018,5,14,13,15,171.5,452.5,3.95,13.55,609.0,627.37,489.09
2018,5,14,13,30,176.0,443.0,4.0,13.5,601.0,626.87,489.62
2018,5,14,13,45,312.0,379.0,4.05,13.45,650.0,716.07,560.96
2018,5,14,14,0,448.0,315.0,4.1,13.4,699.0,802.97,629.0
2018,5,14,14,15,650.0,219.5,4.15,13.3,754.0,909.01,711.7
2018,5,14,14,30,852.0,124.0,4.2,13.2,809.0,982.34,764.58
2018,5,14,14,45,843.0,121.5,4.2,13.1,773.0,970.06,756.99
2018,5,14,15,0,834.0,119.0,4.2,13.0,737.0,944.11,740.45
2018,5,14,15,15,820.0,116.5,4.2,13.0,695.0,910.51,718.22
2018,5,14,15,30,806.0,114.0,4.2,13.0,653.0,874.35,694.02
2018,5,14,15,45,789.0,110.5,4.25,12.8,607.0,832.12,666.12
2018,5,14,16,0,772.0,107.0,4.3,12.6,561.0,788.01,636.41
2018,5,14,16,15,751.0,102.5,4.3,12.45,512.5,737.97,601.28
2018,5,14,16,30,730.0,98.0,4.3,12.3,464.0,690.25,567.34
2018,5,14,16,45,700.5,93.0,4.3,12.15,413.5,631.91,524.19
2018,5,14,17,0,671.0,88.0,4.3,12.0,363.0,574.03,478.96
2018,5,14,17,15,584.0,87.5,4.25,11.8,303.0,486.18,407.65
2018,5,14,17,30,497.0,87.0,4.2,11.6,243.0,404.75,339.75
2018,5,14,17,45,378.5,79.5,4.2,11.45,185.5,303.2,253.56
2018,5,14,18,0,260.0,72.0,4.2,11.3,128.0,218.75,180.24
2018,5,14,18,15,205.5,56.5,4.15,11.15,93.5,155.63,124.32
2018,5,14,18,30,151.0,41.0,4.1,11.0,59.0,107.93,80.95
2018,5,14,18,45,89.0,25.5,4.05,10.85,35.0,61.19,30.32
2018,5,14,19,0,27.0,10.0,4.0,10.7,11.0,15.47,0.0
2018,5,14,19,15,13.5,5.0,3.95,10.7,5.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,15,4,45,3.5,1.0,2.55,10.35,1.0,0.0,0.0
2018,5,15,5,0,7.0,2.0,2.5,10.4,2.0,0.0,0.0
2018,5,15,5,15,3.5,3.5,2.55,10.6,3.5,3.18,0.0
2018,5,15,5,30,0.0,5.0,2.6,10.8,5.0,4.38,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.0,7.5,6.58,0.12
2018,5,15,6,0,0.0,10.0,2.6,11.2,10.0,8.78,2.22
2018,5,15,6,15,0.0,15.0,2.55,11.3,15.0,13.18,6.28
2018,5,15,6,30,0.0,20.0,2.5,11.4,20.0,17.59,10.33
2018,5,15,6,45,0.0,41.0,2.4,11.55,41.0,36.15,27.13
2018,5,15,7,0,0.0,62.0,2.3,11.7,62.0,54.77,43.79
2018,5,15,7,15,1.5,98.0,2.3,11.8,98.5,85.01,70.54
2018,5,15,7,30,3.0,134.0,2.3,11.9,135.0,113.4,95.23
2018,5,15,7,45,7.0,159.5,2.3,12.05,163.0,134.85,108.19
2018,5,15,8,0,11.0,185.0,2.3,12.2,191.0,157.09,125.85
2018,5,15,8,15,15.0,203.5,2.35,12.35,212.5,174.77,139.69
2018,5,15,8,30,19.0,222.0,2.4,12.5,234.0,193.09,154.05
2018,5,15,8,45,21.5,238.5,2.45,12.65,253.0,209.98,167.26
2018,5,15,9,0,24.0,255.0,2.5,12.8,272.0,227.25,180.74
2018,5,15,9,15,56.5,302.0,2.6,12.9,345.5,277.86,220.45
2018,5,15,9,30,89.0,349.0,2.7,13.0,419.0,337.68,267.1
2018,5,15,9,45,112.0,377.5,2.8,13.15,469.0,380.22,299.97
2018,5,15,10,0,135.0,406.0,2.9,13.3,519.0,428.26,336.87
2018,5,15,10,15,174.0,416.5,3.0,13.4,567.0,474.57,372.56
2018,5,15,10,30,213.0,427.0,3.1,13.5,615.0,524.37,410.68
2018,5,15,10,45,432.0,341.0,3.2,13.6,733.5,631.25,495.15
2018,5,15,11,0,651.0,255.0,3.3,13.7,852.0,750.04,586.73
2018,5,15,11,15,773.5,192.0,3.4,13.75,911.5,819.51,639.56
2018,5,15,11,30,896.0,129.0,3.5,13.8,971.0,889.76,689.06
2018,5,15,11,45,898.5,128.5,3.6,13.85,976.5,921.78,711.25
2018,5,15,12,0,901.0,128.0,3.7,13.9,982.0,950.87,731.69
2018,5,15,12,15,902.0,127.0,3.8,13.9,980.5,975.01,748.88
2018,5,15,12,30,903.0,126.0,3.9,13.9,979.0,995.87,763.9
2018,5,15,12,45,902.5,124.5,4.0,13.95,969.5,1011.37,775.19
2018,5,15,13,0,902.0,123.0,4.1,14.0,960.0,1023.29,784.18
2018,5,15,13,15,899.0,122.0,4.2,13.95,943.0,1029.58,789.73
2018,5,15,13,30,896.0,121.0,4.3,13.9,926.0,1032.15,792.97
2018,5,15,13,45,892.5,119.0,4.35,13.85,902.5,1029.48,792.56
2018,5,15,14,0,889.0,117.0,4.4,13.8,879.0,1023.1,789.74
2018,5,15,14,15,883.5,114.0,4.45,13.75,848.5,1009.99,782.38
2018,5,15,14,30,878.0,111.0,4.5,13.7,818.0,993.31,772.62
2018,5,15,14,45,871.0,108.5,4.5,13.6,782.5,972.25,759.53
2018,5,15,15,0,864.0,106.0,4.5,13.5,747.0,947.92,744.17
2018,5,15,15,15,851.0,103.0,4.5,13.5,704.5,914.34,721.89
2018,5,15,15,30,838.0,100.0,4.5,13.5,662.0,878.11,697.61
2018,5,15,15,45,824.5,96.5,4.5,13.3,617.0,846.4,677.0
2018,5,15,16,0,811.0,93.0,4.5,13.1,572.0,804.13,648.31
2018,5,15,16,15,794.0,88.5,4.45,13.0,523.5,755.95,614.3
2018,5,15,16,30,777.0,84.0,4.4,12.9,475.0,706.39,578.76
2018,5,15,16,45,751.5,79.0,4.35,12.8,424.0,649.06,536.54
2018,5,15,17,0,726.0,74.0,4.3,12.7,373.0,591.7,492.42
2018,5,15,17,15,689.0,69.5,4.25,12.55,322.0,528.04,441.13
2018,5,15,17,30,652.0,65.0,4.2,12.4,271.0,468.69,391.59
2018,5,15,17,45,542.0,62.5,4.15,12.3,213.0,373.56,310.95
2018,5,15,18,0,432.0,60.0,4.1,12.2,155.0,288.55,237.09
2018,5,15,18,15,351.0,48.0,4.0,12.05,112.0,216.38,172.95
2018,5,15,18,30,270.0,36.0,3.9,11.9,69.0,153.15,115.68
2018,5,15,18,45,188.0,25.0,3.75,11.8,43.0,95.71,52.35
2018,5,15,19,0,106.0,14.0,3.6,11.7,17.0,37.79,0.0
2018,5,15,19,15,53.0,7.0,3.5,11.6,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,15.0,2.5,3.05,10.7,2.5,0.0,0.0
2018,5,16,5,0,30.0,5.0,3.0,10.8,5.0,4.55,0.0
2018,5,16,5,15,148.5,17.5,3.1,11.1,29.0,15.92,0.0
2018,5,16,5,30,267.0,30.0,3.2,11.4,53.0,24.91,13.79
2018,5,16,5,45,372.5,39.5,3.3,11.65,94.5,31.75,22.15
2018,5,16,6,0,478.0,49.0,3.4,11.9,136.0,38.41,28.65
2018,5,16,6,15,442.0,65.5,3.4,12.0,165.5,50.29,39.62
2018,5,16,6,30,406.0,82.0,3.4,12.1,195.0,60.01,48.47
2018,5,16,6,45,493.0,87.0,3.4,12.25,252.5,63.04,51.15
2018,5,16,7,0,580.0,92.0,3.4,12.4,310.0,64.72,52.52
2018,5,16,7,15,545.5,114.5,3.35,12.55,343.5,78.85,64.87
2018,5,16,7,30,511.0,137.0,3.3,12.7,377.0,95.01,78.84
2018,5,16,7,45,585.0,133.5,3.3,12.8,437.5,132.74,85.26
2018,5,16,8,0,659.0,130.0,3.3,12.9,498.0,179.55,115.34
2018,5,16,8,15,758.0,111.0,3.3,13.1,569.5,233.76,156.73
2018,5,16,8,30,857.0,92.0,3.3,13.3,641.0,298.52,210.56
2018,5,16,8,45,870.5,94.5,3.3,13.45,685.5,357.7,264.08
2018,5,16,9,0,884.0,97.0,3.3,13.6,730.0,417.44,317.39
2018,5,16,9,15,888.5,102.0,3.35,13.75,768.0,475.63,368.35
2018,5,16,9,30,893.0,107.0,3.4,13.9,806.0,532.92,417.05
2018,5,16,9,45,885.5,117.5,3.4,14.0,835.5,587.11,461.75
2018,5,16,10,0,878.0,128.0,3.4,14.1,865.0,638.76,503.04
2018,5,16,10,15,892.5,125.0,3.5,14.2,895.0,690.69,544.01
2018,5,16,10,30,907.0,122.0,3.6,14.3,925.0,741.67,583.36
2018,5,16,10,45,912.5,122.0,3.65,14.4,945.5,787.41,617.05
2018,5,16,11,0,918.0,122.0,3.7,14.5,966.0,831.0,647.58
2018,5,16,11,15,921.5,122.5,3.7,14.55,979.5,871.07,675.25
2018,5,16,11,30,925.0,123.0,3.7,14.6,993.0,908.48,700.88
2018,5,16,11,45,928.0,122.0,3.65,14.6,999.0,941.29,722.97
2018,5,16,12,0,931.0,121.0,3.6,14.6,1005.0,971.07,742.9
2018,5,16,12,15,927.0,123.5,3.6,14.65,1002.0,994.45,758.59
2018,5,16,12,30,923.0,126.0,3.6,14.7,999.0,1014.32,771.97
2018,5,16,12,45,916.0,128.5,3.6,14.7,987.5,1027.69,781.17
2018,5,16,13,0,909.0,131.0,3.6,14.7,976.0,1037.36,788.0
2018,5,16,13,15,907.0,129.5,3.65,14.7,959.0,1044.33,793.55
2018,5,16,13,30,905.0,128.0,3.7,14.7,942.0,1047.56,796.72
2018,5,16,13,45,901.5,125.5,3.8,14.7,918.0,1044.51,796.15
2018,5,16,14,0,898.0,123.0,3.9,14.7,894.0,1037.69,793.18
2018,5,16,14,15,892.0,120.0,3.95,14.6,863.0,1024.14,785.65
2018,5,16,14,30,886.0,117.0,4.0,14.5,832.0,1006.98,775.76
2018,5,16,14,45,878.5,113.5,4.0,14.45,795.0,984.34,761.65
2018,5,16,15,0,871.0,110.0,4.0,14.4,758.0,958.39,745.27
2018,5,16,15,15,857.5,108.0,4.0,14.4,715.5,925.38,723.75
2018,5,16,15,30,844.0,106.0,4.0,14.4,673.0,898.35,706.45
2018,5,16,15,45,829.0,102.0,4.05,14.2,626.5,856.25,678.87
2018,5,16,16,0,814.0,98.0,4.1,14.0,580.0,812.03,649.45
2018,5,16,16,15,794.5,93.5,4.1,13.85,530.5,761.8,614.72
2018,5,16,16,30,775.0,89.0,4.1,13.7,481.0,710.36,578.49
2018,5,16,16,45,747.0,85.0,4.1,13.55,429.5,652.48,536.54
2018,5,16,17,0,719.0,81.0,4.1,13.4,378.0,597.46,494.48
2018,5,16,17,15,679.5,75.0,4.1,13.2,325.5,530.88,441.5
2018,5,16,17,30,640.0,69.0,4.1,13.0,273.0,466.45,388.5
2018,5,16,17,45,583.0,63.0,4.1,12.8,223.0,395.44,328.17
2018,5,16,18,0,526.0,57.0,4.1,12.6,173.0,329.19,269.84
2018,5,16,18,15,438.0,48.5,4.0,12.4,128.0,252.66,201.77
2018,5,16,18,30,350.0,40.0,3.9,12.2,83.0,185.3,140.46
2018,5,16,18,45,222.0,27.0,3.85,12.0,50.0,109.28,63.14
2018,5,16,19,0,94.0,14.0,3.8,11.8,17.0,34.99,0.0
2018,5,16,19,15,47.0,7.0,3.75,11.65,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,4,45,5.5,1.5,3.1,11.0,1.5,0.0,0.0
2018,5,17,5,0,11.0,3.0,3.2,11.1,3.0,2.73,0.0
2018,5,17,5,15,48.5,11.0,3.3,11.3,15.0,10.01,0.0
2018,5,17,5,30,86.0,19.0,3.4,11.5,27.0,14.67,5.98
2018,5,17,5,45,62.0,22.5,3.55,11.7,30.0,18.54,10.62
2018,5,17,6,0,38.0,26.0,3.7,11.9,33.0,22.73,14.69
2018,5,17,6,15,19.0,32.5,3.7,12.0,36.0,29.28,20.77
2018,5,17,6,30,0.0,39.0,3.7,12.1,39.0,34.37,25.44
2018,5,17,6,45,0.0,56.0,3.75,12.2,56.0,49.45,38.99
2018,5,17,7,0,0.0,73.0,3.8,12.3,73.0,64.51,52.35
2018,5,17,7,15,0.0,77.5,3.85,12.4,77.5,68.56,55.77
2018,5,17,7,30,0.0,82.0,3.9,12.5,82.0,72.58,59.1
2018,5,17,7,45,0.0,95.5,3.95,12.6,95.5,84.09,65.86
2018,5,17,8,0,0.0,109.0,4.0,12.7,109.0,95.6,75.25
2018,5,17,8,15,0.5,127.0,4.0,12.75,127.5,111.01,87.8
2018,5,17,8,30,1.0,145.0,4.0,12.8,146.0,126.59,100.39
2018,5,17,8,45,2.5,162.0,4.0,12.9,164.0,141.83,112.57
2018,5,17,9,0,4.0,179.0,4.0,13.0,182.0,157.38,124.94
2018,5,17,9,15,6.0,194.0,4.0,13.1,198.5,171.76,136.31
2018,5,17,9,30,8.0,209.0,4.0,13.2,215.0,186.48,147.92
2018,5,17,9,45,11.0,234.0,4.0,13.25,243.0,210.6,167.07
2018,5,17,10,0,14.0,259.0,4.0,13.3,271.0,235.26,186.52
2018,5,17,10,15,16.5,280.0,4.05,13.35,294.5,256.7,203.33
2018,5,17,10,30,19.0,301.0,4.1,13.4,318.0,278.59,220.42
2018,5,17,10,45,17.0,286.5,4.1,13.45,302.0,266.38,210.54
2018,5,17,11,0,15.0,272.0,4.1,13.5,286.0,253.65,200.32
2018,5,17,11,15,15.0,275.0,4.2,13.55,289.0,257.74,203.52
2018,5,17,11,30,15.0,278.0,4.3,13.6,292.0,261.8,206.66
2018,5,17,11,45,15.5,274.5,4.35,13.6,289.0,260.34,205.53
2018,5,17,12,0,16.0,271.0,4.4,13.6,286.0,258.77,204.35
2018,5,17,12,15,18.5,298.0,4.55,13.6,315.5,287.03,226.79
2018,5,17,12,30,21.0,325.0,4.7,13.6,345.0,315.71,249.43
2018,5,17,12,45,17.5,293.0,4.8,13.6,309.5,283.61,224.25
2018,5,17,13,0,14.0,261.0,4.9,13.6,274.0,251.09,198.68
2018,5,17,13,15,13.0,254.0,5.05,13.55,266.0,244.14,193.42
2018,5,17,13,30,12.0,247.0,5.2,13.5,258.0,237.05,188.01
2018,5,17,13,45,12.5,250.5,5.35,13.45,261.5,241.3,191.71
2018,5,17,14,0,13.0,254.0,5.5,13.4,265.0,245.57,195.46
2018,5,17,14,15,24.0,270.5,5.55,13.3,290.0,285.98,228.59
2018,5,17,14,30,35.0,287.0,5.6,13.2,315.0,314.8,252.38
2018,5,17,14,45,62.0,313.5,5.7,13.1,360.5,369.92,297.7
2018,5,17,15,0,89.0,340.0,5.8,13.0,406.0,425.27,342.91
2018,5,17,15,15,75.5,313.0,5.8,13.0,367.0,383.85,310.38
2018,5,17,15,30,62.0,286.0,5.8,13.0,328.0,342.61,277.9
2018,5,17,15,45,87.5,273.0,5.9,12.8,327.5,351.19,286.85
2018,5,17,16,0,113.0,260.0,6.0,12.6,327.0,372.29,305.69
2018,5,17,16,15,137.0,235.5,6.0,12.45,310.0,361.99,299.18
2018,5,17,16,30,161.0,211.0,6.0,12.3,293.0,349.26,290.54
2018,5,17,16,45,206.5,186.0,6.0,12.15,279.5,348.77,292.19
2018,5,17,17,0,252.0,161.0,6.0,12.0,266.0,355.19,298.92
2018,5,17,17,15,284.5,134.5,6.0,11.9,238.0,334.06,282.12
2018,5,17,17,30,317.0,108.0,6.0,11.8,210.0,320.0,270.16
2018,5,17,17,45,310.0,90.0,5.95,11.65,175.0,279.11,234.31
2018,5,17,18,0,303.0,72.0,5.9,11.5,140.0,238.27,197.31
2018,5,17,18,15,247.0,57.5,5.8,11.4,103.5,181.66,146.21
2018,5,17,18,30,191.0,43.0,5.7,11.3,67.0,131.27,100.13
2018,5,17,18,45,118.0,28.0,5.6,11.25,41.0,73.56,43.26
2018,5,17,19,0,45.0,13.0,5.5,11.2,15.0,22.49,0.0
2018,5,17,19,15,22.5,6.5,5.4,11.15,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.2,1.0,0.91,0.0
2018,5,18,5,15,0.0,3.5,4.05,11.25,3.5,3.07,0.0
2018,5,18,5,30,0.0,6.0,4.1,11.3,6.0,5.26,0.0
2018,5,18,5,45,0.0,9.5,4.2,11.4,9.5,8.34,1.68
2018,5,18,6,0,0.0,13.0,4.3,11.5,13.0,11.41,4.58
2018,5,18,6,15,0.0,18.0,4.25,11.55,18.0,15.82,8.66
2018,5,18,6,30,0.0,23.0,4.2,11.6,23.0,20.23,12.7
2018,5,18,6,45,0.0,41.0,4.2,11.65,41.0,36.15,27.08
2018,5,18,7,0,0.0,59.0,4.2,11.7,59.0,52.11,41.36
2018,5,18,7,15,0.0,75.5,4.1,11.8,75.5,66.78,54.31
2018,5,18,7,30,0.0,92.0,4.0,11.9,92.0,80.82,66.54
2018,5,18,7,45,0.0,89.5,3.95,11.95,89.5,79.13,61.82
2018,5,18,8,0,0.0,87.0,3.9,12.0,87.0,77.07,59.85
2018,5,18,8,15,0.0,91.0,3.85,12.15,91.0,80.66,62.63
2018,5,18,8,30,0.0,95.0,3.8,12.3,95.0,84.21,65.37
2018,5,18,8,45,0.0,104.5,3.7,12.4,104.5,92.46,72.02
2018,5,18,9,0,0.0,114.0,3.6,12.5,114.0,100.74,78.66
2018,5,18,9,15,3.0,148.5,3.6,12.6,151.0,131.87,104.03
2018,5,18,9,30,6.0,183.0,3.6,12.7,188.0,163.39,129.47
2018,5,18,9,45,8.0,205.0,3.55,12.8,211.5,184.19,146.0
2018,5,18,10,0,10.0,227.0,3.5,12.9,235.0,205.38,162.76
2018,5,18,10,15,12.5,248.5,3.55,13.05,259.0,226.85,179.65
2018,5,18,10,30,15.0,270.0,3.6,13.2,283.0,248.76,196.79
2018,5,18,10,45,15.5,276.0,3.6,13.35,290.0,255.99,202.22
2018,5,18,11,0,16.0,282.0,3.6,13.5,297.0,263.26,207.71
2018,5,18,11,15,20.0,311.0,3.7,13.55,330.0,294.0,231.81
2018,5,18,11,30,24.0,340.0,3.8,13.6,363.0,331.39,260.87
2018,5,18,11,45,20.0,312.5,3.9,13.65,331.5,298.8,235.3
2018,5,18,12,0,16.0,285.0,4.0,13.7,300.0,271.52,213.93
2018,5,18,12,15,20.5,302.5,4.15,13.65,322.0,301.65,237.94
2018,5,18,12,30,25.0,320.0,4.3,13.6,344.0,325.02,256.5
2018,5,18,12,45,29.0,337.5,4.45,13.6,365.0,348.28,274.91
2018,5,18,13,0,33.0,355.0,4.6,13.6,386.0,371.87,293.58
2018,5,18,13,15,32.5,359.0,4.65,13.5,389.0,377.74,298.4
2018,5,18,13,30,32.0,363.0,4.7,13.4,392.0,383.51,303.24
2018,5,18,13,45,38.0,360.5,4.75,13.35,394.0,389.07,308.25
2018,5,18,14,0,44.0,358.0,4.8,13.3,396.0,394.45,313.17
2018,5,18,14,15,50.0,357.0,4.9,13.2,398.5,401.2,319.33
2018,5,18,14,30,56.0,356.0,5.0,13.1,401.0,407.76,325.41
2018,5,18,14,45,37.0,299.0,5.05,12.95,328.0,330.16,264.61
2018,5,18,15,0,18.0,242.0,5.1,12.8,255.0,240.51,193.08
2018,5,18,15,15,83.0,200.0,5.1,12.8,256.5,284.06,231.71
2018,5,18,15,30,148.0,158.0,5.1,12.8,258.0,308.91,254.88
2018,5,18,15,45,76.5,165.5,5.3,12.55,217.0,238.55,195.77
2018,5,18,16,0,5.0,173.0,5.5,12.3,176.0,163.05,131.48
2018,5,18,16,15,18.5,178.0,5.55,12.15,187.5,179.7,146.4
2018,5,18,16,30,32.0,183.0,5.6,12.0,199.0,206.54,169.7
2018,5,18,16,45,93.0,173.5,5.65,11.85,213.5,240.8,200.59
2018,5,18,17,0,154.0,164.0,5.7,11.7,228.0,280.77,235.67
2018,5,18,17,15,211.5,139.0,5.7,11.55,214.5,293.45,247.43
2018,5,18,17,30,269.0,114.0,5.7,11.4,201.0,288.09,243.32
2018,5,18,17,45,260.5,95.0,5.7,11.3,167.0,248.72,208.81
2018,5,18,18,0,252.0,76.0,5.7,11.2,133.0,209.64,173.55
2018,5,18,18,15,201.0,60.5,5.65,11.1,98.5,157.86,126.91
2018,5,18,18,30,150.0,45.0,5.6,11.0,64.0,111.69,84.98
2018,5,18,18,45,88.5,29.5,5.55,10.9,39.5,67.09,40.71
2018,5,18,19,0,27.0,14.0,5.5,10.8,15.0,19.15,0.0
2018,5,18,19,15,13.5,7.0,5.45,10.75,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.4,10.65,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,10.65,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,10.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,10.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,10.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,19,4,45,1.0,1.5,5.9,10.5,1.5,0.0,0.0
2018,5,19,5,0,2.0,3.0,5.9,10.5,3.0,2.73,0.0
2018,5,19,5,15,42.5,17.0,5.9,10.5,21.0,13.93,0.0
2018,5,19,5,30,83.0,31.0,5.9,10.5,39.0,24.96,14.66
2018,5,19,5,45,132.0,47.5,5.85,10.55,68.5,37.61,27.5
2018,5,19,6,0,181.0,64.0,5.8,10.6,98.0,49.94,39.15
2018,5,19,6,15,143.5,83.0,5.8,10.6,115.0,65.91,53.9
2018,5,19,6,30,106.0,102.0,5.8,10.6,132.0,79.52,66.32
2018,5,19,6,45,78.5,103.0,5.8,10.65,127.5,80.95,67.57
2018,5,19,7,0,51.0,104.0,5.8,10.7,123.0,86.25,72.16
2018,5,19,7,15,32.0,97.0,5.8,10.75,109.5,81.65,67.81
2018,5,19,7,30,13.0,90.0,5.8,10.8,96.0,79.41,65.57
2018,5,19,7,45,6.5,94.0,5.75,10.9,97.0,83.37,65.45
2018,5,19,8,0,0.0,98.0,5.7,11.0,98.0,86.47,68.06
2018,5,19,8,15,0.0,107.0,5.7,11.15,107.0,94.26,74.35
2018,5,19,8,30,0.0,116.0,5.7,11.3,116.0,102.09,80.64
2018,5,19,8,45,0.0,123.0,5.7,11.4,123.0,108.27,85.53
2018,5,19,9,0,0.0,130.0,5.7,11.5,130.0,114.47,90.43
2018,5,19,9,15,2.0,148.0,5.7,11.65,149.5,131.0,103.84
2018,5,19,9,30,4.0,166.0,5.7,11.8,169.0,147.86,117.46
2018,5,19,9,45,6.5,186.5,5.7,11.95,192.0,167.48,133.28
2018,5,19,10,0,9.0,207.0,5.7,12.1,215.0,187.52,149.35
2018,5,19,10,15,11.5,234.0,5.75,12.25,244.0,213.61,170.25
2018,5,19,10,30,14.0,261.0,5.8,12.4,273.0,240.18,191.41
2018,5,19,10,45,12.5,242.0,5.85,12.5,253.0,223.8,178.02
2018,5,19,11,0,11.0,223.0,5.9,12.6,233.0,206.96,164.3
2018,5,19,11,15,12.0,241.0,6.0,12.7,252.0,224.82,178.59
2018,5,19,11,30,13.0,259.0,6.1,12.8,271.0,242.9,192.97
2018,5,19,11,45,14.0,271.5,6.15,12.9,284.5,256.21,203.51
2018,5,19,12,0,15.0,284.0,6.2,13.0,298.0,269.64,214.16
2018,5,19,12,15,18.5,307.5,6.25,13.0,325.0,295.68,234.97
2018,5,19,12,30,22.0,331.0,6.3,13.0,352.0,322.11,256.03
2018,5,19,12,45,23.5,340.5,6.35,13.05,362.5,345.7,274.71
2018,5,19,13,0,25.0,350.0,6.4,13.1,373.0,358.85,285.18
2018,5,19,13,15,26.0,348.5,6.45,13.05,372.0,360.56,286.83
2018,5,19,13,30,27.0,347.0,6.5,13.0,371.0,362.1,288.42
2018,5,19,13,45,24.5,327.5,6.55,13.0,349.0,341.64,272.54
2018,5,19,14,0,22.0,308.0,6.6,13.0,327.0,306.35,244.86
2018,5,19,14,15,18.5,282.5,6.65,12.95,298.0,278.84,223.22
2018,5,19,14,30,15.0,257.0,6.7,12.9,269.0,251.22,201.34
2018,5,19,14,45,16.0,256.0,6.75,12.8,268.5,251.72,202.27
2018,5,19,15,0,17.0,255.0,6.8,12.7,268.0,252.26,203.24
2018,5,19,15,15,13.5,231.5,6.8,12.7,241.5,226.39,182.53
2018,5,19,15,30,10.0,208.0,6.8,12.7,215.0,200.61,161.77
2018,5,19,15,45,16.0,210.5,6.8,12.45,220.5,208.96,169.5
2018,5,19,16,0,22.0,213.0,6.8,12.2,226.0,217.25,177.2
2018,5,19,16,15,45.0,207.5,6.75,12.0,231.5,242.88,199.86
2018,5,19,16,30,68.0,202.0,6.7,11.8,237.0,254.93,211.26
2018,5,19,16,45,108.5,175.5,6.7,11.6,224.5,265.74,222.14
2018,5,19,17,0,149.0,149.0,6.7,11.4,212.0,259.82,218.8
2018,5,19,17,15,117.0,103.5,6.65,11.2,149.0,182.65,153.45
2018,5,19,17,30,85.0,58.0,6.6,11.0,86.0,108.96,89.97
2018,5,19,17,45,42.5,42.5,6.6,10.8,56.5,66.01,52.08
2018,5,19,18,0,0.0,27.0,6.6,10.6,27.0,23.76,14.95
2018,5,19,18,15,4.5,22.5,6.5,10.55,23.0,21.65,12.92
2018,5,19,18,30,9.0,18.0,6.4,10.5,19.0,19.33,10.46
2018,5,19,18,45,12.5,14.0,6.3,10.4,15.0,16.26,6.09
2018,5,19,19,0,16.0,10.0,6.2,10.3,11.0,12.9,0.0
2018,5,19,19,15,8.0,5.0,6.15,10.3,5.5,4.55,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.25,10.6,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,10.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,10.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,10.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.9,10.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,10.5,2.0,1.82,0.0
2018,5,20,5,15,0.0,9.0,5.95,10.6,9.0,7.91,0.0
2018,5,20,5,30,0.0,16.0,6.0,10.7,16.0,14.07,5.9
2018,5,20,5,45,0.0,26.5,6.05,10.75,26.5,23.34,14.95
2018,5,20,6,0,0.0,37.0,6.1,10.8,37.0,32.63,23.65
2018,5,20,6,15,0.0,32.0,6.05,10.85,32.0,28.18,19.87
2018,5,20,6,30,0.0,27.0,6.0,10.9,27.0,23.76,15.93
2018,5,20,6,45,0.5,50.5,6.0,10.95,50.5,44.57,34.75
2018,5,20,7,0,1.0,74.0,6.0,11.0,74.0,65.38,53.38
2018,5,20,7,15,0.5,71.0,5.95,11.05,71.0,62.78,50.87
2018,5,20,7,30,0.0,68.0,5.9,11.1,68.0,60.13,48.31
2018,5,20,7,45,0.0,86.5,5.85,11.1,86.5,76.6,59.89
2018,5,20,8,0,0.0,105.0,5.8,11.1,105.0,92.32,72.97
2018,5,20,8,15,0.5,117.0,5.8,11.15,117.5,102.74,81.45
2018,5,20,8,30,1.0,129.0,5.8,11.2,130.0,113.29,90.0
2018,5,20,8,45,6.5,175.0,5.8,11.25,180.0,153.88,123.32
2018,5,20,9,0,12.0,221.0,5.8,11.3,230.0,195.12,156.86
2018,5,20,9,15,31.0,267.0,5.85,11.35,291.0,239.01,192.19
2018,5,20,9,30,50.0,313.0,5.9,11.4,352.0,289.62,232.82
2018,5,20,9,45,77.0,350.5,5.9,11.5,414.0,340.64,273.53
2018,5,20,10,0,104.0,388.0,5.9,11.6,476.0,395.21,316.81
2018,5,20,10,15,188.0,396.0,5.95,11.75,561.0,465.4,373.09
2018,5,20,10,30,272.0,404.0,6.0,11.9,646.0,544.86,436.21
2018,5,20,10,45,328.0,405.0,6.05,12.05,703.5,605.29,483.7
2018,5,20,11,0,384.0,406.0,6.1,12.2,761.0,669.51,533.71
2018,5,20,11,15,379.0,414.0,6.15,12.3,768.5,693.55,551.73
2018,5,20,11,30,374.0,422.0,6.2,12.4,776.0,716.19,568.68
2018,5,20,11,45,377.0,424.0,6.25,12.55,782.5,738.86,585.73
2018,5,20,12,0,380.0,426.0,6.3,12.7,789.0,760.28,601.76
2018,5,20,12,15,437.5,403.0,6.35,12.7,819.5,815.26,644.64
2018,5,20,12,30,495.0,380.0,6.4,12.7,850.0,864.06,682.71
2018,5,20,12,45,430.5,398.0,6.45,12.7,804.0,832.51,657.96
2018,5,20,13,0,366.0,416.0,6.5,12.7,758.0,787.1,623.22
2018,5,20,13,15,337.0,417.5,6.55,12.6,728.0,767.64,608.92
2018,5,20,13,30,308.0,419.0,6.6,12.5,698.0,746.13,592.92
2018,5,20,13,45,230.5,415.0,6.7,12.4,620.5,653.33,521.74
2018,5,20,14,0,153.0,411.0,6.8,12.3,543.0,574.25,459.71
2018,5,20,14,15,123.0,388.5,6.8,12.1,492.5,522.61,419.93
2018,5,20,14,30,93.0,366.0,6.8,11.9,442.0,454.15,366.47
2018,5,20,14,45,54.5,300.5,6.8,11.7,344.5,348.23,282.14
2018,5,20,15,0,16.0,235.0,6.8,11.5,247.0,231.61,187.19
2018,5,20,15,15,42.0,249.0,6.8,11.5,278.0,283.28,230.96
2018,5,20,15,30,68.0,263.0,6.8,11.5,309.0,322.17,264.01
2018,5,20,15,45,41.0,223.0,6.75,11.3,250.0,255.44,209.32
2018,5,20,16,0,14.0,183.0,6.7,11.1,191.0,180.34,146.93
2018,5,20,16,15,15.0,164.5,6.7,11.0,172.5,163.23,133.24
2018,5,20,16,30,16.0,146.0,6.7,10.9,154.0,145.99,119.26
2018,5,20,16,45,9.0,121.5,6.7,10.85,126.0,116.94,94.82
2018,5,20,17,0,2.0,97.0,6.7,10.8,98.0,88.56,70.72
2018,5,20,17,15,116.0,95.0,6.7,10.8,133.0,172.4,145.14
2018,5,20,17,30,230.0,93.0,6.7,10.8,168.0,240.43,204.02
2018,5,20,17,45,261.5,84.5,6.7,10.75,155.5,246.93,208.21
2018,5,20,18,0,293.0,76.0,6.7,10.7,143.0,237.82,197.97
2018,5,20,18,15,238.5,61.0,6.65,10.65,107.0,181.83,147.29
2018,5,20,18,30,184.0,46.0,6.6,10.6,71.0,131.84,101.65
2018,5,20,18,45,109.5,31.5,6.6,10.6,44.5,76.42,49.2
2018,5,20,19,0,35.0,17.0,6.6,10.6,18.0,23.81,0.0
2018,5,20,19,15,17.5,8.5,6.5,10.55,9.0,7.73,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.45,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.5,3.0,2.73,0.0
2018,5,21,5,15,1.0,9.5,3.0,10.6,9.5,8.35,0.0
2018,5,21,5,30,0.0,16.0,2.9,10.7,16.0,14.07,6.01
2018,5,21,5,45,0.0,27.5,2.8,10.8,27.5,24.23,15.79
2018,5,21,6,0,0.0,39.0,2.7,10.9,39.0,34.4,25.28
2018,5,21,6,15,2.5,61.0,2.6,11.0,61.5,53.03,42.3
2018,5,21,6,30,5.0,83.0,2.5,11.1,84.0,70.96,58.51
2018,5,21,6,45,31.5,115.5,2.4,11.2,127.0,92.86,78.01
2018,5,21,7,0,58.0,148.0,2.3,11.3,170.0,115.55,97.87
2018,5,21,7,15,72.5,172.5,2.25,11.45,204.5,132.57,112.41
2018,5,21,7,30,87.0,197.0,2.2,11.6,239.0,150.34,127.4
2018,5,21,7,45,98.5,220.5,2.1,11.8,272.5,176.72,139.33
2018,5,21,8,0,110.0,244.0,2.0,12.0,306.0,198.21,154.9
2018,5,21,8,15,118.5,268.0,2.05,12.25,340.0,228.3,178.51
2018,5,21,8,30,127.0,292.0,2.1,12.5,374.0,259.83,203.59
2018,5,21,8,45,167.0,311.5,2.2,12.8,427.5,299.64,234.47
2018,5,21,9,0,207.0,331.0,2.3,13.1,481.0,344.27,269.39
2018,5,21,9,15,430.0,271.0,2.45,13.3,603.5,405.2,316.18
2018,5,21,9,30,653.0,211.0,2.6,13.5,726.0,495.13,387.04
2018,5,21,9,45,623.0,234.5,2.7,13.7,742.5,537.52,421.26
2018,5,21,10,0,593.0,258.0,2.8,13.9,759.0,575.92,451.52
2018,5,21,10,15,509.5,301.0,2.95,14.05,741.5,593.14,464.62
2018,5,21,10,30,426.0,344.0,3.1,14.2,724.0,601.27,470.17
2018,5,21,10,45,293.5,360.0,3.3,14.35,624.5,540.5,423.65
2018,5,21,11,0,161.0,376.0,3.5,14.5,525.0,466.54,365.86
2018,5,21,11,15,91.5,357.0,3.65,14.55,442.0,403.41,316.7
2018,5,21,11,30,22.0,338.0,3.8,14.6,359.0,321.66,251.94
2018,5,21,11,45,21.5,335.0,3.95,14.65,355.5,320.4,251.22
2018,5,21,12,0,21.0,332.0,4.1,14.7,352.0,318.94,250.13
2018,5,21,12,15,36.0,369.0,4.3,14.65,403.5,379.14,297.39
2018,5,21,12,30,51.0,406.0,4.5,14.6,455.0,432.66,339.01
2018,5,21,12,45,58.0,414.5,4.7,14.55,469.5,451.54,354.0
2018,5,21,13,0,65.0,423.0,4.9,14.5,484.0,470.52,369.22
2018,5,21,13,15,60.5,412.0,5.05,14.35,468.0,458.33,360.47
2018,5,21,13,30,56.0,401.0,5.2,14.2,452.0,445.54,351.32
2018,5,21,13,45,39.5,357.5,5.4,14.0,393.0,386.85,306.36
2018,5,21,14,0,23.0,314.0,5.6,13.8,334.0,312.97,248.75
2018,5,21,14,15,19.0,287.0,5.7,13.6,303.0,283.53,225.99
2018,5,21,14,30,15.0,260.0,5.8,13.4,272.0,253.98,202.84
2018,5,21,14,45,12.5,241.0,5.9,13.2,251.0,233.61,186.94
2018,5,21,15,0,10.0,222.0,6.0,13.0,230.0,213.22,170.89
2018,5,21,15,15,10.0,216.0,6.0,13.0,223.5,207.82,166.89
2018,5,21,15,30,10.0,210.0,6.0,13.0,217.0,202.44,162.92
2018,5,21,15,45,9.0,199.0,6.05,12.5,205.0,191.29,154.48
2018,5,21,16,0,8.0,188.0,6.1,12.0,193.0,180.21,146.04
2018,5,21,16,15,17.5,186.5,6.1,11.8,196.0,187.18,152.77
2018,5,21,16,30,27.0,185.0,6.1,11.6,199.0,204.37,167.99
2018,5,21,16,45,70.0,176.0,6.1,11.4,207.0,226.43,188.32
2018,5,21,17,0,113.0,167.0,6.1,11.2,215.0,255.85,214.45
2018,5,21,17,15,173.5,143.0,6.05,11.05,205.5,262.89,221.82
2018,5,21,17,30,234.0,119.0,6.0,10.9,196.0,273.22,231.0
2018,5,21,17,45,239.5,99.5,6.0,10.7,166.5,242.54,204.08
2018,5,21,18,0,245.0,80.0,6.0,10.5,137.0,210.69,175.13
2018,5,21,18,15,196.5,63.5,5.9,10.45,102.0,159.14,128.64
2018,5,21,18,30,148.0,47.0,5.8,10.4,67.0,112.78,86.61
2018,5,21,18,45,89.0,31.0,5.75,10.35,41.5,69.35,45.22
2018,5,21,19,0,30.0,15.0,5.7,10.3,16.0,20.81,0.0
2018,5,21,19,15,15.0,7.5,5.65,10.25,8.0,9.57,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.2,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.55,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.6,2.0,1.82,0.0
2018,5,22,5,15,2.0,3.5,4.2,10.7,3.5,3.13,0.0
2018,5,22,5,30,0.0,5.0,4.2,10.8,5.0,4.38,0.0
2018,5,22,5,45,0.0,7.0,4.2,10.85,7.0,6.14,0.0
2018,5,22,6,0,0.0,9.0,4.2,10.9,9.0,7.9,1.46
2018,5,22,6,15,0.0,13.0,4.15,11.0,13.0,11.42,4.71
2018,5,22,6,30,0.0,17.0,4.1,11.1,17.0,14.94,7.94
2018,5,22,6,45,0.0,28.0,4.1,11.2,28.0,24.65,16.73
2018,5,22,7,0,0.0,39.0,4.1,11.3,39.0,34.39,25.46
2018,5,22,7,15,0.0,48.5,4.1,11.35,48.5,42.81,32.93
2018,5,22,7,30,0.0,58.0,4.1,11.4,58.0,51.25,40.34
2018,5,22,7,45,0.0,66.0,4.1,11.5,66.0,58.37,44.3
2018,5,22,8,0,0.0,74.0,4.1,11.6,74.0,65.5,50.16
2018,5,22,8,15,0.0,81.0,4.1,11.7,81.0,71.76,55.24
2018,5,22,8,30,0.0,88.0,4.1,11.8,88.0,78.03,60.3
2018,5,22,8,45,0.0,95.5,4.1,11.85,95.5,84.71,65.7
2018,5,22,9,0,0.0,103.0,4.1,11.9,103.0,91.25,70.95
2018,5,22,9,15,0.5,117.0,4.2,12.05,117.5,103.67,81.03
2018,5,22,9,30,1.0,131.0,4.3,12.2,132.0,116.21,91.15
2018,5,22,9,45,3.5,157.0,4.4,12.35,160.0,140.37,110.76
2018,5,22,10,0,6.0,183.0,4.5,12.5,188.0,164.92,130.55
2018,5,22,10,15,7.5,193.5,4.55,12.6,200.0,175.74,139.13
2018,5,22,10,30,9.0,204.0,4.6,12.7,212.0,186.78,147.88
2018,5,22,10,45,9.0,201.5,4.7,12.85,209.5,185.44,146.62
2018,5,22,11,0,9.0,199.0,4.8,13.0,207.0,184.03,145.34
2018,5,22,11,15,10.0,210.0,4.8,13.05,219.0,195.42,154.44
2018,5,22,11,30,11.0,221.0,4.8,13.1,231.0,206.94,163.61
2018,5,22,11,45,12.0,233.0,4.85,13.15,244.0,219.49,173.6
2018,5,22,12,0,13.0,245.0,4.9,13.2,257.0,232.15,183.69
2018,5,22,12,15,12.0,235.0,4.9,13.2,246.0,222.92,176.3
2018,5,22,12,30,11.0,225.0,4.9,13.2,235.0,213.48,168.79
2018,5,22,12,45,11.5,233.0,4.9,13.2,243.5,221.88,175.6
2018,5,22,13,0,12.0,241.0,4.9,13.2,252.0,230.3,182.41
2018,5,22,13,15,13.0,250.5,4.9,13.2,262.5,240.64,190.81
2018,5,22,13,30,14.0,260.0,4.9,13.2,273.0,251.06,199.28
2018,5,22,13,45,14.0,256.5,4.85,13.15,269.0,248.23,197.23
2018,5,22,14,0,14.0,253.0,4.8,13.1,265.0,245.34,195.18
2018,5,22,14,15,18.5,269.0,4.85,13.05,284.5,265.56,211.84
2018,5,22,14,30,23.0,285.0,4.9,13.0,304.0,286.04,228.68
2018,5,22,14,45,21.5,271.0,4.9,12.95,288.0,271.45,217.4
2018,5,22,15,0,20.0,257.0,4.9,12.9,272.0,256.8,206.1
2018,5,22,15,15,20.0,248.0,4.9,12.9,262.5,248.44,199.85
2018,5,22,15,30,20.0,239.0,4.9,12.9,253.0,240.06,193.58
2018,5,22,15,45,28.5,234.5,4.9,12.7,252.5,256.57,207.98
2018,5,22,16,0,37.0,230.0,4.9,12.5,252.0,259.76,211.59
2018,5,22,16,15,51.0,218.5,4.9,12.35,246.5,259.19,212.36
2018,5,22,16,30,65.0,207.0,4.9,12.2,241.0,257.56,212.2
2018,5,22,16,45,124.0,185.0,4.9,12.05,241.0,286.97,238.75
2018,5,22,17,0,183.0,163.0,4.9,11.9,241.0,298.1,249.82
2018,5,22,17,15,240.0,139.0,4.9,11.7,227.0,310.3,261.1
2018,5,22,17,30,297.0,115.0,4.9,11.5,213.0,304.56,256.7
2018,5,22,17,45,290.5,96.0,4.85,11.35,178.5,264.85,222.14
2018,5,22,18,0,284.0,77.0,4.8,11.2,144.0,234.53,194.32
2018,5,22,18,15,233.0,62.0,4.75,11.05,108.0,180.48,145.85
2018,5,22,18,30,182.0,47.0,4.7,10.9,72.0,131.99,101.89
2018,5,22,18,45,114.0,31.5,4.65,10.8,45.0,77.16,51.2
2018,5,22,19,0,46.0,16.0,4.6,10.7,18.0,30.98,0.0
2018,5,22,19,15,23.0,8.0,4.55,10.7,9.0,11.51,0.0
2018,5,22,19,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,23,4,45,2.5,1.5,3.35,10.65,1.5,0.0,0.0
2018,5,23,5,0,5.0,3.0,3.3,10.7,3.0,2.73,0.0
2018,5,23,5,15,2.5,8.0,3.35,10.8,8.0,7.16,0.0
2018,5,23,5,30,0.0,13.0,3.4,10.9,13.0,11.42,3.91
2018,5,23,5,45,0.0,21.5,3.4,10.95,21.5,18.91,11.11
2018,5,23,6,0,0.0,30.0,3.4,11.0,30.0,26.42,18.13
2018,5,23,6,15,0.5,46.5,3.4,11.1,46.5,41.03,31.5
2018,5,23,6,30,1.0,63.0,3.4,11.2,63.0,55.44,44.56
2018,5,23,6,45,7.0,95.5,3.4,11.25,98.0,81.62,67.99
2018,5,23,7,0,13.0,128.0,3.4,11.3,133.0,106.85,90.24
2018,5,23,7,15,9.5,136.0,3.5,11.45,140.0,114.01,96.21
2018,5,23,7,30,6.0,144.0,3.6,11.6,147.0,121.22,102.15
2018,5,23,7,45,16.5,172.0,3.65,11.75,181.0,145.21,116.62
2018,5,23,8,0,27.0,200.0,3.7,11.9,215.0,164.13,131.17
2018,5,23,8,15,19.0,196.0,3.8,12.1,207.0,169.99,135.9
2018,5,23,8,30,11.0,192.0,3.9,12.3,199.0,167.44,133.74
2018,5,23,8,45,14.0,213.0,4.0,12.45,222.5,187.25,149.52
2018,5,23,9,0,17.0,234.0,4.1,12.6,246.0,207.59,165.64
