Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,5,15,219.5,23.5,1.45,11.55,44.0,19.48,5.03
2018,6,2,5,30,349.0,35.0,1.4,11.8,74.0,28.5,18.81
2018,6,2,5,45,440.0,42.5,1.35,12.0,117.0,33.51,24.09
2018,6,2,6,0,531.0,50.0,1.3,12.2,160.0,38.44,28.88
2018,6,2,6,15,589.5,56.0,1.3,12.5,209.0,41.9,32.15
2018,6,2,6,30,648.0,62.0,1.3,12.8,258.0,45.27,35.19
2018,6,2,6,45,689.0,66.0,1.3,13.05,309.0,51.39,40.59
2018,6,2,7,0,730.0,70.0,1.3,13.3,360.0,53.21,42.05
2018,6,2,7,15,759.0,73.0,1.4,13.75,411.0,54.12,42.63
2018,6,2,7,30,788.0,76.0,1.5,14.2,462.0,62.15,49.46
2018,6,2,7,45,810.0,79.0,1.6,14.6,512.0,115.96,61.98
2018,6,2,8,0,832.0,82.0,1.7,15.0,562.0,179.75,106.5
2018,6,2,8,15,848.5,84.0,1.8,15.5,609.0,236.24,152.73
2018,6,2,8,30,865.0,86.0,1.9,16.0,656.0,294.11,203.2
2018,6,2,8,45,877.5,88.5,2.0,16.5,699.5,352.28,254.6
2018,6,2,9,0,890.0,91.0,2.1,17.0,743.0,410.91,305.63
2018,6,2,9,15,895.5,95.5,2.1,17.45,781.0,468.38,354.29
2018,6,2,9,30,901.0,100.0,2.1,17.9,819.0,525.09,400.68
2018,6,2,9,45,903.0,104.5,2.15,18.3,850.5,578.93,443.58
2018,6,2,10,0,905.0,109.0,2.2,18.7,882.0,631.2,483.89
2018,6,2,10,15,910.5,110.5,2.2,19.0,909.0,681.41,521.44
2018,6,2,10,30,916.0,112.0,2.2,19.3,936.0,729.93,556.68
2018,6,2,10,45,919.5,113.0,2.25,19.65,956.0,774.68,587.98
2018,6,2,11,0,923.0,114.0,2.3,20.0,976.0,817.17,615.98
2018,6,2,11,15,926.0,114.5,2.35,20.2,989.0,856.39,641.86
2018,6,2,11,30,929.0,115.0,2.4,20.4,1002.0,892.99,665.81
2018,6,2,11,45,930.0,115.5,2.4,20.6,1008.0,925.08,686.19
2018,6,2,12,0,931.0,116.0,2.4,20.8,1014.0,954.17,704.5
2018,6,2,12,15,933.5,114.5,2.5,20.95,1013.5,979.66,721.53
2018,6,2,12,30,936.0,113.0,2.6,21.1,1013.0,1001.9,736.5
2018,6,2,12,45,938.0,110.0,2.7,21.2,1004.5,1018.82,748.23
2018,6,2,13,0,940.0,107.0,2.8,21.3,996.0,1032.14,757.76
2018,6,2,13,15,937.0,106.5,2.95,21.25,979.5,1039.34,764.34
2018,6,2,13,30,934.0,106.0,3.1,21.2,963.0,1042.77,768.61
2018,6,2,13,45,928.5,105.0,3.2,21.1,939.0,1039.43,768.27
2018,6,2,14,0,923.0,104.0,3.3,21.0,915.0,1032.35,765.61
2018,6,2,14,15,916.0,103.5,3.45,20.85,885.0,1020.64,760.51
2018,6,2,14,30,909.0,103.0,3.6,20.7,855.0,1005.39,753.08
2018,6,2,14,45,900.0,101.5,3.7,20.55,819.0,983.69,740.94
2018,6,2,15,0,891.0,100.0,3.8,20.4,783.0,958.75,726.57
2018,6,2,15,15,879.5,97.5,3.8,20.4,741.5,927.32,706.65
2018,6,2,15,30,868.0,95.0,3.8,20.4,700.0,893.11,684.73
2018,6,2,15,45,852.5,93.0,3.95,19.95,654.5,853.44,660.71
2018,6,2,16,0,837.0,91.0,4.1,19.5,609.0,811.7,634.72
2018,6,2,16,15,817.0,88.5,4.1,19.15,560.5,770.63,607.86
2018,6,2,16,30,797.0,86.0,4.1,18.8,512.0,721.26,574.4
2018,6,2,16,45,771.0,82.5,4.1,18.45,461.0,665.48,535.45
2018,6,2,17,0,745.0,79.0,4.1,18.1,410.0,609.61,494.51
2018,6,2,17,15,710.0,74.5,3.95,17.65,358.5,547.2,446.23
2018,6,2,17,30,675.0,70.0,3.8,17.2,307.0,488.39,399.19
2018,6,2,17,45,625.5,65.5,3.7,16.8,257.5,421.86,344.39
2018,6,2,18,0,576.0,61.0,3.6,16.4,208.0,359.11,290.83
2018,6,2,18,15,503.0,53.5,3.4,15.95,161.5,287.3,228.52
2018,6,2,18,30,430.0,46.0,3.2,15.5,115.0,222.73,171.15
2018,6,2,18,45,318.0,36.0,3.05,15.05,77.5,151.44,108.44
2018,6,2,19,0,206.0,26.0,2.9,14.6,40.0,88.68,37.17
2018,6,2,19,15,108.0,14.0,2.75,14.4,21.0,33.29,0.0
2018,6,2,19,30,10.0,2.0,2.6,14.2,2.0,0.0,0.0
2018,6,2,19,45,5.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,3,4,45,39.0,6.0,2.3,11.55,7.0,0.0,0.0
2018,6,3,5,0,78.0,12.0,2.4,11.7,14.0,10.91,0.0
2018,6,3,5,15,201.5,24.5,2.35,11.9,44.0,20.38,5.86
2018,6,3,5,30,325.0,37.0,2.3,12.1,74.0,30.29,20.32
2018,6,3,5,45,416.5,44.5,2.25,12.3,116.0,35.18,25.52
2018,6,3,6,0,508.0,52.0,2.2,12.5,158.0,40.02,30.23
2018,6,3,6,15,568.5,58.0,2.15,12.8,206.5,43.39,33.43
2018,6,3,6,30,629.0,64.0,2.1,13.1,255.0,46.68,36.4
2018,6,3,6,45,671.5,68.5,2.0,13.35,306.0,48.64,38.07
2018,6,3,7,0,714.0,73.0,1.9,13.6,357.0,55.45,43.98
2018,6,3,7,15,744.0,76.5,1.95,13.95,408.0,56.64,44.81
2018,6,3,7,30,774.0,80.0,2.0,14.3,459.0,64.62,51.61
2018,6,3,7,45,797.0,83.0,2.0,14.7,509.0,117.64,63.91
2018,6,3,8,0,820.0,86.0,2.0,15.1,559.0,173.41,101.88
2018,6,3,8,15,836.5,88.5,2.1,15.35,606.0,236.88,153.97
2018,6,3,8,30,853.0,91.0,2.2,15.6,653.0,294.46,204.38
2018,6,3,8,45,866.0,93.5,2.25,15.85,696.5,352.1,255.63
2018,6,3,9,0,879.0,96.0,2.3,16.1,740.0,410.28,306.64
2018,6,3,9,15,888.0,98.5,2.4,16.25,778.5,467.03,355.62
2018,6,3,9,30,897.0,101.0,2.5,16.4,817.0,523.39,402.89
2018,6,3,9,45,903.0,103.0,2.6,16.6,849.5,577.08,446.72
2018,6,3,10,0,909.0,105.0,2.7,16.8,882.0,629.57,488.39
2018,6,3,10,15,915.5,106.0,2.8,16.9,909.5,680.12,527.72
2018,6,3,10,30,922.0,107.0,2.9,17.0,937.0,729.07,564.95
2018,6,3,10,45,919.5,112.5,3.05,17.1,955.5,773.55,597.71
2018,6,3,11,0,917.0,118.0,3.2,17.2,974.0,815.33,627.06
2018,6,3,11,15,901.5,130.5,3.25,17.25,982.0,849.91,650.78
2018,6,3,11,30,886.0,143.0,3.3,17.3,990.0,880.7,671.82
2018,6,3,11,45,822.5,185.5,3.4,17.3,975.5,902.19,686.87
2018,6,3,12,0,759.0,228.0,3.5,17.3,961.0,917.3,697.64
2018,6,3,12,15,744.5,239.0,3.65,17.25,956.5,937.7,712.64
2018,6,3,12,30,730.0,250.0,3.8,17.2,952.0,954.78,725.39
2018,6,3,12,45,734.5,242.5,3.9,17.15,943.0,968.98,735.99
2018,6,3,13,0,739.0,235.0,4.0,17.1,934.0,979.99,744.52
2018,6,3,13,15,768.5,212.5,4.1,16.95,928.5,997.17,757.71
2018,6,3,13,30,798.0,190.0,4.2,16.8,923.0,1003.23,763.36
2018,6,3,13,45,825.0,170.5,4.3,16.65,911.5,1014.46,772.78
2018,6,3,14,0,852.0,151.0,4.4,16.5,900.0,1021.38,779.57
2018,6,3,14,15,850.5,144.0,4.5,16.35,870.5,1009.07,773.43
2018,6,3,14,30,849.0,137.0,4.6,16.2,841.0,993.11,764.94
2018,6,3,14,45,860.5,123.5,4.65,16.05,810.5,968.99,750.3
2018,6,3,15,0,872.0,110.0,4.7,15.9,780.0,951.5,740.37
2018,6,3,15,15,868.5,104.0,4.7,15.9,741.0,924.18,722.59
2018,6,3,15,30,865.0,98.0,4.7,15.9,702.0,893.65,702.52
2018,6,3,15,45,850.5,96.0,4.8,15.6,657.0,855.01,677.9
2018,6,3,16,0,836.0,94.0,4.9,15.3,612.0,821.41,656.64
2018,6,3,16,15,817.0,90.5,4.9,15.05,563.0,772.99,623.24
2018,6,3,16,30,798.0,87.0,4.9,14.8,514.0,723.25,588.35
2018,6,3,16,45,773.0,83.0,4.9,14.6,463.5,667.62,548.14
2018,6,3,17,0,748.0,79.0,4.9,14.4,413.0,611.81,505.92
2018,6,3,17,15,713.0,75.5,4.9,14.15,362.0,550.43,457.24
2018,6,3,17,30,678.0,72.0,4.9,13.9,311.0,492.73,409.92
2018,6,3,17,45,629.5,66.0,4.9,13.6,260.5,424.81,352.82
2018,6,3,18,0,581.0,60.0,4.9,13.3,210.0,360.63,296.97
2018,6,3,18,15,510.0,53.5,4.8,13.05,164.0,290.52,234.67
2018,6,3,18,30,439.0,47.0,4.7,12.8,118.0,227.31,177.23
2018,6,3,18,45,329.5,37.0,4.6,12.6,80.0,156.15,113.51
2018,6,3,19,0,220.0,27.0,4.5,12.4,42.0,93.43,42.69
2018,6,3,19,15,116.0,14.5,4.4,12.3,22.0,35.35,0.0
2018,6,3,19,30,12.0,2.0,4.3,12.2,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.2,12.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,11.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.45,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,6,4,4,45,47.5,6.5,5.8,11.4,7.5,0.0,0.0
2018,6,4,5,0,95.0,13.0,6.0,11.5,15.0,11.82,0.0
2018,6,4,5,15,226.0,24.0,6.15,11.7,45.5,19.9,5.88
2018,6,4,5,30,357.0,35.0,6.3,11.9,76.0,28.45,18.74
2018,6,4,5,45,446.5,42.5,6.4,12.1,119.0,33.47,23.99
2018,6,4,6,0,536.0,50.0,6.5,12.3,162.0,38.41,28.78
2018,6,4,6,15,593.5,56.0,6.6,12.5,211.0,41.88,32.06
2018,6,4,6,30,651.0,62.0,6.7,12.7,260.0,45.24,35.12
2018,6,4,6,45,690.0,66.5,6.75,12.9,311.0,51.77,40.9
2018,6,4,7,0,729.0,71.0,6.8,13.1,362.0,53.95,42.7
2018,6,4,7,15,759.0,74.5,6.75,13.25,413.5,55.22,43.66
2018,6,4,7,30,789.0,78.0,6.7,13.4,465.0,63.14,50.48
2018,6,4,7,45,811.0,81.0,6.65,13.55,515.0,116.92,63.32
2018,6,4,8,0,833.0,84.0,6.6,13.7,565.0,180.68,108.49
2018,6,4,8,15,850.5,86.0,6.55,13.85,612.5,237.37,155.99
2018,6,4,8,30,868.0,88.0,6.5,14.0,660.0,295.55,208.29
2018,6,4,8,45,881.5,90.0,6.45,14.15,704.0,353.76,261.71
2018,6,4,9,0,895.0,92.0,6.4,14.3,748.0,412.52,315.18
2018,6,4,9,15,902.0,95.5,6.4,14.35,786.5,470.05,366.83
2018,6,4,9,30,909.0,99.0,6.4,14.4,825.0,526.95,416.66
2018,6,4,9,45,880.0,120.0,6.35,14.5,847.0,578.0,460.17
2018,6,4,10,0,851.0,141.0,6.3,14.6,869.0,624.35,498.51
2018,6,4,10,15,864.0,140.0,6.35,14.65,899.0,674.82,539.69
2018,6,4,10,30,877.0,139.0,6.4,14.7,929.0,724.51,579.42
2018,6,4,10,45,908.0,124.5,6.4,14.7,958.0,774.76,619.05
2018,6,4,11,0,939.0,110.0,6.4,14.7,987.0,824.53,655.58
2018,6,4,11,15,941.5,110.5,6.4,14.7,1000.5,863.9,684.14
2018,6,4,11,30,944.0,111.0,6.4,14.7,1014.0,900.57,710.62
2018,6,4,11,45,937.0,116.5,6.45,14.7,1017.0,930.66,732.46
2018,6,4,12,0,930.0,122.0,6.5,14.7,1020.0,957.34,751.87
2018,6,4,12,15,930.0,122.0,6.6,14.7,1018.5,982.01,770.13
2018,6,4,12,30,930.0,122.0,6.7,14.7,1017.0,1003.4,786.11
2018,6,4,12,45,935.5,117.0,6.75,14.7,1010.0,1021.89,799.84
2018,6,4,13,0,941.0,112.0,6.8,14.7,1003.0,1036.83,811.13
2018,6,4,13,15,938.0,111.0,6.8,14.7,986.5,1043.68,816.47
2018,6,4,13,30,935.0,110.0,6.8,14.7,970.0,1046.76,819.27
2018,6,4,13,45,922.5,114.0,6.8,14.65,944.5,1041.76,816.58
2018,6,4,14,0,910.0,118.0,6.8,14.6,919.0,1033.15,811.45
2018,6,4,14,15,898.0,119.5,6.8,14.55,887.5,1018.95,802.42
2018,6,4,14,30,886.0,121.0,6.8,14.5,856.0,1001.39,791.06
2018,6,4,14,45,876.5,118.0,6.85,14.45,819.0,978.26,775.96
2018,6,4,15,0,867.0,115.0,6.9,14.4,782.0,951.94,758.54
2018,6,4,15,15,868.5,107.5,6.9,14.4,745.0,927.85,742.38
2018,6,4,15,30,870.0,100.0,6.9,14.4,708.0,900.24,723.59
2018,6,4,15,45,853.5,97.5,6.9,14.15,661.5,859.24,695.32
2018,6,4,16,0,837.0,95.0,6.9,13.9,615.0,823.4,670.76
2018,6,4,16,15,819.5,92.0,6.9,13.7,567.5,776.77,637.47
2018,6,4,16,30,802.0,89.0,6.9,13.5,520.0,728.71,602.64
2018,6,4,16,45,775.5,86.0,6.9,13.35,469.0,673.01,561.08
2018,6,4,17,0,749.0,83.0,6.9,13.2,418.0,617.22,517.51
2018,6,4,17,15,703.5,79.0,6.85,13.0,363.0,550.87,463.4
2018,6,4,17,30,658.0,75.0,6.8,12.8,308.0,484.9,408.21
2018,6,4,17,45,601.5,67.5,6.8,12.55,254.5,412.01,345.93
2018,6,4,18,0,545.0,60.0,6.8,12.3,201.0,343.78,285.89
2018,6,4,18,15,467.5,53.5,6.7,12.1,156.0,272.91,222.37
2018,6,4,18,30,390.0,47.0,6.6,11.9,111.0,209.73,164.79
2018,6,4,18,45,295.5,38.0,6.5,11.7,77.0,146.87,107.73
2018,6,4,19,0,201.0,29.0,6.4,11.5,43.0,91.8,44.83
2018,6,4,19,15,105.5,15.5,6.35,11.45,22.5,34.34,0.0
2018,6,4,19,30,10.0,2.0,6.3,11.4,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,6.25,11.3,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,11.15,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.3,10.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,10.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,10.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,10.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2018,6,5,4,45,27.5,6.5,6.35,10.6,7.0,0.0,0.0
2018,6,5,5,0,55.0,13.0,6.5,10.7,14.0,11.82,0.0
2018,6,5,5,15,162.5,28.0,6.55,10.8,44.0,22.08,7.47
2018,6,5,5,30,270.0,43.0,6.6,10.9,74.0,33.51,23.2
2018,6,5,5,45,336.5,54.0,6.65,11.05,111.5,41.42,31.15
2018,6,5,6,0,403.0,65.0,6.7,11.2,149.0,49.08,38.48
2018,6,5,6,15,243.0,88.0,6.65,11.35,142.5,67.22,55.02
2018,6,5,6,30,83.0,111.0,6.6,11.5,136.0,85.69,71.64
2018,6,5,6,45,96.0,135.0,6.55,11.65,169.0,102.07,86.13
2018,6,5,7,0,109.0,159.0,6.5,11.8,202.0,117.91,99.92
2018,6,5,7,15,112.5,180.5,6.4,11.95,230.5,131.68,111.69
2018,6,5,7,30,116.0,202.0,6.3,12.1,259.0,146.58,124.29
2018,6,5,7,45,96.5,222.0,6.25,12.25,273.0,177.66,140.64
2018,6,5,8,0,77.0,242.0,6.2,12.4,287.0,198.91,157.69
2018,6,5,8,15,95.0,268.0,6.1,12.55,328.0,229.4,181.5
2018,6,5,8,30,113.0,294.0,6.0,12.7,369.0,256.14,202.62
2018,6,5,8,45,105.5,313.5,5.9,12.85,387.0,285.5,226.81
2018,6,5,9,0,98.0,333.0,5.8,13.0,405.0,307.76,244.95
2018,6,5,9,15,108.0,351.5,5.75,13.1,434.5,336.04,267.51
2018,6,5,9,30,118.0,370.0,5.7,13.2,464.0,361.75,287.93
2018,6,5,9,45,135.0,385.5,5.6,13.3,497.5,394.63,313.85
2018,6,5,10,0,152.0,401.0,5.5,13.4,531.0,429.28,340.97
2018,6,5,10,15,201.5,404.0,5.5,13.45,582.0,476.08,378.06
2018,6,5,10,30,251.0,407.0,5.5,13.5,633.0,526.58,417.86
2018,6,5,10,45,284.0,405.0,5.45,13.55,666.0,566.1,448.69
2018,6,5,11,0,317.0,403.0,5.4,13.6,699.0,607.48,480.74
2018,6,5,11,15,251.5,435.0,5.4,13.55,672.0,601.21,474.35
2018,6,5,11,30,186.0,467.0,5.4,13.5,645.0,585.93,461.09
2018,6,5,11,45,303.0,425.0,5.4,13.5,717.0,666.68,525.45
2018,6,5,12,0,420.0,383.0,5.4,13.5,789.0,754.2,593.63
2018,6,5,12,15,532.5,344.0,5.45,13.45,857.5,838.8,658.98
2018,6,5,12,30,645.0,305.0,5.5,13.4,926.0,924.24,724.14
2018,6,5,12,45,437.0,380.5,5.55,13.35,799.5,812.88,637.82
2018,6,5,13,0,229.0,456.0,5.6,13.3,673.0,672.8,528.97
2018,6,5,13,15,187.0,451.5,5.65,13.3,626.5,633.08,499.0
2018,6,5,13,30,145.0,447.0,5.7,13.3,580.0,591.65,467.03
2018,6,5,13,45,273.0,377.0,5.7,13.3,620.0,665.07,528.1
2018,6,5,14,0,401.0,307.0,5.7,13.3,660.0,737.0,586.93
2018,6,5,14,15,658.5,207.5,5.7,13.3,764.5,892.84,709.47
2018,6,5,14,30,916.0,108.0,5.7,13.3,869.0,1016.56,799.58
2018,6,5,14,45,908.0,106.0,5.7,13.25,833.0,995.41,785.09
2018,6,5,15,0,900.0,104.0,5.7,13.2,797.0,970.94,769.1
2018,6,5,15,15,888.5,102.0,5.7,13.2,755.5,940.09,748.31
2018,6,5,15,30,877.0,100.0,5.7,13.2,714.0,906.42,725.41
2018,6,5,15,45,836.0,104.0,5.7,13.15,658.5,859.12,692.34
2018,6,5,16,0,795.0,108.0,5.7,13.1,603.0,803.15,652.39
2018,6,5,16,15,730.5,115.5,5.7,12.95,542.5,735.52,603.13
2018,6,5,16,30,666.0,123.0,5.7,12.8,482.0,666.87,551.9
2018,6,5,16,45,632.5,117.0,5.7,12.7,431.0,608.1,506.35
2018,6,5,17,0,599.0,111.0,5.7,12.6,380.0,550.21,460.41
2018,6,5,17,15,631.5,94.0,5.7,12.4,346.5,523.07,439.15
2018,6,5,17,30,664.0,77.0,5.7,12.2,313.0,490.96,412.52
2018,6,5,17,45,618.0,71.0,5.7,12.0,263.5,425.04,356.18
2018,6,5,18,0,572.0,65.0,5.7,11.8,214.0,362.53,301.08
2018,6,5,18,15,497.5,57.5,5.6,11.6,167.0,290.15,236.42
2018,6,5,18,30,423.0,50.0,5.5,11.4,120.0,225.05,177.13
2018,6,5,18,45,313.0,39.5,5.4,11.2,82.0,153.86,113.35
2018,6,5,19,0,203.0,29.0,5.3,11.0,44.0,92.71,47.51
2018,6,5,19,15,106.5,15.5,5.3,10.9,23.0,34.62,0.0
2018,6,5,19,30,10.0,2.0,5.3,10.8,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.25,10.75,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,6,4,45,4.5,3.0,5.1,11.05,3.0,0.0,0.0
2018,6,6,5,0,9.0,6.0,5.1,11.1,6.0,5.46,0.0
2018,6,6,5,15,4.5,15.0,5.2,11.2,15.0,13.46,2.49
2018,6,6,5,30,0.0,24.0,5.3,11.3,24.0,21.14,12.56
2018,6,6,5,45,3.5,38.0,5.35,11.45,38.5,33.49,24.1
2018,6,6,6,0,7.0,52.0,5.4,11.6,53.0,45.43,35.16
2018,6,6,6,15,6.0,51.0,5.4,11.7,52.5,45.05,35.04
2018,6,6,6,30,5.0,50.0,5.4,11.8,52.0,44.15,34.27
2018,6,6,6,45,2.5,51.0,5.4,11.9,52.0,45.02,35.01
2018,6,6,7,0,0.0,52.0,5.4,12.0,52.0,45.9,35.68
2018,6,6,7,15,6.0,92.0,5.45,12.15,95.0,80.59,66.44
2018,6,6,7,30,12.0,132.0,5.5,12.3,138.0,112.57,94.35
2018,6,6,7,45,42.0,178.5,5.5,12.5,202.5,145.36,115.6
2018,6,6,8,0,72.0,225.0,5.5,12.7,267.0,187.02,147.86
2018,6,6,8,15,66.5,232.5,5.5,12.85,273.5,199.5,157.92
2018,6,6,8,30,61.0,240.0,5.5,13.0,280.0,210.96,167.4
2018,6,6,8,45,59.0,267.5,5.55,13.1,308.5,237.48,189.01
2018,6,6,9,0,57.0,295.0,5.6,13.2,337.0,264.23,210.57
2018,6,6,9,15,44.5,297.5,5.6,13.3,331.5,267.51,213.21
2018,6,6,9,30,32.0,300.0,5.6,13.4,326.0,269.03,214.26
2018,6,6,9,45,28.0,301.0,5.65,13.5,324.5,272.26,216.6
2018,6,6,10,0,24.0,302.0,5.7,13.6,323.0,274.81,218.35
2018,6,6,10,15,46.0,338.5,5.75,13.7,379.5,323.2,256.79
2018,6,6,10,30,68.0,375.0,5.8,13.8,436.0,374.37,297.07
2018,6,6,10,45,53.0,355.5,5.8,13.85,404.0,352.88,279.75
2018,6,6,11,0,38.0,336.0,5.8,13.9,372.0,329.26,260.79
2018,6,6,11,15,29.5,315.0,5.85,13.95,343.0,307.6,243.51
2018,6,6,11,30,21.0,294.0,5.9,14.0,314.0,284.67,225.14
2018,6,6,11,45,22.0,293.0,5.9,14.05,314.0,287.25,227.2
2018,6,6,12,0,23.0,292.0,5.9,14.1,314.0,289.73,229.15
2018,6,6,12,15,30.0,314.0,5.9,14.1,343.0,319.26,252.65
2018,6,6,12,30,37.0,336.0,5.9,14.1,372.0,349.37,276.49
2018,6,6,12,45,51.5,340.5,5.95,14.1,390.0,370.28,293.51
2018,6,6,13,0,66.0,345.0,6.0,14.1,408.0,391.41,310.73
2018,6,6,13,15,87.5,368.0,5.95,14.1,449.5,437.81,347.6
2018,6,6,13,30,109.0,391.0,5.9,14.1,491.0,499.01,395.43
2018,6,6,13,45,315.0,336.5,5.9,14.1,616.0,664.74,529.14
2018,6,6,14,0,521.0,282.0,5.9,14.1,741.0,829.84,658.01
2018,6,6,14,15,672.0,217.0,5.9,14.05,788.5,915.67,724.71
2018,6,6,14,30,823.0,152.0,5.9,14.0,836.0,982.81,774.31
2018,6,6,14,45,811.0,150.0,5.95,13.95,800.0,959.24,758.57
2018,6,6,15,0,799.0,148.0,6.0,13.9,764.0,932.7,741.14
2018,6,6,15,15,785.0,145.0,6.0,13.9,723.5,900.5,719.08
2018,6,6,15,30,771.0,142.0,6.0,13.9,683.0,865.82,695.1
2018,6,6,15,45,751.5,138.5,6.1,13.65,637.5,828.46,670.06
2018,6,6,16,0,732.0,135.0,6.2,13.4,592.0,784.58,639.69
2018,6,6,16,15,706.0,131.5,6.25,13.25,543.5,734.16,603.39
2018,6,6,16,30,680.0,128.0,6.3,13.1,495.0,683.18,565.78
2018,6,6,16,45,648.0,123.0,6.35,12.9,445.0,626.0,521.64
2018,6,6,17,0,616.0,118.0,6.4,12.7,395.0,569.44,476.96
2018,6,6,17,15,574.5,111.5,6.35,12.45,345.0,506.29,425.63
2018,6,6,17,30,533.0,105.0,6.3,12.2,295.0,440.93,371.29
2018,6,6,17,45,478.0,95.5,6.2,12.0,246.0,373.6,313.71
2018,6,6,18,0,423.0,86.0,6.1,11.8,197.0,311.06,258.86
2018,6,6,18,15,349.0,74.5,6.05,11.65,153.0,243.49,198.92
2018,6,6,18,30,275.0,63.0,6.0,11.5,109.0,183.74,145.28
2018,6,6,18,45,186.0,46.5,5.9,11.35,73.0,122.09,90.65
2018,6,6,19,0,97.0,30.0,5.8,11.2,37.0,63.33,33.02
2018,6,6,19,15,50.0,16.0,5.75,11.2,19.5,24.23,0.0
2018,6,6,19,30,3.0,2.0,5.7,11.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,5.7,11.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,11.05,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,11.05,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,11.15,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,11.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,10.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,10.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,10.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.5,4.85,10.75,2.5,0.0,0.0
2018,6,7,5,0,1.0,5.0,4.9,10.8,5.0,4.55,0.0
2018,6,7,5,15,0.5,14.0,4.95,10.95,14.0,12.32,1.91
2018,6,7,5,30,0.0,23.0,5.0,11.1,23.0,20.26,11.82
2018,6,7,5,45,0.0,37.0,5.1,11.25,37.0,32.65,23.38
2018,6,7,6,0,0.0,51.0,5.2,11.4,51.0,44.62,34.47
2018,6,7,6,15,20.0,77.5,5.2,11.55,83.5,64.49,52.53
2018,6,7,6,30,40.0,104.0,5.2,11.7,116.0,84.2,70.24
2018,6,7,6,45,124.5,128.0,5.25,11.9,176.0,97.89,82.3
2018,6,7,7,0,209.0,152.0,5.3,12.1,236.0,108.52,91.45
2018,6,7,7,15,234.5,172.5,5.25,12.25,278.5,120.82,101.93
2018,6,7,7,30,260.0,193.0,5.2,12.4,321.0,135.08,114.0
2018,6,7,7,45,277.0,213.0,5.2,12.6,362.0,170.15,127.55
2018,6,7,8,0,294.0,233.0,5.2,12.8,403.0,207.64,154.78
2018,6,7,8,15,319.5,248.5,5.15,12.95,447.5,246.07,185.11
2018,6,7,8,30,345.0,264.0,5.1,13.1,492.0,287.58,219.35
2018,6,7,8,45,492.0,231.5,5.05,13.25,580.0,329.89,251.87
2018,6,7,9,0,639.0,199.0,5.0,13.4,668.0,391.78,302.12
2018,6,7,9,15,741.0,168.5,5.1,13.5,740.0,450.98,352.24
2018,6,7,9,30,843.0,138.0,5.2,13.6,812.0,522.31,411.94
2018,6,7,9,45,861.5,135.0,5.3,13.7,848.5,578.1,458.99
2018,6,7,10,0,880.0,132.0,5.4,13.8,885.0,632.04,503.66
2018,6,7,10,15,887.5,133.5,5.5,13.8,913.0,682.43,544.75
2018,6,7,10,30,895.0,135.0,5.6,13.8,941.0,731.4,583.94
2018,6,7,10,45,901.0,135.0,5.7,13.85,962.0,776.39,619.36
2018,6,7,11,0,907.0,135.0,5.8,13.9,983.0,819.38,651.21
2018,6,7,11,15,912.5,134.5,5.8,13.9,998.0,859.36,680.11
2018,6,7,11,30,918.0,134.0,5.8,13.9,1013.0,896.94,707.12
2018,6,7,11,45,922.5,132.5,5.8,13.95,1020.0,930.22,730.76
2018,6,7,12,0,927.0,131.0,5.8,14.0,1027.0,960.72,752.34
2018,6,7,12,15,926.0,131.0,5.75,14.0,1025.0,984.58,768.97
2018,6,7,12,30,925.0,131.0,5.7,14.0,1023.0,1005.15,783.29
2018,6,7,12,45,922.0,131.5,5.7,14.05,1013.5,1020.87,794.42
2018,6,7,13,0,919.0,132.0,5.7,14.1,1004.0,1033.03,803.14
2018,6,7,13,15,917.5,130.0,5.7,14.15,988.0,1040.63,808.77
2018,6,7,13,30,916.0,128.0,5.7,14.2,972.0,1044.52,811.93
2018,6,7,13,45,913.5,125.5,5.75,14.2,949.5,1043.18,812.07
2018,6,7,14,0,911.0,123.0,5.8,14.2,927.0,1038.09,809.72
2018,6,7,14,15,905.5,120.5,5.8,14.2,897.0,1026.35,802.41
2018,6,7,14,30,900.0,118.0,5.8,14.2,867.0,1011.02,792.68
2018,6,7,14,45,892.5,115.5,5.85,14.15,831.5,990.27,779.64
2018,6,7,15,0,885.0,113.0,5.9,14.1,796.0,966.23,764.24
2018,6,7,15,15,873.0,110.5,5.9,14.1,754.5,934.89,743.07
2018,6,7,15,30,861.0,108.0,5.9,14.1,713.0,900.81,719.82
2018,6,7,15,45,847.0,104.5,5.85,13.9,667.5,869.22,698.6
2018,6,7,16,0,833.0,101.0,5.8,13.7,622.0,827.08,669.3
2018,6,7,16,15,814.5,97.5,5.8,13.55,573.0,779.36,635.58
2018,6,7,16,30,796.0,94.0,5.8,13.4,524.0,730.28,600.33
2018,6,7,16,45,769.5,89.5,5.75,13.3,472.5,673.23,557.97
2018,6,7,17,0,743.0,85.0,5.7,13.2,421.0,616.11,513.6
2018,6,7,17,15,707.0,81.0,5.65,13.05,369.5,556.19,465.21
2018,6,7,17,30,671.0,77.0,5.6,12.9,318.0,495.61,414.98
2018,6,7,17,45,620.0,71.5,5.6,12.7,267.0,427.28,357.02
2018,6,7,18,0,569.0,66.0,5.6,12.5,216.0,362.85,300.6
2018,6,7,18,15,496.0,58.5,5.45,12.3,169.0,291.21,236.84
2018,6,7,18,30,423.0,51.0,5.3,12.1,122.0,226.68,178.25
2018,6,7,18,45,314.5,40.0,5.15,11.9,83.5,155.35,114.68
2018,6,7,19,0,206.0,29.0,5.0,11.7,45.0,94.26,51.69
2018,6,7,19,15,111.0,16.5,4.85,11.6,24.5,36.57,0.0
2018,6,7,19,30,16.0,4.0,4.7,11.5,4.0,0.0,0.0
2018,6,7,19,45,8.0,2.0,4.6,11.4,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,4,45,34.5,6.0,4.0,11.05,7.0,0.0,0.0
2018,6,8,5,0,69.0,12.0,4.1,11.2,14.0,10.91,0.0
2018,6,8,5,15,176.0,26.0,4.2,11.45,43.5,20.48,7.04
2018,6,8,5,30,283.0,40.0,4.3,11.7,73.0,31.15,21.17
2018,6,8,5,45,367.5,50.5,4.45,11.95,114.5,40.35,30.13
2018,6,8,6,0,452.0,61.0,4.6,12.2,156.0,47.51,36.95
2018,6,8,6,15,475.5,72.5,4.55,12.45,196.0,54.96,43.82
2018,6,8,6,30,499.0,84.0,4.5,12.7,236.0,61.97,50.12
2018,6,8,6,45,579.5,86.0,4.5,12.9,294.0,61.33,49.45
2018,6,8,7,0,660.0,88.0,4.5,13.1,352.0,60.96,48.95
2018,6,8,7,15,692.5,92.5,4.45,13.3,402.5,62.19,49.83
2018,6,8,7,30,725.0,97.0,4.4,13.5,453.0,68.41,55.11
2018,6,8,7,45,750.0,100.5,4.4,13.7,502.5,125.47,72.96
2018,6,8,8,0,775.0,104.0,4.4,13.9,552.0,178.94,109.28
2018,6,8,8,15,794.5,106.0,4.4,14.1,598.5,233.0,153.85
2018,6,8,8,30,814.0,108.0,4.4,14.3,645.0,288.98,203.31
2018,6,8,8,45,829.5,109.5,4.4,14.5,688.0,344.99,253.84
2018,6,8,9,0,845.0,111.0,4.4,14.7,731.0,406.55,308.27
2018,6,8,9,15,856.5,112.5,4.4,14.9,769.5,461.7,356.65
2018,6,8,9,30,868.0,114.0,4.4,15.1,808.0,516.75,403.66
2018,6,8,9,45,878.5,114.0,4.4,15.3,841.5,569.71,447.74
2018,6,8,10,0,889.0,114.0,4.4,15.5,875.0,621.96,490.0
2018,6,8,10,15,896.5,114.0,4.4,15.7,902.0,671.35,528.96
2018,6,8,10,30,904.0,114.0,4.4,15.9,929.0,719.26,565.82
2018,6,8,10,45,895.0,119.0,4.4,16.05,941.0,757.83,594.72
2018,6,8,11,0,886.0,124.0,4.4,16.2,953.0,793.23,619.37
2018,6,8,11,15,726.5,189.0,4.45,16.35,875.0,763.27,596.71
2018,6,8,11,30,567.0,254.0,4.5,16.5,797.0,721.42,563.27
2018,6,8,11,45,637.0,234.5,4.55,16.6,848.0,787.61,613.36
2018,6,8,12,0,707.0,215.0,4.6,16.7,899.0,854.96,662.53
2018,6,8,12,15,816.0,164.0,4.65,16.7,952.0,922.93,710.57
2018,6,8,12,30,925.0,113.0,4.7,16.7,1005.0,987.67,755.81
2018,6,8,12,45,920.5,114.5,4.8,16.75,995.5,1002.68,766.67
2018,6,8,13,0,916.0,116.0,4.9,16.8,986.0,1014.13,775.52
2018,6,8,13,15,913.0,115.5,5.0,16.75,970.0,1021.48,781.98
2018,6,8,13,30,910.0,115.0,5.1,16.7,954.0,1025.17,786.06
2018,6,8,13,45,906.0,112.5,5.15,16.7,930.5,1022.16,785.07
2018,6,8,14,0,902.0,110.0,5.2,16.7,907.0,1015.45,781.66
2018,6,8,14,15,896.0,108.0,5.25,16.6,877.5,1003.66,775.11
2018,6,8,14,30,890.0,106.0,5.3,16.5,848.0,988.34,766.18
2018,6,8,14,45,882.5,104.0,5.3,16.45,813.0,968.16,753.38
2018,6,8,15,0,875.0,102.0,5.3,16.4,778.0,944.76,738.32
2018,6,8,15,15,863.5,100.0,5.3,16.4,737.5,914.58,718.27
2018,6,8,15,30,852.0,98.0,5.3,16.4,697.0,881.69,696.21
2018,6,8,15,45,708.0,126.5,5.3,16.05,602.5,776.97,621.65
2018,6,8,16,0,564.0,155.0,5.3,15.7,508.0,666.26,540.02
2018,6,8,16,15,493.5,162.5,5.25,15.5,453.5,590.82,482.35
2018,6,8,16,30,423.0,170.0,5.2,15.3,399.0,526.59,432.0
2018,6,8,16,45,364.0,165.0,5.15,15.1,348.5,460.95,380.08
2018,6,8,17,0,305.0,160.0,5.1,14.9,298.0,386.66,320.4
2018,6,8,17,15,343.0,137.0,5.0,14.6,274.5,383.37,318.73
2018,6,8,17,30,381.0,114.0,4.9,14.3,251.0,362.93,302.3
2018,6,8,17,45,398.0,94.5,4.8,14.0,218.0,330.37,274.62
2018,6,8,18,0,415.0,75.0,4.7,13.7,185.0,295.04,243.27
2018,6,8,18,15,381.5,62.5,4.55,13.45,147.0,243.8,197.32
2018,6,8,18,30,348.0,50.0,4.4,13.2,109.0,198.44,155.35
2018,6,8,18,45,254.0,39.0,4.3,12.95,74.5,134.37,98.76
2018,6,8,19,0,160.0,28.0,4.2,12.7,40.0,81.78,45.64
2018,6,8,19,15,89.5,15.5,4.15,12.55,21.5,31.56,0.0
2018,6,8,19,30,19.0,3.0,4.1,12.4,3.0,0.0,0.0
2018,6,8,19,45,9.5,1.5,4.05,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,9,4,45,10.0,3.5,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,20.0,7.0,4.0,12.1,8.0,6.37,0.0
2018,6,9,5,15,38.0,21.5,4.2,12.2,25.5,18.25,5.73
2018,6,9,5,30,56.0,36.0,4.4,12.3,43.0,29.95,20.08
2018,6,9,5,45,72.5,54.0,4.6,12.35,67.0,43.92,33.23
2018,6,9,6,0,89.0,72.0,4.8,12.4,91.0,57.59,45.9
2018,6,9,6,15,123.0,91.5,4.95,12.5,125.0,72.02,59.06
2018,6,9,6,30,157.0,111.0,5.1,12.6,159.0,86.13,71.7
2018,6,9,6,45,251.0,125.0,5.2,12.65,218.0,91.87,76.71
2018,6,9,7,0,345.0,139.0,5.3,12.7,277.0,101.2,84.76
2018,6,9,7,15,381.0,150.5,5.3,12.75,322.0,101.02,84.31
2018,6,9,7,30,417.0,162.0,5.3,12.8,367.0,109.42,91.38
2018,6,9,7,45,486.5,162.0,5.35,12.85,425.5,144.13,98.39
2018,6,9,8,0,556.0,162.0,5.4,12.9,484.0,186.31,125.63
2018,6,9,8,15,558.5,178.5,5.45,13.05,524.5,236.45,167.35
2018,6,9,8,30,561.0,195.0,5.5,13.2,565.0,286.35,211.1
2018,6,9,8,45,529.5,223.0,5.55,13.3,591.0,334.44,254.75
2018,6,9,9,0,498.0,251.0,5.6,13.4,617.0,379.02,294.64
2018,6,9,9,15,478.0,275.5,5.65,13.6,641.5,422.28,332.02
2018,6,9,9,30,458.0,300.0,5.7,13.8,666.0,463.17,366.41
2018,6,9,9,45,511.5,295.0,5.75,14.05,720.0,517.69,410.67
2018,6,9,10,0,565.0,290.0,5.8,14.3,774.0,576.54,457.78
2018,6,9,10,15,633.5,267.0,5.95,14.45,825.5,632.65,503.1
2018,6,9,10,30,702.0,244.0,6.1,14.6,877.0,694.43,552.33
2018,6,9,10,45,662.5,274.5,6.2,14.8,882.5,727.28,576.9
2018,6,9,11,0,623.0,305.0,6.3,15.0,888.0,755.3,597.38
2018,6,9,11,15,668.0,284.5,6.45,15.1,917.5,803.38,634.98
2018,6,9,11,30,713.0,264.0,6.6,15.2,947.0,851.96,672.62
2018,6,9,11,45,535.5,338.0,6.75,15.3,852.5,793.58,625.6
2018,6,9,12,0,358.0,412.0,6.9,15.4,758.0,716.94,564.34
2018,6,9,12,15,379.0,415.5,7.0,15.35,781.5,754.22,593.46
2018,6,9,12,30,400.0,419.0,7.1,15.3,805.0,790.92,621.7
2018,6,9,12,45,567.0,333.0,7.2,15.3,874.5,890.57,701.05
2018,6,9,13,0,734.0,247.0,7.3,15.3,944.0,983.54,773.82
2018,6,9,13,15,668.5,275.0,7.4,15.25,901.5,957.36,754.39
2018,6,9,13,30,603.0,303.0,7.5,15.2,859.0,926.7,731.3
2018,6,9,13,45,587.0,303.0,7.55,15.15,833.5,914.09,722.86
2018,6,9,14,0,571.0,303.0,7.6,15.1,808.0,899.93,713.2
2018,6,9,14,15,491.0,321.0,7.7,14.95,745.0,838.67,667.12
2018,6,9,14,30,411.0,339.0,7.8,14.8,682.0,776.21,619.61
2018,6,9,14,45,420.0,319.0,7.85,14.7,656.5,760.72,609.94
2018,6,9,15,0,429.0,299.0,7.9,14.6,631.0,742.72,598.21
2018,6,9,15,15,425.0,283.5,7.9,14.6,598.0,714.9,578.15
2018,6,9,15,30,421.0,268.0,7.9,14.6,565.0,685.28,556.61
2018,6,9,15,45,429.5,246.0,8.0,14.35,532.0,658.05,537.88
2018,6,9,16,0,438.0,224.0,8.1,14.1,499.0,628.41,516.98
2018,6,9,16,15,433.5,206.0,8.05,13.95,460.0,590.23,488.21
2018,6,9,16,30,429.0,188.0,8.0,13.8,421.0,550.75,457.98
2018,6,9,16,45,435.0,166.0,8.0,13.65,382.5,513.36,429.24
2018,6,9,17,0,441.0,144.0,8.0,13.5,344.0,473.96,398.19
2018,6,9,17,15,409.0,130.5,7.95,13.3,298.5,418.03,352.11
2018,6,9,17,30,377.0,117.0,7.9,13.1,253.0,364.08,306.75
2018,6,9,17,45,374.0,98.5,7.85,12.9,216.0,322.29,270.78
2018,6,9,18,0,371.0,80.0,7.8,12.7,179.0,279.94,233.09
2018,6,9,18,15,333.5,66.5,7.65,12.5,141.5,228.29,186.45
2018,6,9,18,30,296.0,53.0,7.5,12.3,104.0,180.36,142.33
2018,6,9,18,45,228.0,40.5,7.4,12.1,72.5,128.19,95.04
2018,6,9,19,0,160.0,28.0,7.3,11.9,41.0,82.12,47.12
2018,6,9,19,15,87.5,16.0,7.2,11.8,22.5,31.7,0.0
2018,6,9,19,30,15.0,4.0,7.1,11.7,4.0,0.0,0.0
2018,6,9,19,45,7.5,2.0,6.95,11.65,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,11.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,11.6,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,11.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,10,4,45,23.5,6.0,4.65,10.05,6.5,0.0,0.0
2018,6,10,5,0,47.0,12.0,4.7,10.2,13.0,10.91,0.0
2018,6,10,5,15,124.5,25.5,4.7,10.5,38.0,20.0,6.98
2018,6,10,5,30,202.0,39.0,4.7,10.8,63.0,30.19,20.43
2018,6,10,5,45,306.0,48.5,4.7,11.05,103.5,37.08,27.34
2018,6,10,6,0,410.0,58.0,4.7,11.3,144.0,44.69,34.56
2018,6,10,6,15,444.0,69.0,4.6,11.65,185.0,51.81,41.14
2018,6,10,6,30,478.0,80.0,4.5,12.0,226.0,58.53,47.18
2018,6,10,6,45,491.5,94.5,4.4,12.3,268.5,67.53,55.11
2018,6,10,7,0,505.0,109.0,4.3,12.6,311.0,75.95,62.39
2018,6,10,7,15,528.5,120.0,4.2,12.9,356.5,81.2,66.75
2018,6,10,7,30,552.0,131.0,4.1,13.2,402.0,89.48,73.71
2018,6,10,7,45,594.5,133.0,4.0,13.5,453.0,130.3,82.77
2018,6,10,8,0,637.0,135.0,3.9,13.8,504.0,176.39,113.24
2018,6,10,8,15,636.0,151.5,3.8,14.05,545.5,229.96,157.7
2018,6,10,8,30,635.0,168.0,3.7,14.3,587.0,283.45,204.42
2018,6,10,8,45,668.0,169.5,3.6,14.5,636.5,335.62,249.6
2018,6,10,9,0,701.0,171.0,3.5,14.7,686.0,391.01,297.22
2018,6,10,9,15,755.5,157.5,3.5,14.95,739.0,450.32,347.05
2018,6,10,9,30,810.0,144.0,3.5,15.2,792.0,509.4,396.02
2018,6,10,9,45,796.0,160.0,3.5,15.45,818.5,560.75,437.89
2018,6,10,10,0,782.0,176.0,3.5,15.7,845.0,609.3,476.25
2018,6,10,10,15,809.0,167.0,3.55,15.8,878.5,659.91,516.02
2018,6,10,10,30,836.0,158.0,3.6,15.9,912.0,710.95,555.28
2018,6,10,10,45,867.0,142.0,3.7,16.05,939.0,755.5,589.5
2018,6,10,11,0,898.0,126.0,3.8,16.2,966.0,802.74,623.48
2018,6,10,11,15,893.5,131.0,3.95,16.25,977.0,839.03,649.2
2018,6,10,11,30,889.0,136.0,4.1,16.3,988.0,872.35,672.84
2018,6,10,11,45,912.0,121.5,4.25,16.3,1000.0,909.32,699.14
2018,6,10,12,0,935.0,107.0,4.4,16.3,1012.0,944.08,724.12
2018,6,10,12,15,934.5,106.5,4.6,16.25,1010.0,967.87,742.25
2018,6,10,12,30,934.0,106.0,4.8,16.2,1008.0,988.35,758.23
2018,6,10,12,45,931.0,106.5,5.05,16.2,998.5,1003.97,771.22
2018,6,10,13,0,928.0,107.0,5.3,16.2,989.0,1016.02,781.82
2018,6,10,13,15,925.0,106.0,5.45,16.1,972.5,1022.93,788.48
2018,6,10,13,30,922.0,105.0,5.6,16.0,956.0,1026.13,792.69
2018,6,10,13,45,916.5,104.0,5.75,15.95,932.5,1023.14,792.51
2018,6,10,14,0,911.0,103.0,5.9,15.9,909.0,1016.46,789.83
2018,6,10,14,15,905.0,101.5,6.0,15.75,879.5,1005.14,783.92
2018,6,10,14,30,899.0,100.0,6.1,15.6,850.0,990.29,775.54
2018,6,10,14,45,890.5,98.0,6.15,15.5,814.5,969.07,762.17
2018,6,10,15,0,882.0,96.0,6.2,15.4,779.0,944.61,746.47
2018,6,10,15,15,871.0,93.5,6.2,15.4,738.5,914.24,725.87
2018,6,10,15,30,860.0,91.0,6.2,15.4,698.0,881.09,703.17
2018,6,10,15,45,847.5,88.5,6.4,15.05,654.5,844.07,679.25
2018,6,10,16,0,835.0,86.0,6.6,14.7,611.0,804.82,653.21
2018,6,10,16,15,820.0,82.0,6.6,14.45,563.5,759.83,621.36
2018,6,10,16,30,805.0,78.0,6.6,14.2,516.0,719.18,592.47
2018,6,10,16,45,783.5,74.5,6.6,14.0,467.0,666.73,553.7
2018,6,10,17,0,762.0,71.0,6.6,13.8,418.0,613.8,513.34
2018,6,10,17,15,731.5,67.0,6.55,13.6,367.5,554.4,465.22
2018,6,10,17,30,701.0,63.0,6.5,13.4,317.0,496.02,416.55
2018,6,10,17,45,658.5,58.5,6.4,13.15,268.0,432.02,361.74
2018,6,10,18,0,616.0,54.0,6.3,12.9,219.0,372.65,309.12
2018,6,10,18,15,551.0,48.5,6.1,12.75,173.0,304.47,247.75
2018,6,10,18,30,486.0,43.0,5.9,12.6,127.0,242.56,190.72
2018,6,10,18,45,384.5,35.0,5.7,12.4,88.5,173.16,128.05
2018,6,10,19,0,283.0,27.0,5.5,12.2,50.0,113.56,66.62
2018,6,10,19,15,159.0,16.0,5.4,12.1,27.5,45.84,0.0
2018,6,10,19,30,35.0,5.0,5.3,12.0,5.0,4.55,0.0
2018,6,10,19,45,17.5,2.5,5.2,11.95,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,11.75,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.8,11.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,11.35,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,11.25,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.35,11.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,11,4,45,53.0,6.5,4.35,11.45,8.0,0.0,0.0
2018,6,11,5,0,106.0,13.0,4.4,11.6,16.0,11.82,0.0
2018,6,11,5,15,236.0,23.5,4.35,11.8,46.5,19.31,6.53
2018,6,11,5,30,366.0,34.0,4.3,12.0,77.0,27.43,17.96
2018,6,11,5,45,449.5,41.0,4.25,12.2,118.5,32.09,22.8
2018,6,11,6,0,533.0,48.0,4.2,12.4,160.0,36.66,27.23
2018,6,11,6,15,587.5,53.5,4.15,12.65,207.5,39.8,30.21
2018,6,11,6,30,642.0,59.0,4.1,12.9,255.0,46.85,36.56
2018,6,11,6,45,680.0,63.5,4.05,13.15,305.0,49.2,38.57
2018,6,11,7,0,718.0,68.0,4.0,13.4,355.0,51.47,40.45
2018,6,11,7,15,745.5,71.5,3.95,13.65,405.0,52.81,41.46
2018,6,11,7,30,773.0,75.0,3.9,13.9,455.0,57.94,45.8
2018,6,11,7,45,793.5,78.5,3.8,14.2,504.0,110.67,59.28
2018,6,11,8,0,814.0,82.0,3.7,14.5,553.0,173.33,102.69
2018,6,11,8,15,830.5,84.5,3.65,14.8,599.5,228.74,148.18
2018,6,11,8,30,847.0,87.0,3.6,15.1,646.0,285.58,198.26
2018,6,11,8,45,860.0,89.0,3.5,15.4,689.0,342.14,249.05
2018,6,11,9,0,873.0,91.0,3.4,15.7,732.0,399.26,299.69
2018,6,11,9,15,875.0,98.0,3.35,15.95,769.0,456.05,349.04
2018,6,11,9,30,877.0,105.0,3.3,16.2,806.0,511.8,395.96
2018,6,11,9,45,875.5,112.5,3.25,16.45,837.0,564.83,439.24
2018,6,11,10,0,874.0,120.0,3.2,16.7,868.0,616.04,479.68
2018,6,11,10,15,881.0,121.0,3.25,16.85,895.5,665.26,518.07
2018,6,11,10,30,888.0,122.0,3.3,17.0,923.0,713.03,554.44
2018,6,11,10,45,893.5,122.5,3.35,17.2,943.5,757.64,587.6
2018,6,11,11,0,899.0,123.0,3.4,17.4,964.0,800.25,617.02
2018,6,11,11,15,902.5,124.0,3.5,17.45,978.5,839.52,644.43
2018,6,11,11,30,906.0,125.0,3.6,17.5,993.0,876.32,670.01
2018,6,11,11,45,908.0,124.5,3.7,17.6,999.0,907.89,691.77
2018,6,11,12,0,910.0,124.0,3.8,17.7,1005.0,936.61,711.57
2018,6,11,12,15,914.0,121.5,3.95,17.7,1005.5,962.37,729.93
2018,6,11,12,30,918.0,119.0,4.1,17.7,1006.0,985.05,746.26
2018,6,11,12,45,921.5,115.5,4.25,17.7,999.0,1003.04,759.49
2018,6,11,13,0,925.0,112.0,4.4,17.7,992.0,1017.55,770.6
2018,6,11,13,15,909.5,118.0,4.6,17.7,971.0,1019.21,773.95
2018,6,11,13,30,894.0,124.0,4.8,17.7,950.0,1017.17,774.9
2018,6,11,13,45,902.5,117.0,4.95,17.65,933.0,1022.27,780.58
2018,6,11,14,0,911.0,110.0,5.1,17.6,916.0,1023.5,783.64
2018,6,11,14,15,905.0,108.5,5.25,17.55,887.0,1012.34,778.18
2018,6,11,14,30,899.0,107.0,5.4,17.5,858.0,997.64,770.33
2018,6,11,14,45,890.5,105.5,5.5,17.4,823.0,977.1,758.16
2018,6,11,15,0,882.0,104.0,5.6,17.3,788.0,953.34,743.68
2018,6,11,15,15,870.5,102.0,5.6,17.3,747.5,923.2,723.66
2018,6,11,15,30,859.0,100.0,5.6,17.3,707.0,890.31,701.61
2018,6,11,15,45,845.0,97.5,5.7,17.05,662.5,852.16,676.75
2018,6,11,16,0,831.0,95.0,5.8,16.8,618.0,819.01,655.28
2018,6,11,16,15,811.5,93.0,5.75,16.6,570.5,772.51,622.68
2018,6,11,16,30,792.0,91.0,5.7,16.4,523.0,724.71,588.72
2018,6,11,16,45,766.5,87.5,5.6,16.2,472.5,669.87,548.62
2018,6,11,17,0,741.0,84.0,5.5,16.0,422.0,614.87,506.62
2018,6,11,17,15,706.5,79.5,5.4,15.65,371.0,555.37,459.48
2018,6,11,17,30,672.0,75.0,5.3,15.3,320.0,495.23,410.52
2018,6,11,17,45,623.0,70.0,5.15,14.95,270.0,428.58,354.66
2018,6,11,18,0,574.0,65.0,5.0,14.6,220.0,365.6,300.2
2018,6,11,18,15,504.0,58.0,4.75,14.3,173.5,295.5,238.5
2018,6,11,18,30,434.0,51.0,4.5,14.0,127.0,232.13,181.53
2018,6,11,18,45,328.5,41.0,4.3,13.65,88.0,161.84,119.51
2018,6,11,19,0,223.0,31.0,4.1,13.3,49.0,102.59,61.23
2018,6,11,19,15,122.0,18.0,3.9,13.2,27.0,40.48,0.0
2018,6,11,19,30,21.0,5.0,3.7,13.1,5.0,4.55,0.0
2018,6,11,19,45,10.5,2.5,3.55,12.95,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
