Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,12,4,45,56.5,6.5,1.8,11.6,8.0,0.0,0.0
2018,6,12,5,0,113.0,13.0,1.8,11.8,16.0,11.82,0.0
2018,6,12,5,15,249.5,23.5,1.8,12.0,47.5,19.33,6.58
2018,6,12,5,30,386.0,34.0,1.8,12.2,79.0,27.47,18.02
2018,6,12,5,45,453.0,41.5,1.75,12.45,119.0,32.53,23.21
2018,6,12,6,0,520.0,49.0,1.7,12.7,159.0,37.44,27.94
2018,6,12,6,15,383.0,73.5,1.75,12.95,166.0,54.23,43.11
2018,6,12,6,30,246.0,98.0,1.8,13.2,173.0,74.04,60.77
2018,6,12,6,45,284.0,112.5,1.8,13.5,214.5,83.8,69.25
2018,6,12,7,0,322.0,127.0,1.8,13.8,256.0,86.95,71.75
2018,6,12,7,15,461.5,123.5,1.9,14.15,335.5,83.61,68.48
2018,6,12,7,30,601.0,120.0,2.0,14.5,415.0,81.21,66.07
2018,6,12,7,45,723.0,98.5,2.1,14.85,490.5,120.0,69.42
2018,6,12,8,0,845.0,77.0,2.2,15.2,566.0,173.19,100.73
2018,6,12,8,15,776.0,109.5,2.35,15.55,587.0,229.89,150.43
2018,6,12,8,30,707.0,142.0,2.5,15.9,608.0,280.68,197.78
2018,6,12,8,45,803.0,114.0,2.6,16.25,677.0,337.82,245.41
2018,6,12,9,0,899.0,86.0,2.7,16.6,746.0,404.12,301.0
2018,6,12,9,15,908.5,87.5,2.8,16.8,784.5,461.05,350.37
2018,6,12,9,30,918.0,89.0,2.9,17.0,823.0,517.61,398.11
2018,6,12,9,45,925.0,90.5,3.0,17.2,856.5,572.24,442.99
2018,6,12,10,0,932.0,92.0,3.1,17.4,890.0,625.77,485.74
2018,6,12,10,15,937.5,93.5,3.2,17.5,917.5,677.02,525.83
2018,6,12,10,30,943.0,95.0,3.3,17.6,945.0,726.56,563.7
2018,6,12,10,45,946.5,96.0,3.4,17.7,965.5,772.3,597.14
2018,6,12,11,0,950.0,97.0,3.5,17.8,986.0,815.75,627.43
2018,6,12,11,15,952.0,98.0,3.6,17.8,999.5,855.52,655.21
2018,6,12,11,30,954.0,99.0,3.7,17.8,1013.0,892.56,680.98
2018,6,12,11,45,955.0,99.5,3.85,17.8,1019.5,925.4,704.08
2018,6,12,12,0,956.0,100.0,4.0,17.8,1026.0,955.18,725.1
2018,6,12,12,15,955.0,100.5,4.15,17.7,1024.5,979.95,743.01
2018,6,12,12,30,954.0,101.0,4.3,17.6,1023.0,1001.34,758.73
2018,6,12,12,45,952.0,101.5,4.5,17.55,1014.5,1018.27,772.16
2018,6,12,13,0,950.0,102.0,4.7,17.5,1006.0,1031.59,783.48
2018,6,12,13,15,947.0,101.5,4.85,17.35,990.0,1039.24,790.9
2018,6,12,13,30,944.0,101.0,5.0,17.2,974.0,1043.11,795.88
2018,6,12,13,45,939.5,101.0,5.15,17.1,951.5,1042.23,797.55
2018,6,12,14,0,935.0,101.0,5.3,17.0,929.0,1037.61,796.75
2018,6,12,14,15,929.0,100.0,5.4,16.85,900.0,1026.77,791.45
2018,6,12,14,30,923.0,99.0,5.5,16.7,871.0,1012.31,783.69
2018,6,12,14,45,915.0,97.5,5.55,16.55,835.5,991.88,771.4
2018,6,12,15,0,907.0,96.0,5.6,16.4,800.0,968.13,756.77
2018,6,12,15,15,896.5,94.0,5.6,16.4,759.5,938.35,737.02
2018,6,12,15,30,886.0,92.0,5.6,16.4,719.0,905.7,715.15
2018,6,12,15,45,873.0,90.0,5.6,16.05,674.5,868.2,690.56
2018,6,12,16,0,860.0,88.0,5.6,15.7,630.0,828.4,664.0
2018,6,12,16,15,842.5,85.5,5.6,15.5,582.0,782.38,632.05
2018,6,12,16,30,825.0,83.0,5.6,15.3,534.0,740.93,603.16
2018,6,12,16,45,801.0,80.0,5.6,15.1,483.5,686.51,563.74
2018,6,12,17,0,777.0,77.0,5.6,14.9,433.0,631.72,522.64
2018,6,12,17,15,744.0,73.5,5.55,14.6,381.5,570.62,474.16
2018,6,12,17,30,711.0,70.0,5.5,14.3,330.0,510.65,425.13
2018,6,12,17,45,664.0,65.5,5.5,14.05,279.0,445.63,370.35
2018,6,12,18,0,617.0,61.0,5.5,13.8,228.0,382.17,315.16
2018,6,12,18,15,547.5,55.0,5.4,13.55,180.5,311.18,252.26
2018,6,12,18,30,478.0,49.0,5.3,13.3,133.0,246.8,193.84
2018,6,12,18,45,370.5,40.0,5.2,13.0,93.0,174.42,129.4
2018,6,12,19,0,263.0,31.0,5.1,12.7,53.0,112.9,68.57
2018,6,12,19,15,146.0,18.0,5.05,12.55,29.0,45.35,0.0
2018,6,12,19,30,29.0,5.0,5.0,12.4,5.0,4.55,0.0
2018,6,12,19,45,14.5,2.5,4.9,12.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,11.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,4,45,43.5,7.0,4.5,11.25,8.0,0.0,0.0
2018,6,13,5,0,87.0,14.0,4.6,11.4,16.0,12.73,0.0
2018,6,13,5,15,206.5,26.5,4.65,11.65,46.5,20.91,7.56
2018,6,13,5,30,326.0,39.0,4.7,11.9,77.0,32.02,21.9
2018,6,13,5,45,431.5,46.0,4.7,12.15,121.5,36.44,26.65
2018,6,13,6,0,537.0,53.0,4.7,12.4,166.0,40.87,30.99
2018,6,13,6,15,598.0,58.5,4.65,12.7,215.5,43.85,33.83
2018,6,13,6,30,659.0,64.0,4.6,13.0,265.0,46.78,36.47
2018,6,13,6,45,702.0,67.5,4.5,13.25,317.0,52.63,41.61
2018,6,13,7,0,745.0,71.0,4.4,13.5,369.0,54.03,42.71
2018,6,13,7,15,774.5,74.0,4.45,13.8,420.5,54.93,43.31
2018,6,13,7,30,804.0,77.0,4.5,14.1,472.0,58.72,46.44
2018,6,13,7,45,826.5,79.5,4.55,14.4,522.5,112.65,60.07
2018,6,13,8,0,849.0,82.0,4.6,14.7,573.0,176.77,104.07
2018,6,13,8,15,865.5,84.0,4.7,15.0,620.5,233.84,150.93
2018,6,13,8,30,882.0,86.0,4.8,15.3,668.0,292.3,202.7
2018,6,13,8,45,895.0,88.0,4.9,15.6,712.0,350.85,255.73
2018,6,13,9,0,908.0,90.0,5.0,15.9,756.0,409.92,308.77
2018,6,13,9,15,915.5,92.0,5.1,16.15,794.0,466.94,359.29
2018,6,13,9,30,923.0,94.0,5.2,16.4,832.0,523.39,408.0
2018,6,13,9,45,928.5,96.5,5.3,16.7,865.0,578.38,454.13
2018,6,13,10,0,934.0,99.0,5.4,17.0,898.0,632.12,497.99
2018,6,13,10,15,939.5,99.5,5.45,17.25,925.0,682.69,538.3
2018,6,13,10,30,945.0,100.0,5.5,17.5,952.0,731.52,576.31
2018,6,13,10,45,948.5,101.0,5.55,17.7,972.5,777.41,610.65
2018,6,13,11,0,952.0,102.0,5.6,17.9,993.0,821.01,641.56
2018,6,13,11,15,954.5,102.5,5.6,18.0,1006.5,860.88,669.56
2018,6,13,11,30,957.0,103.0,5.6,18.1,1020.0,898.04,695.45
2018,6,13,11,45,957.5,103.0,5.65,18.25,1025.5,930.16,717.78
2018,6,13,12,0,958.0,103.0,5.7,18.4,1031.0,959.18,737.9
2018,6,13,12,15,954.5,105.0,5.8,18.35,1028.5,983.19,755.42
2018,6,13,12,30,951.0,107.0,5.9,18.3,1026.0,1003.74,770.62
2018,6,13,12,45,945.0,109.0,5.95,18.3,1015.5,1018.38,781.31
2018,6,13,13,0,939.0,111.0,6.0,18.3,1005.0,1029.34,789.57
2018,6,13,13,15,935.0,110.5,6.1,18.15,988.0,1036.09,795.82
2018,6,13,13,30,931.0,110.0,6.2,18.0,971.0,1039.09,799.6
2018,6,13,13,45,925.5,109.5,6.35,17.9,948.0,1036.86,800.0
2018,6,13,14,0,920.0,109.0,6.5,17.8,925.0,1030.93,797.9
2018,6,13,14,15,913.0,108.0,6.55,17.55,895.0,1019.35,791.76
2018,6,13,14,30,906.0,107.0,6.6,17.3,865.0,1004.23,783.19
2018,6,13,14,45,897.5,105.5,6.7,17.1,830.0,983.71,770.9
2018,6,13,15,0,889.0,104.0,6.8,16.9,795.0,959.93,756.25
2018,6,13,15,15,878.0,101.5,6.8,16.9,754.0,929.67,735.74
2018,6,13,15,30,867.0,99.0,6.8,16.9,713.0,896.59,713.13
2018,6,13,15,45,854.0,96.5,6.9,16.35,669.0,859.18,689.04
2018,6,13,16,0,841.0,94.0,7.0,15.8,625.0,826.62,668.28
2018,6,13,16,15,824.0,91.0,6.95,15.55,577.5,780.72,635.73
2018,6,13,16,30,807.0,88.0,6.9,15.3,530.0,733.31,601.65
2018,6,13,16,45,783.5,84.5,6.9,15.0,480.0,679.41,562.19
2018,6,13,17,0,760.0,81.0,6.9,14.7,430.0,625.13,520.81
2018,6,13,17,15,727.0,77.0,6.85,14.35,378.5,564.21,471.94
2018,6,13,17,30,694.0,73.0,6.8,14.0,327.0,506.54,424.26
2018,6,13,17,45,648.0,68.0,6.7,13.65,277.0,440.43,368.12
2018,6,13,18,0,602.0,63.0,6.6,13.3,227.0,377.65,313.1
2018,6,13,18,15,534.5,56.0,6.45,13.05,179.5,307.14,250.2
2018,6,13,18,30,467.0,49.0,6.3,12.8,132.0,243.11,191.81
2018,6,13,18,45,363.0,40.0,6.15,12.5,92.5,172.4,128.5
2018,6,13,19,0,259.0,31.0,6.0,12.2,53.0,112.47,69.38
2018,6,13,19,15,144.5,18.0,5.95,12.1,29.0,45.18,0.0
2018,6,13,19,30,30.0,5.0,5.9,12.0,5.0,4.55,0.0
2018,6,13,19,45,15.0,2.5,5.8,11.9,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,11.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,11.6,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,11.45,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,11.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.85,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,6,14,4,45,7.5,3.0,5.8,10.85,3.0,0.0,0.0
2018,6,14,5,0,15.0,6.0,5.8,10.9,6.0,5.46,0.0
2018,6,14,5,15,45.5,14.5,5.75,11.0,19.0,12.1,1.99
2018,6,14,5,30,76.0,23.0,5.7,11.1,32.0,18.95,10.71
2018,6,14,5,45,61.5,29.5,5.6,11.2,39.0,23.98,15.69
2018,6,14,6,0,47.0,36.0,5.5,11.3,46.0,30.92,22.19
2018,6,14,6,15,23.5,40.0,5.3,11.4,45.0,35.79,26.74
2018,6,14,6,30,0.0,44.0,5.1,11.5,44.0,38.8,29.5
2018,6,14,6,45,0.0,55.0,4.95,11.6,55.0,48.56,38.24
2018,6,14,7,0,0.0,66.0,4.8,11.7,66.0,58.33,46.88
2018,6,14,7,15,0.0,98.0,4.65,11.9,98.0,85.32,70.69
2018,6,14,7,30,0.0,130.0,4.5,12.1,130.0,110.81,92.83
2018,6,14,7,45,1.5,149.0,4.3,12.3,150.0,126.84,101.62
2018,6,14,8,0,3.0,168.0,4.1,12.5,170.0,143.23,114.69
2018,6,14,8,15,3.5,172.0,3.95,12.7,174.5,147.99,118.12
2018,6,14,8,30,4.0,176.0,3.8,12.9,179.0,152.62,121.47
2018,6,14,8,45,6.0,190.0,3.65,13.15,194.5,165.81,131.76
2018,6,14,9,0,8.0,204.0,3.5,13.4,210.0,179.32,142.25
2018,6,14,9,15,16.5,249.5,3.45,13.55,262.5,221.84,175.98
2018,6,14,9,30,25.0,295.0,3.4,13.7,315.0,261.07,206.68
2018,6,14,9,45,28.0,315.0,3.35,13.9,338.5,282.94,223.44
2018,6,14,10,0,31.0,335.0,3.3,14.1,362.0,305.45,240.61
2018,6,14,10,15,37.0,356.5,3.35,14.2,389.5,331.72,260.79
2018,6,14,10,30,43.0,378.0,3.4,14.3,417.0,358.93,281.57
2018,6,14,10,45,68.0,405.0,3.45,14.4,468.0,405.45,317.44
2018,6,14,11,0,93.0,432.0,3.5,14.5,519.0,454.58,354.91
2018,6,14,11,15,158.5,441.5,3.6,14.5,592.5,526.57,410.55
2018,6,14,11,30,224.0,451.0,3.7,14.5,666.0,600.64,467.0
2018,6,14,11,45,272.5,438.5,3.75,14.55,701.5,649.06,503.64
2018,6,14,12,0,321.0,426.0,3.8,14.6,737.0,694.96,538.39
2018,6,14,12,15,303.0,434.0,3.9,14.6,727.5,699.95,541.7
2018,6,14,12,30,285.0,442.0,4.0,14.6,718.0,702.96,543.81
2018,6,14,12,45,225.5,438.5,4.1,14.6,655.5,653.14,506.49
2018,6,14,13,0,166.0,435.0,4.2,14.6,593.0,588.5,458.12
2018,6,14,13,15,130.5,438.0,4.3,14.65,561.0,562.0,438.05
2018,6,14,13,30,95.0,441.0,4.4,14.7,529.0,520.2,406.23
2018,6,14,13,45,291.0,365.0,4.45,14.7,625.0,668.42,524.46
2018,6,14,14,0,487.0,289.0,4.5,14.7,721.0,801.39,627.7
2018,6,14,14,15,702.5,195.5,4.55,14.7,796.0,921.25,718.27
2018,6,14,14,30,918.0,102.0,4.6,14.7,871.0,1010.51,781.83
2018,6,14,14,45,910.0,99.5,4.65,14.65,835.0,989.21,768.09
2018,6,14,15,0,902.0,97.0,4.7,14.6,799.0,964.58,752.8
2018,6,14,15,15,862.5,104.0,4.7,14.6,746.5,918.22,721.37
2018,6,14,15,30,823.0,111.0,4.7,14.6,694.0,878.87,694.85
2018,6,14,15,45,837.0,100.5,4.75,14.55,661.0,856.74,681.14
2018,6,14,16,0,851.0,90.0,4.8,14.5,628.0,823.61,659.13
2018,6,14,16,15,831.0,88.0,4.8,14.35,579.5,783.13,631.41
2018,6,14,16,30,811.0,86.0,4.8,14.2,531.0,734.38,597.09
2018,6,14,16,45,785.0,83.0,4.8,14.1,480.0,679.13,557.09
2018,6,14,17,0,759.0,80.0,4.8,14.0,429.0,623.71,515.38
2018,6,14,17,15,724.0,77.0,4.8,13.8,378.0,562.73,467.18
2018,6,14,17,30,689.0,74.0,4.8,13.6,327.0,505.22,420.25
2018,6,14,17,45,640.0,69.5,4.8,13.4,276.5,438.32,364.2
2018,6,14,18,0,591.0,65.0,4.8,13.2,226.0,375.03,309.4
2018,6,14,18,15,518.0,58.5,4.7,13.0,178.5,303.2,246.11
2018,6,14,18,30,445.0,52.0,4.6,12.8,131.0,238.35,187.7
2018,6,14,18,45,335.5,42.5,4.55,12.55,91.5,166.38,124.09
2018,6,14,19,0,226.0,33.0,4.5,12.3,52.0,106.99,66.92
2018,6,14,19,15,124.5,19.0,4.5,12.2,28.5,42.21,0.0
2018,6,14,19,30,23.0,5.0,4.5,12.1,5.0,7.9,0.0
2018,6,14,19,45,11.5,2.5,4.45,11.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,15,4,45,16.0,4.0,4.7,11.35,4.5,0.0,0.0
2018,6,15,5,0,32.0,8.0,4.8,11.4,9.0,7.28,0.0
2018,6,15,5,15,61.0,16.0,4.85,11.5,21.5,13.31,2.7
2018,6,15,5,30,90.0,24.0,4.9,11.6,34.0,19.76,11.38
2018,6,15,5,45,128.0,32.5,4.95,11.7,55.0,24.42,16.04
2018,6,15,6,0,166.0,41.0,5.0,11.8,76.0,30.3,21.6
2018,6,15,6,15,83.0,43.5,5.0,11.9,61.0,34.45,25.48
2018,6,15,6,30,0.0,46.0,5.0,12.0,46.0,40.58,31.03
2018,6,15,6,45,0.0,58.5,5.0,12.1,58.5,51.67,40.95
2018,6,15,7,0,0.0,71.0,5.0,12.2,71.0,62.78,50.75
2018,6,15,7,15,0.0,90.0,5.05,12.3,90.0,78.94,64.92
2018,6,15,7,30,0.0,109.0,5.1,12.4,109.0,94.57,78.47
2018,6,15,7,45,0.0,114.5,5.1,12.5,114.5,99.67,78.91
2018,6,15,8,0,0.0,120.0,5.1,12.6,120.0,104.71,82.83
2018,6,15,8,15,0.0,123.5,5.15,12.7,123.5,108.05,85.32
2018,6,15,8,30,0.0,127.0,5.2,12.8,127.0,111.34,87.76
2018,6,15,8,45,0.5,134.5,5.25,12.85,135.0,118.12,93.1
2018,6,15,9,0,1.0,142.0,5.3,12.9,143.0,124.99,98.51
2018,6,15,9,15,63.5,145.5,5.3,12.95,196.5,150.68,118.92
2018,6,15,9,30,126.0,149.0,5.3,13.0,250.0,184.96,147.16
2018,6,15,9,45,66.0,162.0,5.3,13.05,215.0,175.47,139.54
2018,6,15,10,0,6.0,175.0,5.3,13.1,180.0,157.71,124.41
2018,6,15,10,15,6.0,177.5,5.3,13.2,182.5,160.53,126.53
2018,6,15,10,30,6.0,180.0,5.3,13.3,185.0,163.35,128.64
2018,6,15,10,45,6.5,177.0,5.25,13.4,183.0,161.67,127.14
2018,6,15,11,0,7.0,174.0,5.2,13.5,181.0,159.98,125.66
2018,6,15,11,15,8.0,184.0,5.2,13.55,192.0,170.24,133.88
2018,6,15,11,30,9.0,194.0,5.2,13.6,203.0,180.63,142.19
2018,6,15,11,45,9.0,191.5,5.2,13.6,200.5,179.04,140.87
2018,6,15,12,0,9.0,189.0,5.2,13.6,198.0,177.37,139.53
2018,6,15,12,15,8.5,185.0,5.25,13.65,193.5,173.81,136.64
2018,6,15,12,30,8.0,181.0,5.3,13.7,189.0,170.13,133.67
2018,6,15,12,45,7.5,177.5,5.35,13.75,185.0,166.79,131.0
2018,6,15,13,0,7.0,174.0,5.4,13.8,181.0,163.37,128.27
2018,6,15,13,15,8.0,184.5,5.55,13.8,192.0,174.15,137.11
2018,6,15,13,30,9.0,195.0,5.7,13.8,203.0,184.98,145.99
2018,6,15,13,45,10.5,216.0,5.8,13.75,225.5,206.11,163.22
2018,6,15,14,0,12.0,237.0,5.9,13.7,248.0,227.47,180.62
2018,6,15,14,15,13.0,244.5,5.95,13.65,256.0,235.82,187.59
2018,6,15,14,30,14.0,252.0,6.0,13.6,264.0,244.24,194.7
2018,6,15,14,45,14.0,247.5,6.1,13.5,259.0,240.27,191.92
2018,6,15,15,0,14.0,243.0,6.2,13.4,254.0,236.28,189.16
2018,6,15,15,15,21.5,254.0,6.2,13.4,270.0,254.33,204.44
2018,6,15,15,30,29.0,265.0,6.2,13.4,286.0,285.93,230.63
2018,6,15,15,45,33.5,253.0,6.25,13.15,275.5,277.92,225.1
2018,6,15,16,0,38.0,241.0,6.3,12.9,265.0,269.53,219.3
2018,6,15,16,15,56.0,231.0,6.25,12.75,263.5,273.78,224.13
2018,6,15,16,30,74.0,221.0,6.2,12.6,262.0,276.68,227.79
2018,6,15,16,45,127.5,204.5,6.2,12.45,266.5,308.4,256.04
2018,6,15,17,0,181.0,188.0,6.2,12.3,271.0,322.74,269.69
2018,6,15,17,15,231.0,160.5,6.15,12.1,254.0,327.76,275.16
2018,6,15,17,30,281.0,133.0,6.1,11.9,237.0,315.76,265.93
2018,6,15,17,45,298.5,110.5,6.05,11.7,206.0,286.29,240.73
2018,6,15,18,0,316.0,88.0,6.0,11.5,175.0,263.73,220.1
2018,6,15,18,15,278.5,73.5,5.9,11.4,138.5,213.91,175.44
2018,6,15,18,30,241.0,59.0,5.8,11.3,102.0,167.86,133.48
2018,6,15,18,45,175.0,45.0,5.7,11.15,71.0,110.98,83.06
2018,6,15,19,0,109.0,31.0,5.6,11.0,40.0,69.02,43.01
2018,6,15,19,15,58.5,17.5,5.55,11.0,22.0,27.68,0.0
2018,6,15,19,30,8.0,4.0,5.5,11.0,4.0,4.81,0.0
2018,6,15,19,45,4.0,2.0,5.4,11.0,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,11.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,16,4,45,16.0,5.0,2.55,11.6,5.5,0.0,0.0
2018,6,16,5,0,32.0,10.0,2.4,11.6,11.0,9.1,0.0
2018,6,16,5,15,61.5,19.5,2.35,11.7,25.5,16.05,4.37
2018,6,16,5,30,91.0,29.0,2.3,11.8,40.0,23.62,14.71
2018,6,16,5,45,175.0,42.0,2.25,11.9,74.5,31.74,22.55
2018,6,16,6,0,259.0,55.0,2.2,12.0,109.0,41.03,31.22
2018,6,16,6,15,129.5,64.0,2.25,12.1,91.0,49.78,39.26
2018,6,16,6,30,0.0,73.0,2.3,12.2,73.0,63.57,51.66
2018,6,16,6,45,1.5,96.0,2.3,12.35,96.5,82.23,68.19
2018,6,16,7,0,3.0,119.0,2.3,12.5,120.0,100.56,84.16
2018,6,16,7,15,20.0,153.0,2.25,12.65,162.5,126.56,106.59
2018,6,16,7,30,37.0,187.0,2.2,12.8,205.0,143.45,120.76
2018,6,16,7,45,46.5,209.5,2.15,12.95,234.5,165.27,131.24
2018,6,16,8,0,56.0,232.0,2.1,13.1,264.0,188.62,148.83
2018,6,16,8,15,123.0,258.5,2.1,13.3,337.0,220.19,170.91
2018,6,16,8,30,190.0,285.0,2.1,13.5,410.0,267.41,206.32
2018,6,16,8,45,425.5,235.5,2.05,13.65,540.5,308.32,233.31
2018,6,16,9,0,661.0,186.0,2.0,13.8,671.0,384.48,291.36
2018,6,16,9,15,765.5,152.0,2.05,14.0,742.0,446.18,341.87
2018,6,16,9,30,870.0,118.0,2.1,14.2,813.0,515.33,397.98
2018,6,16,9,45,884.0,116.0,2.15,14.4,847.5,568.63,441.47
2018,6,16,10,0,898.0,114.0,2.2,14.6,882.0,621.54,483.48
2018,6,16,10,15,840.0,147.5,2.3,14.75,884.0,658.78,512.34
2018,6,16,10,30,782.0,181.0,2.4,14.9,886.0,690.05,535.83
2018,6,16,10,45,695.5,228.5,2.5,15.05,866.0,707.72,548.15
2018,6,16,11,0,609.0,276.0,2.6,15.2,846.0,716.2,553.3
2018,6,16,11,15,643.0,261.5,2.75,15.3,871.0,759.44,586.01
2018,6,16,11,30,677.0,247.0,2.9,15.4,896.0,802.72,618.19
2018,6,16,11,45,713.0,224.5,3.05,15.45,912.0,839.94,646.25
2018,6,16,12,0,749.0,202.0,3.2,15.5,928.0,870.07,667.98
2018,6,16,12,15,798.5,182.5,3.35,15.5,955.5,920.01,703.41
2018,6,16,12,30,848.0,163.0,3.5,15.5,983.0,968.45,737.47
2018,6,16,12,45,715.0,225.0,3.7,15.5,912.5,926.57,709.65
2018,6,16,13,0,582.0,287.0,3.9,15.5,842.0,871.21,670.16
2018,6,16,13,15,545.5,288.0,4.05,15.4,801.0,846.49,653.88
2018,6,16,13,30,509.0,289.0,4.2,15.3,760.0,816.54,633.49
2018,6,16,13,45,599.0,250.5,4.35,15.25,792.0,874.88,679.41
2018,6,16,14,0,689.0,212.0,4.5,15.2,824.0,926.59,718.84
2018,6,16,14,15,787.0,167.5,4.6,15.05,844.5,967.97,749.8
2018,6,16,14,30,885.0,123.0,4.7,14.9,865.0,1000.48,774.71
2018,6,16,14,45,875.0,122.0,4.85,14.8,830.0,979.68,762.62
2018,6,16,15,0,865.0,121.0,5.0,14.7,795.0,955.73,748.57
2018,6,16,15,15,823.5,122.0,5.0,14.7,737.0,911.16,718.15
2018,6,16,15,30,782.0,123.0,5.0,14.7,679.0,855.78,679.66
2018,6,16,15,45,426.0,153.5,5.2,14.35,453.5,554.46,452.81
2018,6,16,16,0,70.0,184.0,5.4,14.0,228.0,236.4,192.2
2018,6,16,16,15,44.5,181.5,5.5,13.8,208.5,211.83,172.29
2018,6,16,16,30,19.0,179.0,5.6,13.6,189.0,179.81,145.65
2018,6,16,16,45,49.0,176.5,5.7,13.4,199.5,209.02,171.36
2018,6,16,17,0,79.0,174.0,5.8,13.2,210.0,226.62,187.26
2018,6,16,17,15,174.5,154.5,5.9,13.0,222.5,274.46,229.39
2018,6,16,17,30,270.0,135.0,6.0,12.8,235.0,311.72,261.58
2018,6,16,17,45,312.5,109.5,6.05,12.55,208.5,302.97,253.91
2018,6,16,18,0,355.0,84.0,6.1,12.3,182.0,278.32,231.78
2018,6,16,18,15,327.0,70.0,6.05,12.1,146.0,230.97,189.12
2018,6,16,18,30,299.0,56.0,6.0,11.9,110.0,186.27,147.88
2018,6,16,18,45,223.5,43.5,5.9,11.7,77.0,131.17,98.57
2018,6,16,19,0,148.0,31.0,5.8,11.5,44.0,84.98,54.13
2018,6,16,19,15,79.0,18.0,5.75,11.45,24.5,32.32,0.0
2018,6,16,19,30,10.0,5.0,5.7,11.4,5.0,6.02,0.0
2018,6,16,19,45,5.0,2.5,5.6,11.35,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,11.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,11.35,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,11.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,11.85,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,0.0,1.5,4.05,12.15,1.5,0.0,0.0
2018,6,17,5,0,0.0,3.0,4.0,12.2,3.0,2.73,0.0
2018,6,17,5,15,0.0,10.0,3.95,12.3,10.0,8.78,0.0
2018,6,17,5,30,0.0,17.0,3.9,12.4,17.0,14.95,7.19
2018,6,17,5,45,0.0,27.0,3.9,12.45,27.0,23.77,15.43
2018,6,17,6,0,0.0,37.0,3.9,12.5,37.0,32.62,23.61
2018,6,17,6,15,0.0,51.0,3.8,12.65,51.0,45.02,34.9
2018,6,17,6,30,0.0,65.0,3.7,12.8,65.0,57.2,45.85
2018,6,17,6,45,0.5,88.0,3.65,12.9,88.0,76.08,62.6
2018,6,17,7,0,1.0,111.0,3.6,13.0,111.0,94.58,78.78
2018,6,17,7,15,5.5,136.5,3.55,13.1,139.0,114.62,96.09
2018,6,17,7,30,10.0,162.0,3.5,13.2,167.0,134.33,112.86
2018,6,17,7,45,15.5,182.0,3.45,13.35,190.5,152.31,121.73
2018,6,17,8,0,21.0,202.0,3.4,13.5,214.0,171.15,136.3
2018,6,17,8,15,20.5,215.5,3.3,13.6,228.0,184.8,146.95
2018,6,17,8,30,20.0,229.0,3.2,13.7,242.0,198.38,157.57
2018,6,17,8,45,22.0,239.5,3.15,13.85,255.0,210.31,166.75
2018,6,17,9,0,24.0,250.0,3.1,14.0,268.0,217.03,171.75
2018,6,17,9,15,25.0,268.0,3.05,14.15,287.5,235.42,186.09
2018,6,17,9,30,26.0,286.0,3.0,14.3,307.0,254.18,200.57
2018,6,17,9,45,35.0,316.0,2.9,14.45,345.5,287.21,226.11
2018,6,17,10,0,44.0,346.0,2.8,14.6,384.0,321.72,252.51
2018,6,17,10,15,52.5,369.0,2.7,14.85,415.5,351.56,274.96
2018,6,17,10,30,61.0,392.0,2.6,15.1,447.0,382.58,298.1
2018,6,17,10,45,50.5,388.0,2.55,15.3,434.0,377.9,293.8
2018,6,17,11,0,40.0,384.0,2.5,15.5,421.0,371.9,288.63
2018,6,17,11,15,53.5,411.0,2.45,15.65,461.5,411.49,318.44
2018,6,17,11,30,67.0,438.0,2.4,15.8,502.0,452.58,348.82
2018,6,17,11,45,80.0,446.5,2.4,16.0,523.5,477.59,367.2
2018,6,17,12,0,93.0,455.0,2.4,16.2,545.0,503.24,386.03
2018,6,17,12,15,106.5,463.0,2.4,16.25,566.0,529.32,405.32
2018,6,17,12,30,120.0,471.0,2.4,16.3,587.0,565.77,431.95
2018,6,17,12,45,133.0,472.5,2.45,16.4,600.0,586.56,447.32
2018,6,17,13,0,146.0,474.0,2.5,16.5,613.0,607.0,462.53
2018,6,17,13,15,186.0,461.0,2.5,16.55,635.0,638.98,486.94
2018,6,17,13,30,226.0,448.0,2.5,16.6,657.0,670.33,510.72
2018,6,17,13,45,293.5,409.0,2.55,16.6,674.0,715.46,545.51
2018,6,17,14,0,361.0,370.0,2.6,16.6,691.0,744.92,569.24
2018,6,17,14,15,443.0,314.5,2.65,16.55,695.5,783.63,600.07
2018,6,17,14,30,525.0,259.0,2.7,16.5,700.0,804.05,618.29
2018,6,17,14,45,646.0,202.5,2.7,16.45,722.0,861.84,662.33
2018,6,17,15,0,767.0,146.0,2.7,16.4,744.0,900.03,689.69
2018,6,17,15,15,805.0,125.0,2.7,16.4,724.0,897.56,689.02
2018,6,17,15,30,843.0,104.0,2.7,16.4,704.0,881.29,679.26
2018,6,17,15,45,828.5,102.0,2.7,16.2,660.0,851.77,660.88
2018,6,17,16,0,814.0,100.0,2.7,16.0,616.0,812.0,635.15
2018,6,17,16,15,795.0,96.5,2.75,15.85,568.5,765.01,604.1
2018,6,17,16,30,776.0,93.0,2.8,15.7,521.0,716.72,571.56
2018,6,17,16,45,751.0,89.5,2.8,15.5,471.5,663.08,534.17
2018,6,17,17,0,726.0,86.0,2.8,15.3,422.0,609.25,494.75
2018,6,17,17,15,691.5,82.0,2.8,15.05,371.5,551.2,450.23
2018,6,17,17,30,657.0,78.0,2.8,14.8,321.0,492.42,403.73
2018,6,17,17,45,609.5,72.5,2.85,14.55,271.5,426.71,350.19
2018,6,17,18,0,562.0,67.0,2.9,14.3,222.0,364.51,297.65
2018,6,17,18,15,495.0,60.0,2.8,14.0,176.0,296.14,238.46
2018,6,17,18,30,428.0,53.0,2.7,13.7,130.0,234.14,183.38
2018,6,17,18,45,330.5,42.5,2.65,13.45,91.5,165.78,123.35
2018,6,17,19,0,233.0,32.0,2.6,13.2,53.0,108.46,69.11
2018,6,17,19,15,130.5,19.0,2.5,13.1,29.5,51.59,0.0
2018,6,17,19,30,28.0,6.0,2.4,13.0,6.0,9.6,0.0
2018,6,17,19,45,14.0,3.0,2.3,12.85,3.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,18,4,45,0.0,1.5,1.55,11.8,1.5,0.0,0.0
2018,6,18,5,0,0.0,3.0,1.6,12.0,3.0,2.73,0.0
2018,6,18,5,15,0.0,9.0,1.65,12.2,9.0,7.9,0.0
2018,6,18,5,30,0.0,15.0,1.7,12.4,15.0,13.18,5.69
2018,6,18,5,45,0.0,23.5,1.7,12.6,23.5,20.68,12.7
2018,6,18,6,0,0.0,32.0,1.7,12.8,32.0,28.19,19.65
2018,6,18,6,15,0.0,38.5,1.65,12.95,38.5,33.93,24.95
2018,6,18,6,30,0.0,45.0,1.6,13.1,45.0,39.69,30.14
2018,6,18,6,45,0.0,57.0,1.55,13.25,57.0,50.33,39.61
2018,6,18,7,0,0.0,69.0,1.5,13.4,69.0,61.0,48.95
2018,6,18,7,15,0.5,100.5,1.5,13.6,100.5,87.28,71.9
2018,6,18,7,30,1.0,132.0,1.5,13.8,132.0,112.27,93.31
2018,6,18,7,45,7.5,164.0,1.5,14.0,168.0,138.49,110.07
2018,6,18,8,0,14.0,196.0,1.5,14.2,204.0,165.76,131.41
2018,6,18,8,15,19.5,219.0,1.55,14.4,231.0,187.21,147.93
2018,6,18,8,30,25.0,242.0,1.6,14.6,258.0,209.56,165.14
2018,6,18,8,45,47.5,278.5,1.65,14.8,312.0,240.85,188.9
2018,6,18,9,0,70.0,315.0,1.7,15.0,366.0,282.54,220.85
2018,6,18,9,15,91.5,342.5,1.75,15.2,413.0,320.31,249.65
2018,6,18,9,30,113.0,370.0,1.8,15.4,460.0,356.79,277.36
2018,6,18,9,45,185.5,381.0,1.85,15.65,536.5,414.91,321.47
2018,6,18,10,0,258.0,392.0,1.9,15.9,613.0,477.51,368.66
2018,6,18,10,15,332.5,379.5,1.95,16.05,673.5,532.82,410.5
2018,6,18,10,30,407.0,367.0,2.0,16.2,734.0,593.61,456.04
2018,6,18,10,45,391.0,388.5,2.1,16.35,747.5,624.1,477.87
2018,6,18,11,0,375.0,410.0,2.2,16.5,761.0,652.53,498.07
2018,6,18,11,15,414.5,401.5,2.3,16.55,794.5,699.27,532.57
2018,6,18,11,30,454.0,393.0,2.4,16.6,828.0,746.54,567.03
2018,6,18,11,45,432.5,402.0,2.5,16.7,818.5,757.38,574.34
2018,6,18,12,0,411.0,411.0,2.6,16.8,809.0,765.58,580.01
2018,6,18,12,15,330.0,435.5,2.7,16.8,755.0,725.04,550.26
2018,6,18,12,30,249.0,460.0,2.8,16.8,701.0,685.35,520.81
2018,6,18,12,45,182.0,451.5,2.95,16.8,627.0,612.92,468.47
2018,6,18,13,0,115.0,443.0,3.1,16.8,553.0,546.27,419.13
2018,6,18,13,15,98.5,434.0,3.15,16.75,527.0,512.82,394.99
2018,6,18,13,30,82.0,425.0,3.2,16.7,501.0,490.82,378.83
2018,6,18,13,45,273.5,359.5,3.25,16.6,604.0,644.95,499.59
2018,6,18,14,0,465.0,294.0,3.3,16.5,707.0,784.3,605.26
2018,6,18,14,15,676.5,201.5,3.35,16.35,781.0,901.72,692.86
2018,6,18,14,30,888.0,109.0,3.4,16.2,855.0,988.77,753.76
2018,6,18,14,45,879.0,107.5,3.4,16.05,820.0,968.3,740.57
2018,6,18,15,0,870.0,106.0,3.4,15.9,785.0,944.65,726.14
2018,6,18,15,15,859.0,103.5,3.4,15.9,745.0,915.06,707.16
2018,6,18,15,30,848.0,101.0,3.4,15.9,705.0,882.71,686.19
2018,6,18,15,45,834.0,98.5,3.45,15.65,661.0,845.21,662.34
2018,6,18,16,0,820.0,96.0,3.5,15.4,617.0,812.75,641.85
2018,6,18,16,15,801.5,93.5,3.55,15.2,570.0,767.15,611.28
2018,6,18,16,30,783.0,91.0,3.6,15.0,523.0,720.2,579.24
2018,6,18,16,45,758.5,87.5,3.6,14.8,473.5,666.68,541.4
2018,6,18,17,0,734.0,84.0,3.6,14.6,424.0,612.91,501.64
2018,6,18,17,15,629.0,91.5,3.6,14.4,358.5,522.83,430.63
2018,6,18,17,30,524.0,99.0,3.6,14.2,293.0,437.81,361.95
2018,6,18,17,45,471.5,89.0,3.55,14.0,244.0,365.97,302.79
2018,6,18,18,0,419.0,79.0,3.5,13.8,195.0,304.21,250.18
2018,6,18,18,15,394.5,66.5,3.45,13.55,158.0,256.55,207.85
2018,6,18,18,30,370.0,54.0,3.4,13.3,121.0,213.7,168.23
2018,6,18,18,45,283.5,43.0,3.35,13.05,85.5,150.04,112.07
2018,6,18,19,0,197.0,32.0,3.3,12.8,50.0,99.17,63.76
2018,6,18,19,15,102.5,17.5,3.25,12.65,26.5,44.36,0.0
2018,6,18,19,30,8.0,3.0,3.2,12.5,3.0,3.92,0.0
2018,6,18,19,45,4.0,1.5,3.2,12.4,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,19,4,45,14.0,2.0,3.15,11.65,2.5,0.0,0.0
2018,6,19,5,0,28.0,4.0,3.2,11.7,5.0,3.64,0.0
2018,6,19,5,15,22.0,7.5,3.2,11.8,9.0,6.38,0.0
2018,6,19,5,30,16.0,11.0,3.2,11.9,13.0,9.92,2.88
2018,6,19,5,45,104.0,21.0,3.2,12.0,42.0,15.75,8.35
2018,6,19,6,0,192.0,31.0,3.2,12.1,71.0,23.08,15.11
2018,6,19,6,15,96.0,27.5,3.15,12.15,47.5,19.76,12.23
2018,6,19,6,30,0.0,24.0,3.1,12.2,24.0,21.12,13.48
2018,6,19,6,45,0.0,32.0,3.1,12.3,32.0,28.19,19.83
2018,6,19,7,0,0.0,40.0,3.1,12.4,40.0,35.27,26.13
2018,6,19,7,15,0.0,78.0,3.05,12.55,78.0,69.01,56.08
2018,6,19,7,30,0.0,116.0,3.0,12.7,116.0,100.01,83.12
2018,6,19,7,45,0.0,115.0,2.95,12.85,115.0,100.05,79.04
2018,6,19,8,0,0.0,114.0,2.9,13.0,114.0,99.78,78.5
2018,6,19,8,15,0.0,118.5,2.85,13.2,118.5,103.89,81.6
2018,6,19,8,30,0.0,123.0,2.8,13.4,123.0,107.97,84.66
2018,6,19,8,45,0.5,133.5,2.8,13.6,134.0,117.26,91.99
2018,6,19,9,0,1.0,144.0,2.8,13.8,145.0,126.67,99.36
2018,6,19,9,15,4.5,175.0,2.8,13.95,178.5,154.8,121.9
2018,6,19,9,30,8.0,206.0,2.8,14.1,212.0,183.45,144.62
2018,6,19,9,45,14.0,246.5,2.8,14.3,258.0,222.01,174.98
2018,6,19,10,0,20.0,287.0,2.8,14.5,304.0,261.5,205.71
2018,6,19,10,15,125.0,296.5,2.85,14.6,408.5,336.06,265.23
2018,6,19,10,30,230.0,306.0,2.9,14.7,513.0,423.14,333.77
2018,6,19,10,45,250.0,301.0,2.9,14.8,531.0,447.75,352.78
2018,6,19,11,0,270.0,296.0,2.9,14.9,549.0,473.18,372.58
2018,6,19,11,15,281.5,319.5,2.95,14.95,586.5,518.02,406.34
2018,6,19,11,30,293.0,343.0,3.0,15.0,624.0,563.49,440.07
2018,6,19,11,45,289.0,340.0,3.1,15.05,618.5,571.62,446.2
2018,6,19,12,0,285.0,337.0,3.2,15.1,613.0,578.34,451.49
2018,6,19,12,15,319.0,332.5,3.3,15.05,641.5,617.03,481.42
2018,6,19,12,30,353.0,328.0,3.4,15.0,670.0,666.05,518.37
2018,6,19,12,45,612.0,232.0,3.55,15.0,818.5,833.95,646.83
2018,6,19,13,0,871.0,136.0,3.7,15.0,967.0,985.41,753.09
2018,6,19,13,15,896.0,123.0,3.9,14.95,965.5,1008.51,769.61
2018,6,19,13,30,921.0,110.0,4.1,14.9,964.0,1027.91,784.76
2018,6,19,13,45,916.0,109.0,4.25,14.85,941.0,1025.97,785.08
2018,6,19,14,0,911.0,108.0,4.4,14.8,918.0,1020.35,783.5
2018,6,19,14,15,904.5,107.0,4.55,14.65,889.0,1009.63,778.95
2018,6,19,14,30,898.0,106.0,4.7,14.5,860.0,995.39,771.96
2018,6,19,14,45,889.0,104.5,4.85,14.35,825.0,974.8,760.45
2018,6,19,15,0,880.0,103.0,5.0,14.2,790.0,951.0,746.56
2018,6,19,15,15,869.0,101.0,5.0,14.2,750.0,921.76,727.15
2018,6,19,15,30,858.0,99.0,5.0,14.2,710.0,889.75,705.68
2018,6,19,15,45,844.0,96.5,5.1,13.9,666.0,851.99,681.26
2018,6,19,16,0,830.0,94.0,5.2,13.6,622.0,819.18,660.19
2018,6,19,16,15,812.0,91.0,5.2,13.4,574.5,773.09,627.99
2018,6,19,16,30,794.0,88.0,5.2,13.2,527.0,725.6,594.3
2018,6,19,16,45,770.0,85.0,5.2,13.0,477.5,672.62,555.76
2018,6,19,17,0,746.0,82.0,5.2,12.8,428.0,619.32,515.43
2018,6,19,17,15,715.0,77.5,5.1,12.6,377.5,559.85,467.81
2018,6,19,17,30,684.0,73.0,5.0,12.4,327.0,503.39,421.24
2018,6,19,17,45,620.0,69.5,4.95,12.15,273.5,429.82,359.42
2018,6,19,18,0,556.0,66.0,4.9,11.9,220.0,361.36,300.19
2018,6,19,18,15,448.0,59.5,4.75,11.75,167.5,276.1,225.83
2018,6,19,18,30,340.0,53.0,4.6,11.6,115.0,198.86,157.87
2018,6,19,18,45,248.0,41.0,4.5,11.45,79.0,136.46,102.65
2018,6,19,19,0,156.0,29.0,4.4,11.3,43.0,84.73,54.74
2018,6,19,19,15,89.0,17.0,4.3,11.25,24.0,41.18,0.0
2018,6,19,19,30,22.0,5.0,4.2,11.2,5.0,7.84,0.0
2018,6,19,19,45,11.0,2.5,4.1,11.15,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,20,4,45,13.0,2.0,3.9,10.8,2.5,0.0,0.0
2018,6,20,5,0,26.0,4.0,4.0,10.9,5.0,3.64,0.0
2018,6,20,5,15,114.0,14.5,4.05,11.05,26.5,11.31,1.06
2018,6,20,5,30,202.0,25.0,4.1,11.2,48.0,19.23,10.91
2018,6,20,5,45,282.0,30.5,4.1,11.3,79.5,22.87,14.69
2018,6,20,6,0,362.0,36.0,4.1,11.4,111.0,26.45,18.18
2018,6,20,6,15,181.0,34.0,4.05,11.5,71.5,24.79,16.8
2018,6,20,6,30,0.0,32.0,4.0,11.6,32.0,28.18,19.9
2018,6,20,6,45,0.0,41.0,3.95,11.75,41.0,36.15,27.06
2018,6,20,7,0,0.0,50.0,3.9,11.9,50.0,44.13,34.13
2018,6,20,7,15,0.0,74.5,3.9,12.05,74.5,65.89,53.41
2018,6,20,7,30,0.0,99.0,3.9,12.2,99.0,86.59,71.48
2018,6,20,7,45,0.0,116.0,3.9,12.35,116.0,100.84,79.91
2018,6,20,8,0,0.0,133.0,3.9,12.5,133.0,115.2,91.57
2018,6,20,8,15,0.5,142.0,3.9,12.65,142.5,123.29,97.9
2018,6,20,8,30,1.0,151.0,3.9,12.8,152.0,131.46,104.27
2018,6,20,8,45,6.0,182.5,3.9,13.0,187.0,159.59,126.84
2018,6,20,9,0,11.0,214.0,3.9,13.2,222.0,188.47,149.81
2018,6,20,9,15,33.5,272.5,3.95,13.35,299.0,242.3,192.46
2018,6,20,9,30,56.0,331.0,4.0,13.5,376.0,303.57,240.59
2018,6,20,9,45,228.5,311.5,4.05,13.65,505.5,378.91,300.26
2018,6,20,10,0,401.0,292.0,4.1,13.8,635.0,477.73,378.51
2018,6,20,10,15,501.0,273.0,4.2,13.9,715.0,549.7,435.41
2018,6,20,10,30,601.0,254.0,4.3,14.0,795.0,628.18,496.85
2018,6,20,10,45,571.0,263.5,4.4,14.1,787.0,646.15,510.71
2018,6,20,11,0,541.0,273.0,4.5,14.2,779.0,660.26,521.59
2018,6,20,11,15,536.0,277.5,4.65,14.25,785.0,686.25,541.78
2018,6,20,11,30,531.0,282.0,4.8,14.3,791.0,710.38,560.34
2018,6,20,11,45,539.5,285.5,4.95,14.3,805.5,743.37,585.64
2018,6,20,12,0,548.0,289.0,5.1,14.3,820.0,775.14,609.88
2018,6,20,12,15,570.5,282.5,5.2,14.35,835.0,809.25,635.87
2018,6,20,12,30,593.0,276.0,5.3,14.4,850.0,841.99,660.78
2018,6,20,12,45,612.5,268.5,5.4,14.4,857.0,869.18,681.73
2018,6,20,13,0,632.0,261.0,5.5,14.4,864.0,894.14,701.13
2018,6,20,13,15,599.5,268.5,5.55,14.4,833.0,880.13,690.86
2018,6,20,13,30,567.0,276.0,5.6,14.4,802.0,862.88,678.42
2018,6,20,13,45,637.0,240.0,5.65,14.4,817.5,901.58,709.69
2018,6,20,14,0,707.0,204.0,5.7,14.4,833.0,935.76,735.61
2018,6,20,14,15,818.5,151.0,5.75,14.35,856.5,981.78,769.98
2018,6,20,14,30,930.0,98.0,5.8,14.3,880.0,1018.09,797.32
2018,6,20,14,45,922.5,96.5,5.8,14.25,845.0,998.47,784.47
2018,6,20,15,0,915.0,95.0,5.8,14.2,810.0,975.48,769.55
2018,6,20,15,15,881.0,101.5,5.8,14.2,761.0,933.63,740.76
2018,6,20,15,30,847.0,108.0,5.8,14.2,712.0,890.04,710.56
2018,6,20,15,45,809.0,111.5,5.75,14.05,659.0,846.47,680.25
2018,6,20,16,0,771.0,115.0,5.7,13.9,606.0,793.74,642.73
2018,6,20,16,15,757.0,109.0,5.65,13.75,560.0,749.56,611.29
2018,6,20,16,30,743.0,103.0,5.6,13.6,514.0,703.8,578.22
2018,6,20,16,45,767.5,88.5,5.55,13.45,478.0,675.25,558.17
2018,6,20,17,0,792.0,74.0,5.5,13.3,442.0,642.04,533.85
2018,6,20,17,15,706.5,80.0,5.4,13.1,379.5,559.78,467.37
2018,6,20,17,30,621.0,86.0,5.3,12.9,317.0,481.69,402.94
2018,6,20,17,45,521.5,83.0,5.25,12.7,257.0,392.22,327.95
2018,6,20,18,0,422.0,80.0,5.2,12.5,197.0,307.45,255.43
2018,6,20,18,15,352.5,69.0,5.1,12.35,153.5,241.86,197.76
2018,6,20,18,30,283.0,58.0,5.0,12.2,110.0,183.45,145.67
2018,6,20,18,45,227.5,44.5,4.85,12.0,78.5,134.27,101.2
2018,6,20,19,0,172.0,31.0,4.7,11.8,47.0,91.58,59.65
2018,6,20,19,15,104.5,18.5,4.7,11.7,26.5,46.27,0.0
2018,6,20,19,30,37.0,6.0,4.7,11.6,6.0,11.02,0.0
2018,6,20,19,45,18.5,3.0,4.65,11.5,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.6,11.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,10.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,21,4,45,14.5,2.5,4.4,10.8,3.0,0.0,0.0
2018,6,21,5,0,29.0,5.0,4.5,10.9,6.0,4.55,0.0
2018,6,21,5,15,63.5,10.5,4.55,11.05,16.5,8.13,0.0
2018,6,21,5,30,98.0,16.0,4.6,11.2,27.0,12.23,4.87
2018,6,21,5,45,77.0,18.5,4.65,11.35,30.0,13.82,6.64
2018,6,21,6,0,56.0,21.0,4.7,11.5,33.0,17.21,9.84
2018,6,21,6,15,28.0,24.0,4.65,11.65,30.0,21.04,13.4
2018,6,21,6,30,0.0,27.0,4.6,11.8,27.0,23.77,15.88
2018,6,21,6,45,0.0,36.0,4.55,11.95,36.0,31.72,23.04
2018,6,21,7,0,0.0,45.0,4.5,12.1,45.0,39.7,30.12
2018,6,21,7,15,0.0,77.0,4.45,12.3,77.0,68.12,55.34
2018,6,21,7,30,0.0,109.0,4.4,12.5,109.0,94.52,78.4
2018,6,21,7,45,0.5,129.0,4.35,12.7,129.5,111.17,88.46
2018,6,21,8,0,1.0,149.0,4.3,12.9,150.0,128.03,102.08
2018,6,21,8,15,2.0,158.0,4.25,13.1,159.5,136.46,108.58
2018,6,21,8,30,3.0,167.0,4.2,13.3,169.0,144.99,115.16
2018,6,21,8,45,3.5,171.5,4.2,13.5,174.0,149.8,118.7
2018,6,21,9,0,4.0,176.0,4.2,13.7,179.0,154.6,122.25
2018,6,21,9,15,7.0,200.0,4.1,13.9,205.5,176.78,139.84
2018,6,21,9,30,10.0,224.0,4.0,14.1,232.0,199.48,157.7
2018,6,21,9,45,15.0,260.0,3.95,14.25,272.5,233.83,184.76
2018,6,21,10,0,20.0,296.0,3.9,14.4,313.0,269.02,212.2
2018,6,21,10,15,92.5,344.5,3.85,14.55,427.5,355.26,280.2
2018,6,21,10,30,165.0,393.0,3.8,14.7,542.0,452.91,355.69
2018,6,21,10,45,445.0,301.5,3.75,14.85,715.0,589.29,463.7
2018,6,21,11,0,725.0,210.0,3.7,15.0,888.0,744.58,582.62
2018,6,21,11,15,779.5,192.0,3.75,15.1,930.5,800.95,624.05
2018,6,21,11,30,834.0,174.0,3.8,15.2,973.0,861.1,666.43
2018,6,21,11,45,834.0,175.0,3.9,15.25,978.5,892.0,687.97
2018,6,21,12,0,834.0,176.0,4.0,15.3,984.0,920.18,707.79
2018,6,21,12,15,853.5,166.0,4.15,15.35,992.5,953.06,731.19
2018,6,21,12,30,873.0,156.0,4.3,15.4,1001.0,972.49,745.24
2018,6,21,12,45,916.5,130.5,4.45,15.45,1011.0,1008.78,771.62
2018,6,21,13,0,960.0,105.0,4.6,15.5,1021.0,1041.48,795.45
2018,6,21,13,15,957.5,104.5,4.7,15.5,1005.5,1050.24,802.63
2018,6,21,13,30,955.0,104.0,4.8,15.5,990.0,1055.2,807.5
2018,6,21,13,45,952.0,102.5,4.9,15.5,968.0,1054.83,808.84
2018,6,21,14,0,949.0,101.0,5.0,15.5,946.0,1050.62,807.68
2018,6,21,14,15,944.0,99.5,5.0,15.45,917.0,1040.65,801.92
2018,6,21,14,30,939.0,98.0,5.0,15.4,888.0,1026.98,793.72
2018,6,21,14,45,932.5,95.5,5.0,15.4,852.5,1007.17,781.17
2018,6,21,15,0,926.0,93.0,5.0,15.4,817.0,983.89,766.26
2018,6,21,15,15,915.5,91.5,5.0,15.4,776.5,954.71,747.17
2018,6,21,15,30,905.0,90.0,5.0,15.4,736.0,922.57,725.94
2018,6,21,15,45,892.5,87.5,4.85,15.3,691.0,884.81,699.8
2018,6,21,16,0,880.0,85.0,4.7,15.2,646.0,844.63,671.81
2018,6,21,16,15,863.0,83.0,4.7,15.1,598.0,799.23,640.69
2018,6,21,16,30,846.0,81.0,4.7,15.0,550.0,752.25,607.95
2018,6,21,16,45,823.5,78.0,4.65,14.9,499.0,704.36,573.77
2018,6,21,17,0,801.0,75.0,4.6,14.8,448.0,649.89,533.68
2018,6,21,17,15,770.0,71.5,4.55,14.65,396.0,589.16,486.05
2018,6,21,17,30,739.0,68.0,4.5,14.5,344.0,529.3,437.69
2018,6,21,17,45,694.5,64.0,4.45,14.3,292.5,462.79,382.45
2018,6,21,18,0,650.0,60.0,4.4,14.1,241.0,401.29,329.46
2018,6,21,18,15,583.5,54.5,4.25,13.8,192.5,330.16,267.11
2018,6,21,18,30,517.0,49.0,4.1,13.5,144.0,265.24,208.63
2018,6,21,18,45,412.0,40.5,3.95,13.2,102.0,191.36,143.12
2018,6,21,19,0,307.0,32.0,3.8,12.9,60.0,129.02,84.09
2018,6,21,19,15,179.5,20.0,3.7,12.75,34.0,63.74,0.0
2018,6,21,19,30,52.0,8.0,3.6,12.6,8.0,15.13,0.0
2018,6,21,19,45,26.0,4.0,3.55,12.45,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
