Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,15,30,556.0,170.0,3.5,15.9,568.0,712.91,564.77
2018,7,1,15,45,533.0,165.5,3.5,15.55,527.5,673.18,537.17
2018,7,1,16,0,510.0,161.0,3.5,15.2,487.0,632.63,508.41
2018,7,1,16,15,497.0,161.0,3.5,14.95,459.0,597.28,483.12
2018,7,1,16,30,484.0,161.0,3.5,14.7,431.0,568.96,462.55
2018,7,1,16,45,463.5,154.0,3.5,14.45,393.0,526.72,430.83
2018,7,1,17,0,443.0,147.0,3.5,14.2,355.0,484.71,398.66
2018,7,1,17,15,478.0,124.5,3.45,13.95,325.0,461.89,381.8
2018,7,1,17,30,513.0,102.0,3.4,13.7,295.0,439.82,364.38
2018,7,1,17,45,504.5,86.5,3.35,13.45,253.0,391.35,324.25
2018,7,1,18,0,496.0,71.0,3.3,13.2,211.0,342.58,282.45
2018,7,1,18,15,444.0,62.0,3.25,13.05,168.5,281.58,229.01
2018,7,1,18,30,392.0,53.0,3.2,12.9,126.0,225.49,178.58
2018,7,1,18,45,315.5,43.0,3.1,12.75,90.5,165.6,124.98
2018,7,1,19,0,239.0,33.0,3.0,12.6,55.0,113.98,75.77
2018,7,1,19,15,138.5,20.0,2.95,12.6,31.0,56.67,0.0
2018,7,1,19,30,38.0,7.0,2.9,12.6,7.0,12.37,0.0
2018,7,1,19,45,19.0,3.5,2.85,12.55,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,2,4,45,1.0,2.0,2.65,13.05,2.0,0.0,0.0
2018,7,2,5,0,2.0,4.0,2.7,13.2,4.0,3.64,0.0
2018,7,2,5,15,22.0,17.0,2.65,13.35,19.0,14.57,0.0
2018,7,2,5,30,42.0,30.0,2.6,13.5,34.0,25.22,15.4
2018,7,2,5,45,46.0,47.0,2.6,13.7,54.0,38.56,28.15
2018,7,2,6,0,50.0,64.0,2.6,13.9,74.0,53.24,41.65
2018,7,2,6,15,51.5,85.5,2.5,14.05,98.0,69.63,56.5
2018,7,2,6,30,53.0,107.0,2.4,14.2,122.0,85.67,70.8
2018,7,2,6,45,89.5,129.5,2.3,14.35,161.5,98.27,81.79
2018,7,2,7,0,126.0,152.0,2.2,14.5,201.0,113.49,94.86
2018,7,2,7,15,141.5,174.0,2.15,14.65,236.0,127.81,106.92
2018,7,2,7,30,157.0,196.0,2.1,14.8,271.0,141.67,118.41
2018,7,2,7,45,182.0,217.0,2.05,15.0,313.0,167.75,128.64
2018,7,2,8,0,207.0,238.0,2.0,15.2,355.0,200.52,150.94
2018,7,2,8,15,221.5,261.0,2.0,15.4,396.0,236.05,177.92
2018,7,2,8,30,236.0,284.0,2.0,15.6,437.0,273.65,207.59
2018,7,2,8,45,222.5,307.5,2.0,15.8,459.5,305.37,233.82
2018,7,2,9,0,209.0,331.0,2.0,16.0,482.0,335.77,258.62
2018,7,2,9,15,210.0,351.5,2.0,16.15,510.5,368.58,284.55
2018,7,2,9,30,211.0,372.0,2.0,16.3,539.0,401.59,310.15
2018,7,2,9,45,238.5,379.5,2.0,16.4,576.0,434.81,335.67
2018,7,2,10,0,266.0,387.0,2.0,16.5,613.0,474.88,366.08
2018,7,2,10,15,260.5,389.0,2.05,16.55,616.0,492.43,379.52
2018,7,2,10,30,255.0,391.0,2.1,16.6,619.0,508.78,391.96
2018,7,2,10,45,149.0,390.0,2.15,16.7,524.0,449.93,346.93
2018,7,2,11,0,43.0,389.0,2.2,16.8,429.0,377.8,290.95
2018,7,2,11,15,35.0,377.0,2.3,16.75,410.0,365.82,282.23
2018,7,2,11,30,27.0,365.0,2.4,16.7,391.0,352.7,272.29
2018,7,2,11,45,24.5,355.0,2.5,16.7,378.5,345.1,266.64
2018,7,2,12,0,22.0,345.0,2.6,16.7,366.0,329.99,255.25
2018,7,2,12,15,21.5,340.0,2.7,16.6,360.5,326.68,253.0
2018,7,2,12,30,21.0,335.0,2.8,16.5,355.0,323.12,250.53
2018,7,2,12,45,22.5,343.5,2.95,16.4,365.0,333.79,259.05
2018,7,2,13,0,24.0,352.0,3.1,16.3,375.0,356.25,276.52
2018,7,2,13,15,23.5,341.5,3.25,16.15,363.5,347.66,270.38
2018,7,2,13,30,23.0,331.0,3.4,16.0,352.0,338.69,264.04
2018,7,2,13,45,53.0,341.5,3.55,15.9,389.0,380.59,297.88
2018,7,2,14,0,83.0,352.0,3.7,15.8,426.0,422.57,331.47
2018,7,2,14,15,153.0,347.5,3.75,15.65,478.5,503.58,395.78
2018,7,2,14,30,223.0,343.0,3.8,15.5,531.0,583.32,458.05
2018,7,2,14,45,296.5,320.0,3.85,15.35,559.0,629.33,495.32
2018,7,2,15,0,370.0,297.0,3.9,15.2,587.0,671.58,529.8
2018,7,2,15,15,496.0,252.0,3.9,15.2,619.5,750.7,591.92
2018,7,2,15,30,622.0,207.0,3.9,15.2,652.0,811.85,640.13
2018,7,2,15,45,610.5,197.0,3.85,14.9,611.0,774.61,614.27
2018,7,2,16,0,599.0,187.0,3.8,14.6,570.0,735.55,587.4
2018,7,2,16,15,588.5,175.0,3.75,14.45,527.5,693.68,557.76
2018,7,2,16,30,578.0,163.0,3.7,14.3,485.0,644.49,522.2
2018,7,2,16,45,544.5,154.0,3.7,14.15,434.5,586.69,478.9
2018,7,2,17,0,511.0,145.0,3.7,14.0,384.0,529.98,435.46
2018,7,2,17,15,486.0,131.5,3.7,13.75,337.5,475.28,392.86
2018,7,2,17,30,461.0,118.0,3.7,13.5,291.0,421.63,349.85
2018,7,2,17,45,433.0,104.0,3.7,13.3,247.5,367.14,304.77
2018,7,2,18,0,405.0,90.0,3.7,13.1,204.0,314.6,259.91
2018,7,2,18,15,352.5,76.0,3.65,12.95,161.0,253.48,206.68
2018,7,2,18,30,300.0,62.0,3.6,12.8,118.0,197.64,157.01
2018,7,2,18,45,233.0,47.5,3.6,12.65,83.0,142.09,107.61
2018,7,2,19,0,166.0,33.0,3.6,12.5,48.0,94.33,62.74
2018,7,2,19,15,95.0,19.0,3.55,12.45,26.5,46.27,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.4,5.0,8.35,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.4,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,3,4,45,3.5,2.0,3.65,12.4,2.0,0.0,0.0
2018,7,3,5,0,7.0,4.0,3.7,12.5,4.0,3.64,0.0
2018,7,3,5,15,31.0,12.0,3.6,12.7,15.0,10.05,0.0
2018,7,3,5,30,55.0,20.0,3.5,12.9,26.0,16.53,8.13
2018,7,3,5,45,47.0,27.5,3.4,13.1,34.5,23.82,15.28
2018,7,3,6,0,39.0,35.0,3.3,13.3,43.0,30.03,21.14
2018,7,3,6,15,19.5,43.0,3.25,13.5,47.0,38.13,28.57
2018,7,3,6,30,0.0,51.0,3.2,13.7,51.0,45.01,34.79
2018,7,3,6,45,0.0,61.5,3.1,13.85,61.5,54.33,43.07
2018,7,3,7,0,0.0,72.0,3.0,14.0,72.0,63.67,51.23
2018,7,3,7,15,0.0,100.5,3.0,14.2,100.5,87.09,71.67
2018,7,3,7,30,0.0,129.0,3.0,14.4,129.0,109.75,91.12
2018,7,3,7,45,0.0,130.5,2.95,14.6,130.5,112.08,88.57
2018,7,3,8,0,0.0,132.0,2.9,14.8,132.0,114.22,89.96
2018,7,3,8,15,0.0,140.0,2.9,14.95,140.0,121.42,95.54
2018,7,3,8,30,0.0,148.0,2.9,15.1,148.0,128.62,101.07
2018,7,3,8,45,2.5,165.0,2.9,15.25,167.0,143.99,113.16
2018,7,3,9,0,5.0,182.0,2.9,15.4,186.0,159.77,125.51
2018,7,3,9,15,15.5,230.0,2.95,15.55,242.5,204.86,161.15
2018,7,3,9,30,26.0,278.0,3.0,15.7,299.0,247.02,194.05
2018,7,3,9,45,37.5,314.0,3.05,15.85,345.5,285.97,224.16
2018,7,3,10,0,49.0,350.0,3.1,16.0,392.0,326.79,255.48
2018,7,3,10,15,43.0,352.5,3.15,16.1,390.0,330.95,258.29
2018,7,3,10,30,37.0,355.0,3.2,16.2,388.0,334.3,260.54
2018,7,3,10,45,43.5,372.0,3.2,16.35,412.0,358.27,278.69
2018,7,3,11,0,50.0,389.0,3.2,16.5,436.0,383.06,297.29
2018,7,3,11,15,76.5,419.0,3.25,16.55,491.5,435.96,337.62
2018,7,3,11,30,103.0,449.0,3.3,16.6,547.0,491.39,379.31
2018,7,3,11,45,228.5,418.5,3.35,16.65,638.5,590.07,455.49
2018,7,3,12,0,354.0,388.0,3.4,16.7,730.0,686.04,528.2
2018,7,3,12,15,606.0,274.5,3.4,16.7,860.0,832.91,639.17
2018,7,3,12,30,858.0,161.0,3.4,16.7,990.0,961.75,729.67
2018,7,3,12,45,884.5,146.5,3.45,16.75,995.0,992.43,749.84
2018,7,3,13,0,911.0,132.0,3.5,16.8,1000.0,1020.03,768.77
2018,7,3,13,15,908.5,130.0,3.5,16.8,984.5,1027.87,774.22
2018,7,3,13,30,906.0,128.0,3.5,16.8,969.0,1032.03,777.49
2018,7,3,13,45,901.5,126.5,3.55,16.8,946.5,1031.01,777.82
2018,7,3,14,0,897.0,125.0,3.6,16.8,924.0,1026.32,775.84
2018,7,3,14,15,890.5,123.5,3.6,16.75,895.5,1016.04,769.99
2018,7,3,14,30,884.0,122.0,3.6,16.7,867.0,1002.23,761.88
2018,7,3,14,45,875.5,119.5,3.6,16.6,832.0,982.03,749.65
2018,7,3,15,0,867.0,117.0,3.6,16.5,797.0,958.58,735.24
2018,7,3,15,15,855.0,115.0,3.6,16.5,757.0,929.33,716.54
2018,7,3,15,30,843.0,113.0,3.6,16.5,717.0,905.99,701.98
2018,7,3,15,45,828.0,110.5,3.6,16.3,672.5,867.83,677.34
2018,7,3,16,0,813.0,108.0,3.6,16.1,628.0,827.5,650.97
2018,7,3,16,15,793.0,105.0,3.6,15.9,580.0,780.61,619.47
2018,7,3,16,30,773.0,102.0,3.6,15.7,532.0,732.41,586.53
2018,7,3,16,45,746.5,98.5,3.65,15.55,482.0,677.86,548.25
2018,7,3,17,0,720.0,95.0,3.7,15.4,432.0,626.03,510.14
2018,7,3,17,15,684.5,90.0,3.75,15.15,380.5,564.11,462.66
2018,7,3,17,30,649.0,85.0,3.8,14.9,329.0,503.65,414.81
2018,7,3,17,45,599.5,79.0,3.85,14.65,278.5,436.21,359.7
2018,7,3,18,0,550.0,73.0,3.9,14.4,228.0,372.39,305.76
2018,7,3,18,15,480.0,65.5,3.85,14.15,181.0,301.91,244.78
2018,7,3,18,30,410.0,58.0,3.8,13.9,134.0,238.01,188.13
2018,7,3,18,45,310.5,46.5,3.75,13.6,94.5,166.77,125.74
2018,7,3,19,0,211.0,35.0,3.7,13.3,55.0,109.27,72.6
2018,7,3,19,15,119.0,21.0,3.65,13.15,31.0,53.79,0.0
2018,7,3,19,30,27.0,7.0,3.6,13.0,7.0,10.66,0.0
2018,7,3,19,45,13.5,3.5,3.55,12.9,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.5,3.1,12.35,0.5,0.0,0.0
2018,7,4,5,0,0.0,1.0,3.2,12.5,1.0,0.91,0.0
2018,7,4,5,15,0.0,4.5,3.25,12.65,4.5,3.94,0.0
2018,7,4,5,30,0.0,8.0,3.3,12.8,8.0,7.02,0.17
2018,7,4,5,45,0.0,12.5,3.35,12.95,12.5,10.97,4.0
2018,7,4,6,0,0.0,17.0,3.4,13.1,17.0,14.94,7.7
2018,7,4,6,15,0.0,19.5,3.35,13.25,19.5,17.14,9.78
2018,7,4,6,30,0.0,22.0,3.3,13.4,22.0,19.35,11.8
2018,7,4,6,45,0.0,28.5,3.25,13.55,28.5,25.09,16.95
2018,7,4,7,0,0.0,35.0,3.2,13.7,35.0,30.85,22.05
2018,7,4,7,15,0.0,54.0,3.25,13.85,54.0,47.68,36.94
2018,7,4,7,30,0.0,73.0,3.3,14.0,73.0,64.57,51.69
2018,7,4,7,45,0.0,86.5,3.3,14.15,86.5,76.6,59.17
2018,7,4,8,0,0.0,100.0,3.3,14.3,100.0,88.11,68.52
2018,7,4,8,15,1.0,126.0,3.35,14.45,126.5,110.15,86.46
2018,7,4,8,30,2.0,152.0,3.4,14.6,153.0,132.35,104.32
2018,7,4,8,45,10.5,188.0,3.45,14.8,195.5,165.11,130.35
2018,7,4,9,0,19.0,224.0,3.5,15.0,238.0,199.03,157.12
2018,7,4,9,15,22.0,246.0,3.55,15.15,263.0,220.58,173.95
2018,7,4,9,30,25.0,268.0,3.6,15.3,288.0,238.56,187.89
2018,7,4,9,45,28.0,287.5,3.6,15.5,310.5,259.67,204.18
2018,7,4,10,0,31.0,307.0,3.6,15.7,333.0,281.39,220.83
2018,7,4,10,15,46.5,342.5,3.65,15.85,383.0,324.77,254.4
2018,7,4,10,30,62.0,378.0,3.7,16.0,433.0,370.32,289.28
2018,7,4,10,45,71.5,402.5,3.7,16.1,467.5,404.31,314.96
2018,7,4,11,0,81.0,427.0,3.7,16.2,502.0,439.52,341.39
2018,7,4,11,15,239.0,399.0,3.75,16.3,626.0,552.97,430.14
2018,7,4,11,30,397.0,371.0,3.8,16.4,750.0,677.16,524.49
2018,7,4,11,45,438.5,358.5,3.8,16.45,780.0,721.39,556.9
2018,7,4,12,0,480.0,346.0,3.8,16.5,810.0,766.18,589.89
2018,7,4,12,15,517.5,331.5,3.75,16.55,831.5,805.47,618.44
2018,7,4,12,30,555.0,317.0,3.7,16.6,853.0,843.94,646.21
2018,7,4,12,45,737.5,218.5,3.7,16.6,925.0,939.92,716.97
2018,7,4,13,0,920.0,120.0,3.7,16.6,997.0,1017.47,769.55
2018,7,4,13,15,926.0,114.0,3.6,16.65,985.0,1029.64,776.65
2018,7,4,13,30,932.0,108.0,3.5,16.7,973.0,1038.07,781.84
2018,7,4,13,45,938.0,102.0,3.45,16.7,955.0,1042.64,785.11
2018,7,4,14,0,944.0,96.0,3.4,16.7,937.0,1043.27,785.89
2018,7,4,14,15,938.0,95.5,3.4,16.65,908.5,1033.95,780.7
2018,7,4,14,30,932.0,95.0,3.4,16.6,880.0,1020.97,773.24
2018,7,4,14,45,925.0,93.0,3.4,16.55,845.5,1001.83,761.71
2018,7,4,15,0,918.0,91.0,3.4,16.5,811.0,979.24,747.91
2018,7,4,15,15,908.0,89.5,3.4,16.5,771.0,951.12,730.19
2018,7,4,15,30,898.0,88.0,3.4,16.5,731.0,920.01,710.38
2018,7,4,15,45,885.0,86.0,3.4,16.35,686.5,882.91,686.63
2018,7,4,16,0,872.0,84.0,3.4,16.2,642.0,843.42,660.98
2018,7,4,16,15,855.5,81.5,3.45,16.1,594.0,798.35,631.12
2018,7,4,16,30,839.0,79.0,3.5,16.0,546.0,751.64,599.57
2018,7,4,16,45,816.5,76.0,3.5,15.85,495.5,704.22,566.82
2018,7,4,17,0,794.0,73.0,3.5,15.7,445.0,650.13,528.32
2018,7,4,17,15,764.0,69.5,3.55,15.5,393.5,590.31,482.91
2018,7,4,17,30,734.0,66.0,3.6,15.3,342.0,531.26,436.33
2018,7,4,17,45,691.5,62.0,3.6,15.05,291.0,465.86,382.95
2018,7,4,18,0,649.0,58.0,3.6,14.8,240.0,405.11,331.38
2018,7,4,18,15,586.0,52.5,3.6,14.6,192.0,335.08,270.56
2018,7,4,18,30,523.0,47.0,3.6,14.4,144.0,270.9,213.06
2018,7,4,18,45,425.0,39.0,3.55,14.15,102.5,198.66,148.9
2018,7,4,19,0,327.0,31.0,3.5,13.9,61.0,137.18,90.25
2018,7,4,19,15,195.0,19.5,3.45,13.75,34.5,68.84,0.0
2018,7,4,19,30,63.0,8.0,3.4,13.6,8.0,17.34,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.5,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,7,5,4,45,8.0,1.5,1.7,11.85,1.5,0.0,0.0
2018,7,5,5,0,16.0,3.0,1.8,12.0,3.0,2.73,0.0
2018,7,5,5,15,106.0,14.5,1.9,12.25,24.0,11.38,0.0
2018,7,5,5,30,196.0,26.0,2.0,12.5,45.0,20.23,11.1
2018,7,5,5,45,142.5,34.0,2.1,12.75,52.0,25.81,17.04
2018,7,5,6,0,89.0,42.0,2.2,13.0,59.0,33.57,24.32
2018,7,5,6,15,44.5,58.0,2.2,13.25,66.5,49.95,39.17
2018,7,5,6,30,0.0,74.0,2.2,13.5,74.0,64.02,51.79
2018,7,5,6,45,6.0,95.0,2.15,13.7,97.5,81.1,66.87
2018,7,5,7,0,12.0,116.0,2.1,13.9,121.0,97.95,81.5
2018,7,5,7,15,226.0,128.0,2.05,14.15,234.5,92.77,76.61
2018,7,5,7,30,440.0,140.0,2.0,14.4,348.0,93.06,76.53
2018,7,5,7,45,647.0,105.5,1.9,14.65,449.5,99.39,59.79
2018,7,5,8,0,854.0,71.0,1.8,14.9,551.0,152.31,84.65
2018,7,5,8,15,870.0,73.0,1.7,15.15,598.5,209.39,129.01
2018,7,5,8,30,886.0,75.0,1.6,15.4,646.0,267.9,179.27
2018,7,5,8,45,898.5,76.5,1.45,15.65,690.0,326.2,230.76
2018,7,5,9,0,911.0,78.0,1.3,15.9,734.0,385.03,282.05
2018,7,5,9,15,920.5,79.5,1.3,16.15,773.5,442.94,331.69
2018,7,5,9,30,930.0,81.0,1.3,16.4,813.0,500.56,379.47
2018,7,5,9,45,883.5,106.5,1.25,16.7,826.5,548.78,418.16
2018,7,5,10,0,837.0,132.0,1.2,17.0,840.0,590.22,449.99
2018,7,5,10,15,528.0,274.5,1.3,17.25,726.5,562.8,429.11
2018,7,5,10,30,219.0,417.0,1.4,17.5,613.0,507.03,385.24
2018,7,5,10,45,213.5,423.5,1.45,17.75,618.0,523.84,397.79
2018,7,5,11,0,208.0,430.0,1.5,18.0,623.0,539.66,408.91
2018,7,5,11,15,400.0,354.0,1.65,18.2,733.0,643.83,488.06
2018,7,5,11,30,592.0,278.0,1.8,18.4,843.0,754.6,569.7
2018,7,5,11,45,744.5,202.5,1.95,18.55,918.0,836.92,629.35
2018,7,5,12,0,897.0,127.0,2.1,18.7,993.0,920.45,685.63
2018,7,5,12,15,906.0,122.5,2.25,18.8,997.0,949.74,705.43
2018,7,5,12,30,915.0,118.0,2.4,18.9,1001.0,976.18,723.93
2018,7,5,12,45,933.0,107.5,2.6,19.0,1002.0,1002.38,742.82
2018,7,5,13,0,951.0,97.0,2.8,19.1,1003.0,1025.24,759.55
2018,7,5,13,15,949.0,96.0,2.9,19.1,988.0,1034.49,766.77
2018,7,5,13,30,947.0,95.0,3.0,19.1,973.0,1039.96,771.74
2018,7,5,13,45,944.0,93.5,3.1,19.1,951.5,1040.12,773.36
2018,7,5,14,0,941.0,92.0,3.2,19.1,930.0,1036.47,772.61
2018,7,5,14,15,936.0,90.5,3.25,19.05,901.5,1027.06,767.87
2018,7,5,14,30,931.0,89.0,3.3,19.0,873.0,1013.95,760.81
2018,7,5,14,45,924.5,87.0,3.35,19.0,838.5,995.25,749.92
2018,7,5,15,0,918.0,85.0,3.4,19.0,804.0,973.08,736.75
2018,7,5,15,15,908.0,83.5,3.4,19.0,764.5,944.92,719.12
2018,7,5,15,30,898.0,82.0,3.4,19.0,725.0,913.76,699.42
2018,7,5,15,45,867.5,86.0,3.35,18.85,675.0,868.11,669.55
2018,7,5,16,0,837.0,90.0,3.3,18.7,625.0,821.17,638.52
2018,7,5,16,15,830.0,83.5,3.3,18.55,580.0,780.48,611.85
2018,7,5,16,30,823.0,77.0,3.3,18.4,535.0,737.46,583.04
2018,7,5,16,45,809.5,71.5,3.25,18.2,487.0,688.7,549.39
2018,7,5,17,0,796.0,66.0,3.2,18.0,439.0,643.69,517.98
2018,7,5,17,15,723.5,70.0,3.2,17.7,379.0,565.18,458.55
2018,7,5,17,30,651.0,74.0,3.2,17.4,319.0,493.09,401.89
2018,7,5,17,45,425.5,84.5,3.15,17.1,235.0,341.82,279.79
2018,7,5,18,0,200.0,95.0,3.1,16.8,151.0,209.57,170.27
2018,7,5,18,15,151.5,77.5,3.1,16.45,115.0,158.16,126.67
2018,7,5,18,30,103.0,60.0,3.1,16.1,79.0,105.34,81.48
2018,7,5,18,45,80.0,44.5,3.1,15.75,56.5,75.93,55.49
2018,7,5,19,0,57.0,29.0,3.1,15.4,34.0,48.84,30.14
2018,7,5,19,15,43.0,17.0,3.2,15.25,19.5,29.79,0.0
2018,7,5,19,30,29.0,5.0,3.3,15.1,5.0,9.19,0.0
2018,7,5,19,45,14.5,2.5,3.4,14.9,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,4,45,3.5,1.0,2.8,14.35,1.0,0.0,0.0
2018,7,6,5,0,7.0,2.0,2.8,14.4,2.0,1.82,0.0
2018,7,6,5,15,3.5,4.5,2.8,14.55,4.5,4.02,0.0
2018,7,6,5,30,0.0,7.0,2.8,14.7,7.0,6.14,0.0
2018,7,6,5,45,0.0,9.5,2.8,14.8,9.5,8.34,1.62
2018,7,6,6,0,0.0,12.0,2.8,14.9,12.0,10.53,3.7
2018,7,6,6,15,25.5,45.5,2.9,15.0,53.0,40.13,30.16
2018,7,6,6,30,51.0,79.0,3.0,15.1,94.0,66.4,53.56
2018,7,6,6,45,35.0,90.0,3.1,15.25,101.0,75.22,61.29
2018,7,6,7,0,19.0,101.0,3.2,15.4,108.0,83.86,68.72
2018,7,6,7,15,28.0,128.5,3.15,15.5,140.5,104.0,86.07
2018,7,6,7,30,37.0,156.0,3.1,15.6,173.0,123.4,102.52
2018,7,6,7,45,38.0,150.5,3.1,15.75,170.0,123.72,96.74
2018,7,6,8,0,39.0,145.0,3.1,15.9,167.0,124.25,96.18
2018,7,6,8,15,27.5,176.0,3.05,16.1,192.0,149.47,116.81
2018,7,6,8,30,16.0,207.0,3.0,16.3,217.0,179.49,141.16
2018,7,6,8,45,13.5,211.0,2.95,16.45,220.0,184.43,144.8
2018,7,6,9,0,11.0,215.0,2.9,16.6,223.0,188.88,148.05
2018,7,6,9,15,9.5,206.5,2.95,16.9,213.5,182.96,142.96
2018,7,6,9,30,8.0,198.0,3.0,17.2,204.0,176.47,137.46
2018,7,6,9,45,15.5,222.5,3.05,17.45,235.0,202.19,157.54
2018,7,6,10,0,23.0,247.0,3.1,17.7,266.0,227.04,176.77
2018,7,6,10,15,226.0,290.5,3.2,17.95,491.5,389.91,304.93
2018,7,6,10,30,429.0,334.0,3.3,18.2,717.0,576.67,446.3
2018,7,6,10,45,536.0,292.0,3.4,18.5,782.0,642.36,495.73
2018,7,6,11,0,643.0,250.0,3.5,18.8,847.0,713.4,549.18
2018,7,6,11,15,687.0,234.0,3.7,18.95,881.0,764.37,587.11
2018,7,6,11,30,731.0,218.0,3.9,19.1,915.0,815.97,625.23
2018,7,6,11,45,818.0,164.5,4.05,19.25,950.0,865.76,660.61
2018,7,6,12,0,905.0,111.0,4.2,19.4,985.0,913.07,693.36
2018,7,6,12,15,908.5,109.0,4.35,19.5,986.0,939.62,711.8
2018,7,6,12,30,912.0,107.0,4.5,19.6,987.0,963.13,728.67
2018,7,6,12,45,896.0,116.0,4.65,19.7,975.0,975.38,738.04
2018,7,6,13,0,880.0,125.0,4.8,19.8,963.0,983.93,745.03
2018,7,6,13,15,871.5,128.0,4.95,19.8,947.0,990.41,751.03
2018,7,6,13,30,863.0,131.0,5.1,19.8,931.0,993.38,754.72
2018,7,6,13,45,816.5,155.0,5.2,19.8,897.5,987.98,752.36
2018,7,6,14,0,770.0,179.0,5.3,19.8,864.0,968.17,740.09
2018,7,6,14,15,837.5,133.5,5.4,19.65,857.0,975.21,747.16
2018,7,6,14,30,905.0,88.0,5.5,19.5,850.0,987.9,758.18
2018,7,6,14,45,897.0,86.5,5.6,19.35,816.0,968.63,746.85
2018,7,6,15,0,889.0,85.0,5.7,19.2,782.0,946.06,733.34
2018,7,6,15,15,838.0,102.5,5.7,19.2,732.5,901.52,703.0
2018,7,6,15,30,787.0,120.0,5.7,19.2,683.0,864.74,678.16
2018,7,6,15,45,692.0,145.5,5.8,18.75,618.0,793.15,628.99
2018,7,6,16,0,597.0,171.0,5.9,18.3,553.0,719.23,576.35
2018,7,6,16,15,623.0,147.5,5.9,18.1,519.0,694.83,560.63
2018,7,6,16,30,649.0,124.0,5.9,17.9,485.0,665.81,540.77
2018,7,6,16,45,670.0,105.5,5.85,17.7,447.5,634.07,518.06
2018,7,6,17,0,691.0,87.0,5.8,17.5,410.0,598.11,491.35
2018,7,6,17,15,683.0,77.5,5.65,17.3,365.5,549.99,453.42
2018,7,6,17,30,675.0,68.0,5.5,17.1,321.0,499.15,412.27
2018,7,6,17,45,639.5,62.5,5.35,16.9,273.5,440.48,363.19
2018,7,6,18,0,604.0,57.0,5.2,16.7,226.0,382.43,313.16
2018,7,6,18,15,549.0,51.0,5.05,16.45,181.0,317.74,256.33
2018,7,6,18,30,494.0,45.0,4.9,16.2,136.0,258.15,202.47
2018,7,6,18,45,401.0,37.0,4.75,16.0,96.5,189.18,141.06
2018,7,6,19,0,308.0,29.0,4.6,15.8,57.0,130.61,84.85
2018,7,6,19,15,181.5,18.0,4.5,15.75,32.0,64.71,0.0
2018,7,6,19,30,55.0,7.0,4.4,15.7,7.0,15.21,0.0
2018,7,6,19,45,27.5,3.5,4.3,15.6,3.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,4,45,42.0,4.0,4.3,13.15,4.5,0.0,0.0
2018,7,7,5,0,84.0,8.0,4.5,13.2,9.0,7.28,0.0
2018,7,7,5,15,173.5,16.0,4.55,13.45,29.0,12.99,0.0
2018,7,7,5,30,263.0,24.0,4.6,13.7,49.0,19.01,9.81
2018,7,7,5,45,405.0,33.5,4.7,13.9,97.5,26.22,17.23
2018,7,7,6,0,547.0,43.0,4.8,14.1,146.0,33.27,23.87
2018,7,7,6,15,335.0,64.5,4.8,14.35,133.5,47.88,37.11
2018,7,7,6,30,123.0,86.0,4.8,14.6,121.0,68.86,55.85
2018,7,7,6,45,179.5,103.5,4.85,14.85,165.5,77.26,63.21
2018,7,7,7,0,236.0,121.0,4.9,15.1,210.0,88.9,73.28
2018,7,7,7,15,302.5,132.5,4.9,15.35,264.0,96.34,79.5
2018,7,7,7,30,369.0,144.0,4.9,15.6,318.0,95.23,78.17
2018,7,7,7,45,600.5,110.5,4.9,15.8,430.0,99.27,61.34
2018,7,7,8,0,832.0,77.0,4.9,16.0,542.0,152.65,86.01
2018,7,7,8,15,772.5,103.0,4.95,16.2,564.5,206.9,131.45
2018,7,7,8,30,713.0,129.0,5.0,16.4,587.0,256.52,177.47
2018,7,7,8,45,610.5,179.5,5.05,16.6,591.0,311.03,229.05
2018,7,7,9,0,508.0,230.0,5.1,16.8,595.0,354.15,269.55
2018,7,7,9,15,642.0,185.5,5.1,16.95,673.0,406.26,312.3
2018,7,7,9,30,776.0,141.0,5.1,17.1,751.0,474.56,368.46
2018,7,7,9,45,784.5,145.0,5.15,17.25,784.5,526.62,412.13
2018,7,7,10,0,793.0,149.0,5.2,17.4,818.0,578.18,454.33
2018,7,7,10,15,784.0,162.0,5.2,17.5,842.0,625.88,492.29
2018,7,7,10,30,775.0,175.0,5.2,17.6,866.0,671.1,527.38
2018,7,7,10,45,785.5,175.0,5.2,17.7,890.0,716.4,562.13
2018,7,7,11,0,796.0,175.0,5.2,17.8,914.0,760.53,595.35
2018,7,7,11,15,818.0,165.0,5.25,17.85,934.5,803.43,627.15
2018,7,7,11,30,840.0,155.0,5.3,17.9,955.0,838.11,651.82
2018,7,7,11,45,894.5,125.0,5.3,18.0,983.0,888.38,687.19
2018,7,7,12,0,949.0,95.0,5.3,18.1,1011.0,937.37,721.22
2018,7,7,12,15,890.0,130.5,5.4,18.1,989.5,942.65,725.26
2018,7,7,12,30,831.0,166.0,5.5,18.1,968.0,953.1,733.29
2018,7,7,12,45,751.0,217.0,5.55,18.1,937.5,951.97,732.92
2018,7,7,13,0,671.0,268.0,5.6,18.1,907.0,939.49,723.96
2018,7,7,13,15,634.0,275.0,5.75,18.05,871.0,921.66,712.11
2018,7,7,13,30,597.0,282.0,5.9,18.0,835.0,900.29,697.64
2018,7,7,13,45,741.5,201.0,6.05,17.95,871.5,968.15,749.97
2018,7,7,14,0,886.0,120.0,6.2,17.9,908.0,1011.93,782.53
2018,7,7,14,15,735.5,189.5,6.3,17.75,829.5,951.37,741.04
2018,7,7,14,30,585.0,259.0,6.4,17.6,751.0,871.09,683.15
2018,7,7,14,45,744.0,173.5,6.5,17.5,773.0,930.83,730.79
2018,7,7,15,0,903.0,88.0,6.6,17.4,795.0,963.27,756.18
2018,7,7,15,15,885.5,89.5,6.6,17.4,753.5,931.87,734.66
2018,7,7,15,30,868.0,91.0,6.6,17.4,712.0,897.92,711.51
2018,7,7,15,45,793.5,110.0,6.75,17.0,650.0,839.22,671.45
2018,7,7,16,0,719.0,129.0,6.9,16.6,588.0,777.27,628.15
2018,7,7,16,15,761.5,104.5,6.9,16.4,557.5,756.68,614.91
2018,7,7,16,30,804.0,80.0,6.9,16.2,527.0,733.51,599.46
2018,7,7,16,45,793.5,74.5,6.9,16.0,481.0,687.24,565.85
2018,7,7,17,0,783.0,69.0,6.9,15.8,435.0,639.45,530.54
2018,7,7,17,15,757.0,65.5,6.8,15.55,385.5,582.71,485.63
2018,7,7,17,30,731.0,62.0,6.7,15.3,336.0,526.39,439.38
2018,7,7,17,45,691.0,58.0,6.6,15.05,286.0,462.51,385.49
2018,7,7,18,0,651.0,54.0,6.5,14.8,236.0,401.14,332.0
2018,7,7,18,15,591.5,48.5,6.35,14.6,188.5,334.09,272.21
2018,7,7,18,30,532.0,43.0,6.2,14.4,141.0,271.02,214.5
2018,7,7,18,45,438.5,36.0,6.05,14.2,100.5,200.87,151.01
2018,7,7,19,0,345.0,29.0,5.9,14.0,60.0,141.02,92.09
2018,7,7,19,15,201.5,18.0,5.8,13.9,33.5,69.07,0.0
2018,7,7,19,30,58.0,7.0,5.7,13.8,7.0,15.72,0.0
2018,7,7,19,45,29.0,3.5,5.6,13.7,3.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.05,13.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,4,45,24.0,3.5,4.2,12.4,3.5,0.0,0.0
2018,7,8,5,0,48.0,7.0,4.3,12.5,7.0,6.37,0.0
2018,7,8,5,15,191.0,18.5,4.4,12.75,34.0,15.42,0.0
2018,7,8,5,30,334.0,30.0,4.5,13.0,61.0,24.67,14.31
2018,7,8,5,45,436.5,36.5,4.65,13.25,102.5,28.97,19.66
2018,7,8,6,0,539.0,43.0,4.8,13.5,144.0,33.29,23.94
2018,7,8,6,15,596.5,48.0,4.8,13.7,191.0,39.48,29.7
2018,7,8,6,30,654.0,53.0,4.8,13.9,238.0,42.59,32.58
2018,7,8,6,45,693.0,57.5,4.85,14.15,288.0,45.13,34.81
2018,7,8,7,0,732.0,62.0,4.9,14.4,338.0,47.59,36.89
2018,7,8,7,15,760.0,65.5,4.9,14.65,388.5,49.12,38.09
2018,7,8,7,30,788.0,69.0,4.9,14.9,439.0,50.58,39.19
2018,7,8,7,45,808.5,72.0,4.85,15.1,488.5,94.99,52.72
2018,7,8,8,0,829.0,75.0,4.8,15.3,538.0,150.07,84.34
2018,7,8,8,15,845.5,77.5,4.8,15.5,585.0,206.3,128.13
2018,7,8,8,30,862.0,80.0,4.8,15.7,632.0,264.05,178.35
2018,7,8,8,45,874.5,82.0,4.75,15.9,676.0,321.53,230.3
2018,7,8,9,0,887.0,84.0,4.7,16.1,720.0,379.59,282.67
2018,7,8,9,15,896.0,86.0,4.7,16.25,759.0,436.58,333.41
2018,7,8,9,30,905.0,88.0,4.7,16.4,798.0,493.26,382.57
2018,7,8,9,45,912.5,90.0,4.7,16.6,832.5,548.62,429.21
2018,7,8,10,0,920.0,92.0,4.7,16.8,867.0,603.05,473.72
2018,7,8,10,15,927.0,92.5,4.7,16.9,896.0,654.69,515.08
2018,7,8,10,30,934.0,93.0,4.7,17.0,925.0,704.84,554.26
2018,7,8,10,45,939.5,93.0,4.7,17.15,947.0,751.78,589.7
2018,7,8,11,0,945.0,93.0,4.7,17.3,969.0,796.64,621.21
2018,7,8,11,15,948.5,93.5,4.7,17.4,984.5,838.11,650.11
2018,7,8,11,30,952.0,94.0,4.7,17.5,1000.0,876.98,676.95
2018,7,8,11,45,916.0,119.5,4.75,17.55,996.5,901.98,694.33
2018,7,8,12,0,880.0,145.0,4.8,17.6,993.0,921.6,708.05
2018,7,8,12,15,895.0,135.0,4.85,17.65,997.5,951.47,729.02
2018,7,8,12,30,910.0,125.0,4.9,17.7,1002.0,978.58,748.01
2018,7,8,12,45,930.5,109.5,5.0,17.7,1000.5,1002.6,765.46
2018,7,8,13,0,951.0,94.0,5.1,17.7,999.0,1023.07,780.56
2018,7,8,13,15,948.5,94.0,5.2,17.7,984.5,1032.93,788.47
2018,7,8,13,30,946.0,94.0,5.3,17.7,970.0,1039.04,793.98
2018,7,8,13,45,942.0,93.0,5.35,17.7,948.0,1038.83,794.88
2018,7,8,14,0,938.0,92.0,5.4,17.7,926.0,1034.82,793.3
2018,7,8,14,15,932.0,91.0,5.5,17.6,897.5,1025.08,788.54
2018,7,8,14,30,926.0,90.0,5.6,17.5,869.0,1011.67,781.32
2018,7,8,14,45,918.0,89.0,5.65,17.35,834.5,992.78,770.08
2018,7,8,15,0,910.0,88.0,5.7,17.2,800.0,970.5,756.47
2018,7,8,15,15,900.0,86.0,5.7,17.2,760.0,942.02,737.66
2018,7,8,15,30,890.0,84.0,5.7,17.2,720.0,910.55,716.68
2018,7,8,15,45,877.5,82.0,5.8,16.9,676.0,874.11,693.3
2018,7,8,16,0,865.0,80.0,5.9,16.6,632.0,835.25,667.83
2018,7,8,16,15,849.0,77.5,5.9,16.4,585.0,790.79,637.07
2018,7,8,16,30,833.0,75.0,5.9,16.2,538.0,744.66,604.65
2018,7,8,16,45,811.5,72.0,5.9,15.95,488.0,692.5,567.17
2018,7,8,17,0,790.0,69.0,5.9,15.7,438.0,644.9,532.56
2018,7,8,17,15,761.0,66.0,5.9,15.45,387.5,586.46,486.96
2018,7,8,17,30,732.0,63.0,5.9,15.2,337.0,528.69,440.05
2018,7,8,17,45,691.0,58.5,5.9,14.9,286.5,463.57,385.68
2018,7,8,18,0,650.0,54.0,5.9,14.6,236.0,401.08,331.66
2018,7,8,18,15,590.0,49.0,5.8,14.35,188.5,334.44,272.41
2018,7,8,18,30,530.0,44.0,5.7,14.1,141.0,271.76,215.15
2018,7,8,18,45,435.5,36.0,5.6,13.9,100.0,200.17,150.54
2018,7,8,19,0,341.0,28.0,5.5,13.7,59.0,139.19,90.53
2018,7,8,19,15,197.5,17.0,5.4,13.6,32.5,67.3,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.5,6.0,14.19,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,4.3,12.4,4.0,0.0,0.0
2018,7,9,5,0,73.0,8.0,4.4,12.5,8.0,7.28,0.0
2018,7,9,5,15,210.0,18.0,4.5,12.75,34.0,15.02,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.0,60.0,22.89,12.72
2018,7,9,5,45,440.5,35.5,4.7,13.25,101.0,28.16,18.93
2018,7,9,6,0,534.0,43.0,4.8,13.5,142.0,33.33,23.96
2018,7,9,6,15,493.0,58.5,4.8,13.75,171.5,44.41,34.09
2018,7,9,6,30,452.0,74.0,4.8,14.0,201.0,54.83,43.49
2018,7,9,6,45,548.0,75.5,4.8,14.25,260.0,54.15,42.83
2018,7,9,7,0,644.0,77.0,4.8,14.5,319.0,53.81,42.4
2018,7,9,7,15,717.5,72.5,4.7,14.8,378.5,54.18,42.55
2018,7,9,7,30,791.0,68.0,4.6,15.1,438.0,49.92,38.59
2018,7,9,7,45,812.5,70.5,4.5,15.35,487.5,93.31,51.51
2018,7,9,8,0,834.0,73.0,4.4,15.6,537.0,148.36,82.69
2018,7,9,8,15,850.5,75.0,4.25,15.9,584.5,204.52,126.12
2018,7,9,8,30,867.0,77.0,4.1,16.2,632.0,262.17,175.93
2018,7,9,8,45,879.5,78.5,3.95,16.5,675.5,319.55,227.43
2018,7,9,9,0,892.0,80.0,3.8,16.8,719.0,377.5,279.21
2018,7,9,9,15,901.5,82.0,3.75,17.05,758.5,434.97,329.73
2018,7,9,9,30,911.0,84.0,3.7,17.3,798.0,492.2,378.59
2018,7,9,9,45,918.0,85.0,3.7,17.55,831.5,546.8,424.04
2018,7,9,10,0,925.0,86.0,3.7,17.8,865.0,600.38,467.27
2018,7,9,10,15,930.0,87.5,3.7,18.05,893.0,651.9,507.64
2018,7,9,10,30,935.0,89.0,3.7,18.3,921.0,701.76,545.62
2018,7,9,10,45,939.0,90.0,3.7,18.5,943.0,748.58,580.13
2018,7,9,11,0,943.0,91.0,3.7,18.7,965.0,793.23,610.76
2018,7,9,11,15,945.5,92.0,3.85,18.8,980.0,834.32,639.53
2018,7,9,11,30,948.0,93.0,4.0,18.9,995.0,872.77,666.32
2018,7,9,11,45,949.0,94.0,4.1,19.0,1002.5,907.13,689.95
2018,7,9,12,0,950.0,95.0,4.2,19.1,1010.0,938.47,711.46
2018,7,9,12,15,949.5,95.0,4.35,19.1,1009.5,964.36,729.78
2018,7,9,12,30,949.0,95.0,4.5,19.1,1009.0,986.89,746.27
2018,7,9,12,45,948.0,95.0,4.7,19.1,1002.0,1005.49,760.73
2018,7,9,13,0,947.0,95.0,4.9,19.1,995.0,1020.51,772.88
2018,7,9,13,15,945.0,94.0,5.05,19.05,980.5,1029.86,781.01
2018,7,9,13,30,943.0,93.0,5.2,19.0,966.0,1035.45,786.71
2018,7,9,13,45,932.5,96.0,5.35,18.95,942.5,1032.98,786.99
2018,7,9,14,0,922.0,99.0,5.5,18.9,919.0,1026.82,784.84
2018,7,9,14,15,923.5,94.0,5.6,18.85,893.0,1020.42,782.25
2018,7,9,14,30,925.0,89.0,5.7,18.8,867.0,1010.14,777.03
2018,7,9,14,45,917.5,88.0,5.85,18.7,833.0,991.75,766.66
2018,7,9,15,0,910.0,87.0,6.0,18.6,799.0,969.97,753.86
2018,7,9,15,15,900.0,85.0,6.0,18.6,759.0,941.48,735.05
2018,7,9,15,30,890.0,83.0,6.0,18.6,719.0,910.02,714.08
2018,7,9,15,45,878.5,81.0,6.2,18.4,675.5,874.45,691.53
2018,7,9,16,0,867.0,79.0,6.4,18.2,632.0,836.4,666.78
2018,7,9,16,15,852.0,75.5,6.4,18.05,584.5,791.5,635.56
2018,7,9,16,30,837.0,72.0,6.4,17.9,537.0,744.83,602.62
2018,7,9,16,45,816.5,69.5,6.4,17.75,487.5,693.8,565.83
2018,7,9,17,0,796.0,67.0,6.4,17.6,438.0,647.23,531.88
2018,7,9,17,15,767.5,63.5,6.35,17.35,387.0,588.23,486.01
2018,7,9,17,30,739.0,60.0,6.3,17.1,336.0,529.87,438.71
2018,7,9,17,45,698.5,56.0,6.2,16.85,285.5,465.27,384.75
2018,7,9,18,0,658.0,52.0,6.1,16.6,235.0,403.23,331.18
2018,7,9,18,15,597.5,47.0,5.9,16.3,187.5,334.06,270.19
2018,7,9,18,30,537.0,42.0,5.7,16.0,140.0,272.52,214.17
2018,7,9,18,45,442.0,34.5,5.5,15.7,99.0,200.95,149.95
2018,7,9,19,0,347.0,27.0,5.3,15.4,58.0,140.08,89.97
2018,7,9,19,15,201.5,16.5,5.2,15.3,32.0,67.68,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.2,6.0,14.54,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.1,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,14.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.0,3.5,4.1,12.4,3.5,0.0,0.0
2018,7,10,5,0,66.0,7.0,4.3,12.5,7.0,6.37,0.0
2018,7,10,5,15,225.5,17.0,4.4,12.75,34.0,14.14,0.0
2018,7,10,5,30,385.0,27.0,4.5,13.0,61.0,22.09,11.92
2018,7,10,5,45,477.5,33.5,4.65,13.2,103.0,28.97,19.61
2018,7,10,6,0,570.0,40.0,4.8,13.4,145.0,33.78,24.36
2018,7,10,6,15,628.0,45.0,4.8,13.7,193.0,37.06,27.53
2018,7,10,6,30,686.0,50.0,4.8,14.0,241.0,40.31,30.52
2018,7,10,6,45,725.0,53.5,4.8,14.35,292.0,42.17,32.14
2018,7,10,7,0,764.0,57.0,4.8,14.7,343.0,44.01,33.66
2018,7,10,7,15,791.5,60.5,4.8,15.05,394.5,45.71,35.01
2018,7,10,7,30,819.0,64.0,4.8,15.4,446.0,55.22,43.21
2018,7,10,7,45,839.5,66.5,4.75,15.75,496.5,90.92,49.11
2018,7,10,8,0,860.0,69.0,4.7,16.1,547.0,147.44,80.8
2018,7,10,8,15,875.5,71.5,4.65,16.4,595.0,205.33,125.52
2018,7,10,8,30,891.0,74.0,4.6,16.7,643.0,264.61,176.81
2018,7,10,8,45,903.0,76.0,4.6,16.95,687.5,323.67,229.99
2018,7,10,9,0,915.0,78.0,4.6,17.2,732.0,383.23,283.51
2018,7,10,9,15,922.5,80.5,4.6,17.4,771.5,441.65,335.27
2018,7,10,9,30,930.0,83.0,4.6,17.6,811.0,499.59,385.21
2018,7,10,9,45,934.5,86.0,4.65,17.85,845.0,555.68,432.27
2018,7,10,10,0,939.0,89.0,4.7,18.1,879.0,610.49,476.92
2018,7,10,10,15,944.5,90.0,4.8,18.2,907.5,662.68,518.85
2018,7,10,10,30,950.0,91.0,4.9,18.3,936.0,713.21,558.55
2018,7,10,10,45,954.0,92.0,5.05,18.45,958.0,760.8,594.98
2018,7,10,11,0,958.0,93.0,5.2,18.6,980.0,806.16,627.56
2018,7,10,11,15,960.5,93.5,5.35,18.65,994.5,847.48,657.32
2018,7,10,11,30,963.0,94.0,5.5,18.7,1009.0,886.09,685.08
2018,7,10,11,45,964.0,94.5,5.65,18.7,1016.5,920.56,710.01
2018,7,10,12,0,965.0,95.0,5.8,18.7,1024.0,951.95,732.79
2018,7,10,12,15,964.5,95.0,5.95,18.65,1023.5,978.28,752.21
2018,7,10,12,30,964.0,95.0,6.1,18.6,1023.0,1001.21,769.35
2018,7,10,12,45,962.5,95.0,6.3,18.55,1015.5,1019.67,783.77
2018,7,10,13,0,961.0,95.0,6.5,18.5,1008.0,1034.46,795.76
2018,7,10,13,15,958.5,94.0,6.6,18.35,993.0,1043.53,803.57
2018,7,10,13,30,956.0,93.0,6.7,18.2,978.0,1048.76,808.84
2018,7,10,13,45,952.0,92.5,6.8,18.05,956.0,1049.17,810.85
2018,7,10,14,0,948.0,92.0,6.9,17.9,934.0,1045.75,810.3
2018,7,10,14,15,942.5,90.5,6.95,17.7,905.5,1035.98,805.24
2018,7,10,14,30,937.0,89.0,7.0,17.5,877.0,1022.47,797.62
2018,7,10,14,45,929.5,88.0,7.05,17.3,842.5,1003.96,786.48
2018,7,10,15,0,922.0,87.0,7.1,17.1,808.0,982.0,772.88
2018,7,10,15,15,912.0,85.5,7.1,17.1,768.0,953.85,753.95
2018,7,10,15,30,902.0,84.0,7.1,17.1,728.0,922.68,732.8
2018,7,10,15,45,889.0,82.0,7.1,16.65,683.5,885.48,708.31
2018,7,10,16,0,876.0,80.0,7.1,16.2,639.0,845.84,681.75
2018,7,10,16,15,859.5,78.0,7.05,15.95,591.0,801.17,650.35
2018,7,10,16,30,843.0,76.0,7.0,15.7,543.0,754.83,617.32
2018,7,10,16,45,822.0,72.5,6.95,15.5,492.5,702.02,578.63
2018,7,10,17,0,801.0,69.0,6.9,15.3,442.0,653.71,542.89
2018,7,10,17,15,773.0,65.5,6.85,15.05,391.0,594.76,496.48
2018,7,10,17,30,745.0,62.0,6.8,14.8,340.0,536.38,448.61
2018,7,10,17,45,706.0,57.5,6.75,14.55,289.0,471.64,393.99
2018,7,10,18,0,667.0,53.0,6.7,14.3,238.0,409.31,339.59
2018,7,10,18,15,607.5,47.5,6.5,14.1,190.0,339.44,277.19
2018,7,10,18,30,548.0,42.0,6.3,13.9,142.0,277.17,219.78
2018,7,10,18,45,452.5,35.0,6.15,13.75,100.5,205.31,154.46
2018,7,10,19,0,357.0,28.0,6.0,13.6,59.0,144.05,92.81
2018,7,10,19,15,207.0,17.0,5.85,13.55,32.5,60.53,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.5,6.0,14.72,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.4,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,11,4,45,7.5,1.5,2.85,12.55,1.5,0.0,0.0
2018,7,11,5,0,15.0,3.0,2.9,12.7,3.0,2.73,0.0
2018,7,11,5,15,120.5,12.0,2.9,12.95,22.0,10.91,0.0
2018,7,11,5,30,226.0,21.0,2.9,13.2,41.0,16.5,7.33
2018,7,11,5,45,284.5,29.5,2.85,13.45,70.5,22.71,14.13
2018,7,11,6,0,343.0,38.0,2.8,13.7,100.0,28.64,19.79
2018,7,11,6,15,183.0,42.5,2.7,13.95,76.5,31.21,22.31
2018,7,11,6,30,23.0,47.0,2.6,14.2,53.0,41.64,31.71
2018,7,11,6,45,11.5,67.0,2.45,14.45,70.0,59.14,47.26
2018,7,11,7,0,0.0,87.0,2.3,14.7,87.0,75.64,61.7
2018,7,11,7,15,1.0,113.5,2.25,14.95,114.0,96.91,80.07
2018,7,11,7,30,2.0,140.0,2.2,15.2,141.0,117.69,97.73
2018,7,11,7,45,7.5,162.0,2.15,15.45,166.0,135.92,107.73
2018,7,11,8,0,13.0,184.0,2.1,15.7,191.0,155.48,122.8
2018,7,11,8,15,26.5,218.0,2.1,15.95,234.0,179.01,140.62
2018,7,11,8,30,40.0,252.0,2.1,16.2,277.0,211.3,165.43
2018,7,11,8,45,51.5,280.0,2.1,16.4,315.0,241.03,188.24
2018,7,11,9,0,63.0,308.0,2.1,16.6,353.0,272.63,212.46
2018,7,11,9,15,81.0,335.0,2.2,16.8,396.0,307.92,239.43
2018,7,11,9,30,99.0,362.0,2.3,17.0,439.0,345.69,268.2
2018,7,11,9,45,114.5,382.5,2.35,17.25,475.5,376.24,291.24
2018,7,11,10,0,130.0,403.0,2.4,17.5,512.0,412.67,318.57
2018,7,11,10,15,134.5,417.5,2.45,17.65,533.5,439.31,338.35
2018,7,11,10,30,139.0,432.0,2.5,17.8,555.0,466.35,358.29
2018,7,11,10,45,204.0,406.0,2.55,18.0,592.0,502.38,386.13
2018,7,11,11,0,269.0,380.0,2.6,18.2,629.0,543.88,417.93
2018,7,11,11,15,303.0,377.5,2.7,18.3,662.0,584.87,448.61
2018,7,11,11,30,337.0,375.0,2.8,18.4,695.0,627.39,480.16
2018,7,11,11,45,346.0,379.5,2.85,18.5,710.5,656.01,500.73
2018,7,11,12,0,355.0,384.0,2.9,18.6,726.0,684.08,520.86
2018,7,11,12,15,355.5,384.0,3.0,18.6,726.5,699.34,532.15
2018,7,11,12,30,356.0,384.0,3.1,18.6,727.0,713.11,542.47
2018,7,11,12,45,353.5,379.0,3.15,18.6,717.0,717.53,546.04
2018,7,11,13,0,351.0,374.0,3.2,18.6,707.0,720.06,548.37
2018,7,11,13,15,354.5,366.5,3.3,18.5,698.5,724.11,552.45
2018,7,11,13,30,358.0,359.0,3.4,18.4,690.0,726.34,555.29
2018,7,11,13,45,438.0,314.0,3.5,18.35,709.5,779.1,596.17
2018,7,11,14,0,518.0,269.0,3.6,18.3,729.0,815.28,625.2
