Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,14,15,722.5,181.0,3.65,18.15,800.5,931.37,710.26
2018,7,11,14,30,927.0,93.0,3.7,18.0,872.0,1017.6,770.12
2018,7,11,14,45,919.0,92.0,3.75,17.8,837.5,998.79,758.73
2018,7,11,15,0,911.0,91.0,3.8,17.6,803.0,976.58,745.9
2018,7,11,15,15,900.5,89.5,3.8,17.6,763.0,948.24,727.95
2018,7,11,15,30,890.0,88.0,3.8,17.6,723.0,916.94,707.91
2018,7,11,15,45,875.5,86.0,3.8,17.2,678.0,878.78,683.97
2018,7,11,16,0,861.0,84.0,3.8,16.8,633.0,838.31,658.1
2018,7,11,16,15,705.5,108.5,3.7,16.55,535.5,717.63,572.05
2018,7,11,16,30,550.0,133.0,3.6,16.3,438.0,601.14,485.72
2018,7,11,16,45,495.0,131.5,3.55,16.1,386.5,528.85,431.12
2018,7,11,17,0,440.0,130.0,3.5,15.9,335.0,467.59,383.41
2018,7,11,17,15,452.0,117.0,3.45,15.6,306.0,440.57,362.93
2018,7,11,17,30,464.0,104.0,3.4,15.3,277.0,411.19,339.56
2018,7,11,17,45,513.0,84.0,3.35,15.0,248.5,397.39,327.79
2018,7,11,18,0,562.0,64.0,3.3,14.7,220.0,371.71,304.8
2018,7,11,18,15,514.5,56.0,3.15,14.5,176.5,309.95,250.58
2018,7,11,18,30,467.0,48.0,3.0,14.3,133.0,252.54,198.69
2018,7,11,18,45,335.5,38.5,2.9,14.1,90.0,170.18,127.36
2018,7,11,19,0,204.0,29.0,2.8,13.9,47.0,101.76,64.71
2018,7,11,19,15,114.0,16.5,2.65,13.85,25.5,39.86,0.0
2018,7,11,19,30,24.0,4.0,2.5,13.8,4.0,7.55,0.0
2018,7,11,19,45,12.0,2.0,2.4,13.7,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.0,1.75,12.95,1.0,0.0,0.0
2018,7,12,5,0,10.0,2.0,1.8,13.1,2.0,1.82,0.0
2018,7,12,5,15,37.5,10.5,1.9,13.35,13.5,9.55,0.0
2018,7,12,5,30,65.0,19.0,2.0,13.6,25.0,15.73,6.56
2018,7,12,5,45,71.0,30.0,2.1,13.85,40.0,24.39,15.55
2018,7,12,6,0,77.0,41.0,2.2,14.1,55.0,34.72,25.12
2018,7,12,6,15,39.0,48.0,2.25,14.35,55.0,40.32,30.37
2018,7,12,6,30,1.0,55.0,2.3,14.6,55.0,48.58,37.83
2018,7,12,6,45,0.5,65.0,2.3,14.85,65.0,57.44,45.67
2018,7,12,7,0,0.0,75.0,2.3,15.1,75.0,66.06,53.15
2018,7,12,7,15,0.0,101.0,2.3,15.35,101.0,87.28,71.56
2018,7,12,7,30,0.0,127.0,2.3,15.6,127.0,107.99,89.22
2018,7,12,7,45,10.5,151.5,2.3,15.9,157.5,128.24,101.21
2018,7,12,8,0,21.0,176.0,2.3,16.2,188.0,150.3,118.09
2018,7,12,8,15,22.5,180.5,2.35,16.45,194.0,151.61,118.51
2018,7,12,8,30,24.0,185.0,2.4,16.7,200.0,158.87,123.97
2018,7,12,8,45,25.5,218.0,2.45,16.95,235.0,187.92,146.91
2018,7,12,9,0,27.0,251.0,2.5,17.2,270.0,217.65,170.09
2018,7,12,9,15,56.5,300.0,2.55,17.4,343.0,271.62,211.64
2018,7,12,9,30,86.0,349.0,2.6,17.6,416.0,329.74,256.0
2018,7,12,9,45,77.5,357.0,2.65,17.8,419.5,340.49,263.94
2018,7,12,10,0,69.0,365.0,2.7,18.0,423.0,350.11,271.0
2018,7,12,10,15,102.5,398.0,2.7,18.15,487.5,405.08,312.59
2018,7,12,10,30,136.0,431.0,2.7,18.3,552.0,463.59,356.16
2018,7,12,10,45,139.0,442.5,2.7,18.4,568.5,487.3,373.27
2018,7,12,11,0,142.0,454.0,2.7,18.5,585.0,511.12,390.48
2018,7,12,11,15,142.0,462.0,2.8,18.6,595.0,529.59,403.9
2018,7,12,11,30,142.0,470.0,2.9,18.7,605.0,547.77,417.08
2018,7,12,11,45,164.5,476.0,2.95,18.8,633.5,583.12,443.1
2018,7,12,12,0,187.0,482.0,3.0,18.9,662.0,619.36,469.52
2018,7,12,12,15,195.0,481.0,3.1,19.0,668.5,636.33,481.94
2018,7,12,12,30,203.0,480.0,3.2,19.1,675.0,652.7,494.06
2018,7,12,12,45,216.5,471.5,3.3,19.2,678.0,666.29,504.5
2018,7,12,13,0,230.0,463.0,3.4,19.3,681.0,678.97,514.37
2018,7,12,13,15,251.0,434.0,3.45,19.2,668.5,690.3,523.93
2018,7,12,13,30,272.0,405.0,3.5,19.1,656.0,688.16,524.19
2018,7,12,13,45,269.0,379.0,3.5,18.95,622.5,663.34,507.6
2018,7,12,14,0,266.0,353.0,3.5,18.8,589.0,636.59,489.66
2018,7,12,14,15,538.5,242.0,3.45,18.5,700.5,813.36,625.38
2018,7,12,14,30,811.0,131.0,3.4,18.2,812.0,955.18,725.95
2018,7,12,14,45,793.5,132.0,3.4,17.9,775.5,931.0,710.09
2018,7,12,15,0,776.0,133.0,3.4,17.6,739.0,904.05,693.67
2018,7,12,15,15,757.5,133.0,3.4,17.6,699.5,872.55,673.21
2018,7,12,15,30,739.0,133.0,3.4,17.6,660.0,838.8,651.08
2018,7,12,15,45,589.5,173.5,3.2,17.0,577.0,736.62,579.46
2018,7,12,16,0,440.0,214.0,3.0,16.4,494.0,628.22,498.45
2018,7,12,16,15,389.0,208.5,2.95,16.2,442.0,565.71,452.54
2018,7,12,16,30,338.0,203.0,2.9,16.0,390.0,491.32,396.54
2018,7,12,16,45,255.5,197.0,2.85,15.8,330.5,410.97,333.72
2018,7,12,17,0,173.0,191.0,2.8,15.6,271.0,324.88,265.04
2018,7,12,17,15,270.0,154.0,2.75,15.4,262.0,351.38,288.94
2018,7,12,17,30,367.0,117.0,2.7,15.2,253.0,367.65,303.18
2018,7,12,17,45,398.5,97.0,2.65,15.0,224.5,343.81,283.32
2018,7,12,18,0,430.0,77.0,2.6,14.8,196.0,315.65,258.71
2018,7,12,18,15,378.5,65.5,2.55,14.7,154.5,256.01,206.9
2018,7,12,18,30,327.0,54.0,2.5,14.6,113.0,201.55,158.51
2018,7,12,18,45,219.0,42.0,2.5,14.45,76.5,133.2,99.5
2018,7,12,19,0,111.0,30.0,2.5,14.3,40.0,71.16,44.07
2018,7,12,19,15,61.5,17.0,2.4,14.3,22.0,28.89,0.0
2018,7,12,19,30,12.0,4.0,2.3,14.3,4.0,3.64,0.0
2018,7,12,19,45,6.0,2.0,2.2,14.3,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,1.8,14.4,2.0,1.82,0.0
2018,7,13,5,30,0.0,4.0,1.8,14.6,4.0,3.5,0.0
2018,7,13,5,45,0.0,6.0,1.8,14.8,6.0,5.26,0.0
2018,7,13,6,0,0.0,8.0,1.8,15.0,8.0,7.02,0.56
2018,7,13,6,15,0.0,11.0,1.8,15.25,11.0,9.66,2.98
2018,7,13,6,30,0.0,14.0,1.8,15.5,14.0,12.3,5.37
2018,7,13,6,45,0.0,18.5,1.85,15.7,18.5,16.27,8.92
2018,7,13,7,0,0.0,23.0,1.9,15.9,23.0,20.25,12.43
2018,7,13,7,15,2.0,51.5,1.95,16.1,52.5,45.48,34.71
2018,7,13,7,30,4.0,80.0,2.0,16.3,82.0,70.83,56.74
2018,7,13,7,45,9.0,122.5,2.1,16.5,127.5,105.98,82.76
2018,7,13,8,0,14.0,165.0,2.2,16.7,173.0,141.18,110.79
2018,7,13,8,15,42.5,213.5,2.25,16.85,240.0,178.39,139.05
2018,7,13,8,30,71.0,262.0,2.3,17.0,307.0,225.1,174.82
2018,7,13,8,45,75.0,286.5,2.4,17.15,337.0,252.22,195.97
2018,7,13,9,0,79.0,311.0,2.5,17.3,367.0,280.19,217.77
2018,7,13,9,15,121.5,324.5,2.55,17.4,416.5,311.71,241.75
2018,7,13,9,30,164.0,338.0,2.6,17.5,466.0,353.19,273.7
2018,7,13,9,45,316.0,307.0,2.6,17.65,567.0,416.7,322.74
2018,7,13,10,0,468.0,276.0,2.6,17.8,668.0,497.49,385.09
2018,7,13,10,15,479.5,286.0,2.6,17.9,699.5,541.58,418.56
2018,7,13,10,30,491.0,296.0,2.6,18.0,731.0,585.97,451.77
2018,7,13,10,45,492.0,301.0,2.6,18.1,746.0,618.8,475.99
2018,7,13,11,0,493.0,306.0,2.6,18.2,761.0,650.54,499.04
2018,7,13,11,15,482.5,315.5,2.6,18.25,767.0,675.96,517.08
2018,7,13,11,30,472.0,325.0,2.6,18.3,773.0,699.36,533.44
2018,7,13,11,45,398.5,367.0,2.6,18.4,747.0,695.83,528.75
2018,7,13,12,0,325.0,409.0,2.6,18.5,721.0,681.18,516.29
2018,7,13,12,15,447.0,344.5,2.65,18.55,774.0,754.84,572.11
2018,7,13,12,30,569.0,280.0,2.7,18.6,827.0,824.41,623.87
2018,7,13,12,45,561.0,272.5,2.75,18.6,808.5,825.7,624.89
2018,7,13,13,0,553.0,265.0,2.8,18.6,790.0,824.06,624.5
2018,7,13,13,15,712.5,189.0,2.85,18.6,854.5,908.37,685.29
2018,7,13,13,30,872.0,113.0,2.9,18.6,919.0,987.34,738.7
2018,7,13,13,45,827.5,129.0,2.95,18.65,879.0,964.22,723.36
2018,7,13,14,0,783.0,145.0,3.0,18.7,839.0,949.38,714.56
2018,7,13,14,15,817.5,126.5,3.05,18.65,831.0,951.79,717.71
2018,7,13,14,30,852.0,108.0,3.1,18.6,823.0,961.26,725.64
2018,7,13,14,45,844.0,106.5,3.15,18.55,790.0,943.03,714.81
2018,7,13,15,0,836.0,105.0,3.2,18.5,757.0,921.66,702.07
2018,7,13,15,15,825.0,102.5,3.2,18.5,718.5,893.4,684.1
2018,7,13,15,30,814.0,100.0,3.2,18.5,680.0,862.43,664.21
2018,7,13,15,45,799.5,98.0,3.3,18.3,637.5,834.31,647.32
2018,7,13,16,0,785.0,96.0,3.4,18.1,595.0,795.85,622.77
2018,7,13,16,15,767.0,92.5,3.5,17.9,549.0,750.91,593.14
2018,7,13,16,30,749.0,89.0,3.6,17.7,503.0,704.62,561.95
2018,7,13,16,45,725.0,85.5,3.65,17.5,455.0,652.81,525.75
2018,7,13,17,0,701.0,82.0,3.7,17.3,407.0,600.73,488.18
2018,7,13,17,15,668.5,77.5,3.75,17.05,358.0,544.09,444.75
2018,7,13,17,30,636.0,73.0,3.8,16.8,309.0,486.67,399.35
2018,7,13,17,45,591.5,68.0,3.85,16.55,261.0,423.61,347.84
2018,7,13,18,0,547.0,63.0,3.9,16.3,213.0,363.76,297.19
2018,7,13,18,15,471.0,56.0,3.85,16.05,166.5,291.1,234.63
2018,7,13,18,30,395.0,49.0,3.8,15.8,120.0,225.91,177.18
2018,7,13,18,45,281.0,37.5,3.8,15.55,80.0,151.29,112.56
2018,7,13,19,0,167.0,26.0,3.8,15.3,40.0,87.46,53.85
2018,7,13,19,15,95.0,15.0,3.75,15.2,22.0,34.41,0.0
2018,7,13,19,30,23.0,4.0,3.7,15.1,4.0,3.64,0.0
2018,7,13,19,45,11.5,2.0,3.65,14.95,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.6,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,13.6,3.0,2.73,0.0
2018,7,14,5,15,54.0,12.5,2.9,13.8,16.5,11.37,0.0
2018,7,14,5,30,95.0,22.0,2.9,14.0,30.0,17.07,7.14
2018,7,14,5,45,142.0,35.0,2.9,14.15,55.5,26.77,17.51
2018,7,14,6,0,189.0,48.0,2.9,14.3,81.0,36.13,26.29
2018,7,14,6,15,197.0,62.0,2.85,14.5,106.5,48.68,37.75
2018,7,14,6,30,205.0,76.0,2.8,14.7,132.0,58.66,46.76
2018,7,14,6,45,140.5,109.0,2.75,14.9,151.0,85.07,70.09
2018,7,14,7,0,76.0,142.0,2.7,15.1,170.0,111.21,92.81
2018,7,14,7,15,91.5,164.5,2.65,15.3,203.0,127.14,106.27
2018,7,14,7,30,107.0,187.0,2.6,15.5,236.0,135.73,113.21
2018,7,14,7,45,115.0,209.0,2.6,15.7,267.5,156.69,122.1
2018,7,14,8,0,123.0,231.0,2.6,15.9,299.0,184.08,141.43
2018,7,14,8,15,191.5,241.5,2.6,16.1,358.0,215.31,162.65
2018,7,14,8,30,260.0,252.0,2.6,16.3,417.0,247.66,186.1
2018,7,14,8,45,382.5,235.5,2.65,16.5,497.0,285.79,214.03
2018,7,14,9,0,505.0,219.0,2.7,16.7,577.0,342.74,258.6
2018,7,14,9,15,686.0,155.5,2.8,16.85,672.0,397.76,302.53
2018,7,14,9,30,867.0,92.0,2.9,17.0,767.0,476.61,366.06
2018,7,14,9,45,875.0,94.0,2.95,17.1,801.0,530.59,410.94
2018,7,14,10,0,883.0,96.0,3.0,17.2,835.0,583.75,453.98
2018,7,14,10,15,719.5,190.0,3.15,17.3,805.5,607.94,472.49
2018,7,14,10,30,556.0,284.0,3.3,17.4,776.0,618.91,479.55
2018,7,14,10,45,587.0,275.0,3.4,17.5,806.0,662.66,513.11
2018,7,14,11,0,618.0,266.0,3.5,17.6,836.0,708.65,547.63
2018,7,14,11,15,652.5,251.5,3.6,17.6,862.0,753.12,581.04
2018,7,14,11,30,687.0,237.0,3.7,17.6,888.0,797.74,614.24
2018,7,14,11,45,644.0,266.5,3.8,17.6,880.5,815.47,626.09
2018,7,14,12,0,601.0,296.0,3.9,17.6,873.0,828.52,634.65
2018,7,14,12,15,654.0,271.5,3.95,17.6,899.5,876.42,670.09
2018,7,14,12,30,707.0,247.0,4.0,17.6,926.0,923.33,704.29
2018,7,14,12,45,658.0,270.0,4.0,17.6,898.0,916.64,698.4
2018,7,14,13,0,609.0,293.0,4.0,17.6,870.0,905.47,689.74
2018,7,14,13,15,612.5,282.0,4.05,17.6,855.0,910.01,694.03
2018,7,14,13,30,616.0,271.0,4.1,17.6,840.0,911.51,696.18
2018,7,14,13,45,715.0,208.5,4.1,17.55,853.5,952.97,727.17
2018,7,14,14,0,814.0,146.0,4.1,17.5,867.0,981.86,747.68
2018,7,14,14,15,850.0,121.5,4.15,17.45,853.5,979.41,747.1
2018,7,14,14,30,886.0,97.0,4.2,17.4,840.0,983.45,751.39
2018,7,14,14,45,878.5,96.0,4.25,17.3,807.0,965.71,740.82
2018,7,14,15,0,871.0,95.0,4.3,17.2,774.0,944.7,728.17
2018,7,14,15,15,860.5,93.0,4.3,17.2,735.0,916.65,710.03
2018,7,14,15,30,850.0,91.0,4.3,17.2,696.0,885.75,689.83
2018,7,14,15,45,837.0,89.0,4.4,16.85,653.0,850.0,667.75
2018,7,14,16,0,824.0,87.0,4.5,16.5,610.0,811.99,643.65
2018,7,14,16,15,808.0,83.5,4.5,16.35,563.5,767.74,613.45
2018,7,14,16,30,792.0,80.0,4.5,16.2,517.0,728.23,586.39
2018,7,14,16,45,770.0,77.0,4.5,16.0,468.5,676.78,549.91
2018,7,14,17,0,748.0,74.0,4.5,15.8,420.0,624.8,512.33
2018,7,14,17,15,717.5,70.0,4.45,15.65,370.0,565.86,466.45
2018,7,14,17,30,687.0,66.0,4.4,15.5,320.0,507.82,419.74
2018,7,14,17,45,626.5,63.5,4.4,15.4,268.0,438.06,361.95
2018,7,14,18,0,566.0,61.0,4.4,15.3,216.0,371.34,305.02
2018,7,14,18,15,499.5,54.0,4.35,15.15,170.0,301.91,244.44
2018,7,14,18,30,433.0,47.0,4.3,15.0,124.0,238.91,188.02
2018,7,14,18,45,357.0,38.0,4.3,14.8,88.0,177.46,132.49
2018,7,14,19,0,281.0,29.0,4.3,14.6,52.0,123.56,76.34
2018,7,14,19,15,159.0,17.0,4.3,14.45,28.5,50.25,0.0
2018,7,14,19,30,37.0,5.0,4.3,14.3,5.0,4.55,0.0
2018,7,14,19,45,18.5,2.5,4.3,14.15,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,15,4,45,20.0,2.5,2.85,12.7,2.0,0.0,0.0
2018,7,15,5,0,40.0,5.0,2.9,12.8,4.0,0.0,0.0
2018,7,15,5,15,172.0,15.5,3.0,12.95,27.0,14.1,0.0
2018,7,15,5,30,304.0,26.0,3.1,13.1,50.0,21.4,10.09
2018,7,15,5,45,409.0,32.5,3.15,13.3,89.5,25.82,16.71
2018,7,15,6,0,514.0,39.0,3.2,13.5,129.0,30.23,21.15
2018,7,15,6,15,345.0,31.5,3.15,13.7,100.5,22.7,14.69
2018,7,15,6,30,176.0,24.0,3.1,13.9,72.0,16.02,8.77
2018,7,15,6,45,88.0,34.0,3.1,14.05,58.0,26.96,18.6
2018,7,15,7,0,0.0,44.0,3.1,14.2,44.0,38.81,29.13
2018,7,15,7,15,0.0,63.0,3.1,14.4,63.0,55.67,43.98
2018,7,15,7,30,0.0,82.0,3.1,14.6,82.0,72.55,58.65
2018,7,15,7,45,0.0,94.5,3.1,14.75,94.5,83.14,64.57
2018,7,15,8,0,0.0,107.0,3.1,14.9,107.0,93.8,73.16
2018,7,15,8,15,0.5,131.5,3.1,15.05,132.0,114.43,89.88
2018,7,15,8,30,1.0,156.0,3.1,15.2,157.0,135.22,106.53
2018,7,15,8,45,3.0,170.0,3.15,15.4,172.5,148.08,116.53
2018,7,15,9,0,5.0,184.0,3.2,15.6,188.0,161.27,126.77
2018,7,15,9,15,6.5,193.0,3.2,15.75,198.0,170.42,133.77
2018,7,15,9,30,8.0,202.0,3.2,15.9,208.0,179.77,140.92
2018,7,15,9,45,11.5,233.0,3.25,16.05,242.5,208.94,163.83
2018,7,15,10,0,15.0,264.0,3.3,16.2,277.0,238.75,187.02
2018,7,15,10,15,20.5,298.0,3.4,16.3,316.0,273.01,213.57
2018,7,15,10,30,26.0,332.0,3.5,16.4,355.0,307.73,240.25
2018,7,15,10,45,32.5,358.0,3.6,16.5,387.5,338.77,263.96
2018,7,15,11,0,39.0,384.0,3.7,16.6,420.0,370.91,288.38
2018,7,15,11,15,79.0,417.5,3.8,16.65,492.0,437.21,339.45
2018,7,15,11,30,119.0,451.0,3.9,16.7,564.0,512.28,396.28
2018,7,15,11,45,378.0,354.5,4.0,16.7,716.5,667.55,518.11
2018,7,15,12,0,637.0,258.0,4.1,16.7,869.0,826.59,638.84
2018,7,15,12,15,734.0,211.0,4.2,16.75,915.0,893.04,686.74
2018,7,15,12,30,831.0,164.0,4.3,16.8,961.0,953.72,729.06
2018,7,15,12,45,822.0,169.0,4.35,16.85,952.5,969.15,739.66
2018,7,15,13,0,813.0,174.0,4.4,16.9,944.0,981.14,748.4
2018,7,15,13,15,812.0,171.5,4.4,16.95,930.5,990.11,754.75
2018,7,15,13,30,811.0,169.0,4.4,17.0,917.0,995.64,758.86
2018,7,15,13,45,821.5,159.5,4.45,17.05,902.0,1001.98,764.15
2018,7,15,14,0,832.0,150.0,4.5,17.1,887.0,1004.6,767.0
2018,7,15,14,15,883.0,121.0,4.5,17.1,880.5,1012.21,773.16
2018,7,15,14,30,934.0,92.0,4.5,17.1,874.0,1025.83,783.56
2018,7,15,14,45,927.0,90.0,4.45,17.1,839.0,1006.84,771.12
2018,7,15,15,0,920.0,88.0,4.4,17.1,804.0,984.35,756.6
2018,7,15,15,15,909.5,86.5,4.4,17.1,764.0,955.8,738.35
2018,7,15,15,30,899.0,85.0,4.4,17.1,724.0,924.25,717.98
2018,7,15,15,45,886.5,83.0,4.4,16.95,679.5,887.54,694.24
2018,7,15,16,0,874.0,81.0,4.4,16.8,635.0,848.37,668.53
2018,7,15,16,15,857.5,78.5,4.35,16.7,587.0,803.11,637.61
2018,7,15,16,30,841.0,76.0,4.3,16.6,539.0,756.16,605.11
2018,7,15,16,45,819.0,72.5,4.3,16.5,488.0,702.56,567.36
2018,7,15,17,0,797.0,69.0,4.3,16.4,437.0,653.63,532.46
2018,7,15,17,15,767.0,66.0,4.3,16.2,385.5,593.97,487.19
2018,7,15,17,30,737.0,63.0,4.3,16.0,334.0,535.06,440.36
2018,7,15,17,45,694.5,58.5,4.3,15.85,283.0,468.53,385.7
2018,7,15,18,0,652.0,54.0,4.3,15.7,232.0,404.76,331.34
2018,7,15,18,15,588.0,48.5,4.25,15.5,184.0,335.48,270.72
2018,7,15,18,30,524.0,43.0,4.2,15.3,136.0,270.43,212.13
2018,7,15,18,45,422.0,35.5,4.15,15.05,95.0,196.85,146.44
2018,7,15,19,0,320.0,28.0,4.1,14.8,54.0,133.28,81.08
2018,7,15,19,15,182.0,16.5,4.05,14.7,29.5,54.86,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.6,5.0,4.55,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.45,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,12.8,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,12.9,4.0,0.0,0.0
2018,7,16,5,15,155.5,13.5,3.05,13.1,23.5,12.28,0.0
2018,7,16,5,30,271.0,22.0,3.1,13.3,43.0,17.73,7.05
2018,7,16,5,45,314.5,25.5,3.15,13.55,67.0,19.65,11.33
2018,7,16,6,0,358.0,29.0,3.2,13.8,91.0,21.67,13.54
2018,7,16,6,15,224.0,27.5,3.1,14.0,70.5,19.3,11.63
2018,7,16,6,30,90.0,26.0,3.0,14.2,50.0,18.57,11.04
2018,7,16,6,45,45.0,38.5,2.9,14.4,50.5,32.97,23.95
2018,7,16,7,0,0.0,51.0,2.8,14.6,51.0,45.01,34.61
2018,7,16,7,15,0.0,81.0,2.75,14.85,81.0,71.33,57.73
2018,7,16,7,30,0.0,111.0,2.7,15.1,111.0,95.67,78.75
2018,7,16,7,45,2.0,136.0,2.7,15.35,137.0,116.0,91.64
2018,7,16,8,0,4.0,161.0,2.7,15.6,163.0,136.96,108.31
2018,7,16,8,15,19.0,201.5,2.7,15.85,213.0,172.34,135.91
2018,7,16,8,30,34.0,242.0,2.7,16.1,263.0,202.57,159.08
2018,7,16,8,45,68.0,271.0,2.7,16.4,317.5,238.92,186.52
2018,7,16,9,0,102.0,300.0,2.7,16.7,372.0,279.82,217.76
2018,7,16,9,15,173.0,317.0,2.75,16.9,447.5,326.6,253.37
2018,7,16,9,30,244.0,334.0,2.8,17.1,523.0,382.31,296.29
2018,7,16,9,45,364.5,315.5,2.8,17.3,612.5,448.05,347.01
2018,7,16,10,0,485.0,297.0,2.8,17.5,702.0,523.9,405.28
2018,7,16,10,15,580.0,263.0,2.85,17.65,763.5,583.31,451.27
2018,7,16,10,30,675.0,229.0,2.9,17.8,825.0,650.52,502.6
2018,7,16,10,45,733.5,204.0,2.95,18.0,866.5,705.65,543.98
2018,7,16,11,0,792.0,179.0,3.0,18.2,908.0,761.24,585.19
2018,7,16,11,15,791.0,182.0,3.05,18.3,920.0,797.94,611.47
2018,7,16,11,30,790.0,185.0,3.1,18.4,932.0,832.23,634.92
2018,7,16,11,45,788.0,187.0,3.15,18.5,937.0,862.26,655.31
2018,7,16,12,0,786.0,189.0,3.2,18.6,942.0,889.59,673.83
2018,7,16,12,15,696.0,231.0,3.25,18.6,898.0,877.81,665.75
2018,7,16,12,30,606.0,273.0,3.3,18.6,854.0,853.84,647.7
2018,7,16,12,45,482.0,323.5,3.35,18.65,783.5,799.31,607.11
2018,7,16,13,0,358.0,374.0,3.4,18.7,713.0,728.51,554.69
2018,7,16,13,15,391.0,363.5,3.5,18.65,728.5,771.21,586.92
2018,7,16,13,30,424.0,353.0,3.6,18.6,744.0,801.01,609.51
2018,7,16,13,45,623.5,254.0,3.65,18.6,813.5,909.09,691.48
2018,7,16,14,0,823.0,155.0,3.7,18.6,883.0,1001.48,755.79
2018,7,16,14,15,877.5,125.5,3.8,18.45,879.5,1012.03,764.21
2018,7,16,14,30,932.0,96.0,3.9,18.3,876.0,1028.86,777.74
2018,7,16,14,45,924.0,94.0,3.95,18.2,840.5,1008.98,765.94
2018,7,16,15,0,916.0,92.0,4.0,18.1,805.0,985.64,752.07
2018,7,16,15,15,905.5,90.5,4.0,18.1,764.5,957.22,734.1
2018,7,16,15,30,895.0,89.0,4.0,18.1,724.0,925.79,714.02
2018,7,16,15,45,881.0,87.0,4.1,17.75,679.0,887.89,690.7
2018,7,16,16,0,867.0,85.0,4.2,17.4,634.0,847.63,665.34
2018,7,16,16,15,849.5,82.5,4.2,17.2,585.5,801.79,634.72
2018,7,16,16,30,832.0,80.0,4.2,17.0,537.0,760.71,607.17
2018,7,16,16,45,809.0,77.0,4.25,16.8,486.5,706.85,569.7
2018,7,16,17,0,786.0,74.0,4.3,16.6,436.0,652.41,531.13
2018,7,16,17,15,754.5,70.5,4.25,16.35,384.0,591.58,484.71
2018,7,16,17,30,723.0,67.0,4.2,16.1,332.0,531.63,437.09
2018,7,16,17,45,679.5,61.5,4.15,15.85,280.5,463.97,381.68
2018,7,16,18,0,636.0,56.0,4.1,15.6,229.0,401.31,328.33
2018,7,16,18,15,570.5,50.5,3.95,15.35,181.0,330.3,266.45
2018,7,16,18,30,505.0,45.0,3.8,15.1,133.0,265.46,208.2
2018,7,16,18,45,401.5,36.5,3.7,14.85,92.5,191.2,142.16
2018,7,16,19,0,298.0,28.0,3.6,14.6,52.0,126.89,75.9
2018,7,16,19,15,168.0,17.0,3.45,14.5,28.5,52.28,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.4,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.3,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,17,4,45,3.0,0.5,2.65,12.9,0.5,0.0,0.0
2018,7,17,5,0,6.0,1.0,2.7,13.0,1.0,0.0,0.0
2018,7,17,5,15,42.0,5.5,2.75,13.25,8.5,5.0,0.0
2018,7,17,5,30,78.0,10.0,2.8,13.5,16.0,7.74,0.0
2018,7,17,5,45,142.0,17.5,2.9,13.75,38.0,12.84,5.42
2018,7,17,6,0,206.0,25.0,3.0,14.0,60.0,18.12,10.39
2018,7,17,6,15,167.5,22.5,2.95,14.2,57.0,15.51,8.23
2018,7,17,6,30,129.0,20.0,2.9,14.4,54.0,13.16,6.17
2018,7,17,6,45,64.5,29.5,2.9,14.6,46.5,23.42,15.38
2018,7,17,7,0,0.0,39.0,2.9,14.8,39.0,34.38,25.12
2018,7,17,7,15,0.0,62.5,2.9,15.05,62.5,55.22,43.49
2018,7,17,7,30,0.0,86.0,2.9,15.3,86.0,75.8,61.35
2018,7,17,7,45,0.0,95.5,2.9,15.55,95.5,83.93,65.03
2018,7,17,8,0,0.0,105.0,2.9,15.8,105.0,92.13,71.53
2018,7,17,8,15,0.5,125.5,2.9,16.0,126.0,109.5,85.51
2018,7,17,8,30,1.0,146.0,2.9,16.2,147.0,127.04,99.47
2018,7,17,8,45,5.0,176.5,2.85,16.45,180.0,153.93,120.72
2018,7,17,9,0,9.0,207.0,2.8,16.7,213.0,181.47,142.28
2018,7,17,9,15,29.0,257.5,2.8,16.85,279.5,227.72,178.3
2018,7,17,9,30,49.0,308.0,2.8,17.0,346.0,281.0,219.5
2018,7,17,9,45,96.5,352.0,2.85,17.2,431.0,346.23,269.5
2018,7,17,10,0,144.0,396.0,2.9,17.4,516.0,415.24,321.85
2018,7,17,10,15,138.5,411.0,2.9,17.5,529.5,436.87,337.76
2018,7,17,10,30,133.0,426.0,2.9,17.6,543.0,457.94,353.21
2018,7,17,10,45,121.5,429.5,2.9,17.7,538.5,464.55,357.71
2018,7,17,11,0,110.0,433.0,2.9,17.8,534.0,469.75,361.13
2018,7,17,11,15,111.0,443.5,2.9,17.9,547.0,489.68,375.63
2018,7,17,11,30,112.0,454.0,2.9,18.0,560.0,509.56,389.93
2018,7,17,11,45,170.5,440.5,2.9,18.1,603.0,556.86,426.0
2018,7,17,12,0,229.0,427.0,2.9,18.2,646.0,613.68,468.41
2018,7,17,12,15,287.5,401.0,2.95,18.25,676.0,654.87,499.71
2018,7,17,12,30,346.0,375.0,3.0,18.3,706.0,696.8,531.48
2018,7,17,12,45,415.0,355.0,3.0,18.35,749.5,765.82,581.73
2018,7,17,13,0,484.0,335.0,3.0,18.4,793.0,825.26,624.61
2018,7,17,13,15,459.0,343.5,3.1,18.35,772.5,819.16,620.32
2018,7,17,13,30,434.0,352.0,3.2,18.3,752.0,810.44,614.72
2018,7,17,13,45,477.5,327.5,3.3,18.3,758.0,834.77,634.26
2018,7,17,14,0,521.0,303.0,3.4,18.3,764.0,856.3,651.68
2018,7,17,14,15,630.5,243.0,3.5,18.2,783.0,908.29,692.54
2018,7,17,14,30,740.0,183.0,3.6,18.1,802.0,950.39,723.61
2018,7,17,14,45,816.0,143.5,3.7,18.0,799.5,968.43,737.76
2018,7,17,15,0,892.0,104.0,3.8,17.9,797.0,976.59,745.5
2018,7,17,15,15,758.5,145.0,3.8,17.9,713.0,889.42,686.21
2018,7,17,15,30,625.0,186.0,3.8,17.9,629.0,800.69,625.17
2018,7,17,15,45,676.0,157.0,4.05,17.55,608.5,798.08,627.36
2018,7,17,16,0,727.0,128.0,4.3,17.2,588.0,788.8,624.17
2018,7,17,16,15,764.5,109.0,4.35,16.95,559.0,769.91,613.05
2018,7,17,16,30,802.0,90.0,4.4,16.7,530.0,749.53,600.8
2018,7,17,16,45,777.0,87.0,4.5,16.45,479.5,695.27,563.05
2018,7,17,17,0,752.0,84.0,4.6,16.2,429.0,640.65,524.11
2018,7,17,17,15,717.5,79.5,4.55,15.95,377.0,578.06,475.56
2018,7,17,17,30,683.0,75.0,4.5,15.7,325.0,519.24,428.47
2018,7,17,17,45,635.0,69.5,4.45,15.4,274.0,451.05,372.38
2018,7,17,18,0,587.0,64.0,4.4,15.1,223.0,386.33,317.29
2018,7,17,18,15,516.5,57.0,4.25,14.9,175.0,313.69,253.91
2018,7,17,18,30,446.0,50.0,4.1,14.7,127.0,247.78,194.93
2018,7,17,18,45,336.5,40.0,4.0,14.5,87.5,172.94,128.85
2018,7,17,19,0,227.0,30.0,3.9,14.3,48.0,108.95,64.0
2018,7,17,19,15,124.5,17.0,3.8,14.2,26.0,42.76,0.0
2018,7,17,19,30,22.0,4.0,3.7,14.1,4.0,0.0,0.0
2018,7,17,19,45,11.0,2.0,3.55,14.05,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.4,2.0,0.0,0.0
2018,7,18,5,15,113.0,13.5,2.95,13.6,21.0,12.28,0.0
2018,7,18,5,30,210.0,25.0,3.0,13.8,40.0,20.59,8.1
2018,7,18,5,45,255.0,30.0,3.05,14.05,62.5,23.47,14.52
2018,7,18,6,0,300.0,35.0,3.1,14.3,85.0,26.42,17.66
2018,7,18,6,15,234.0,43.0,3.0,14.5,90.0,31.96,22.86
2018,7,18,6,30,168.0,51.0,2.9,14.7,95.0,36.77,27.27
2018,7,18,6,45,170.0,63.5,2.8,14.9,116.5,49.33,38.47
2018,7,18,7,0,172.0,76.0,2.7,15.1,138.0,57.88,45.96
2018,7,18,7,15,180.0,87.5,2.55,15.3,161.0,65.45,52.45
2018,7,18,7,30,188.0,99.0,2.4,15.5,184.0,72.7,58.58
2018,7,18,7,45,136.5,111.5,2.25,15.65,177.0,86.0,63.65
2018,7,18,8,0,85.0,124.0,2.1,15.8,170.0,107.43,80.61
2018,7,18,8,15,75.5,146.0,2.05,16.0,189.5,129.33,98.35
2018,7,18,8,30,66.0,168.0,2.0,16.2,209.0,155.08,119.56
2018,7,18,8,45,38.0,191.0,2.0,16.35,215.0,170.64,132.99
2018,7,18,9,0,10.0,214.0,2.0,16.5,221.0,187.49,146.89
2018,7,18,9,15,15.5,241.0,2.05,16.65,252.5,213.58,167.09
2018,7,18,9,30,21.0,268.0,2.1,16.8,284.0,240.56,187.84
2018,7,18,9,45,38.0,308.5,2.15,16.95,339.5,281.74,219.48
2018,7,18,10,0,55.0,349.0,2.2,17.1,395.0,329.41,255.77
2018,7,18,10,15,142.5,339.5,2.25,17.2,464.0,381.07,295.99
2018,7,18,10,30,230.0,330.0,2.3,17.3,533.0,441.56,342.9
2018,7,18,10,45,165.0,352.0,2.35,17.45,499.5,429.41,332.4
2018,7,18,11,0,100.0,374.0,2.4,17.6,466.0,411.23,317.28
2018,7,18,11,15,61.0,353.5,2.5,17.65,410.0,366.16,282.74
2018,7,18,11,30,22.0,333.0,2.6,17.7,354.0,315.69,243.58
2018,7,18,11,45,33.0,367.0,2.65,17.75,398.5,364.37,280.85
2018,7,18,12,0,44.0,401.0,2.7,17.8,443.0,409.77,314.92
2018,7,18,12,15,99.5,432.0,2.8,17.8,527.0,494.45,379.36
2018,7,18,12,30,155.0,463.0,2.9,17.8,611.0,592.85,452.31
2018,7,18,12,45,203.5,427.0,3.0,17.85,620.0,612.07,467.96
2018,7,18,13,0,252.0,391.0,3.1,17.9,629.0,642.89,492.33
2018,7,18,13,15,223.0,418.0,3.1,17.85,626.0,648.79,495.49
2018,7,18,13,30,194.0,445.0,3.1,17.8,623.0,639.54,488.15
2018,7,18,13,45,196.5,399.0,3.1,17.75,576.0,599.13,460.34
2018,7,18,14,0,199.0,353.0,3.1,17.7,529.0,571.92,441.91
2018,7,18,14,15,224.0,344.5,3.15,17.65,536.5,589.86,456.81
2018,7,18,14,30,249.0,336.0,3.2,17.6,544.0,606.25,470.36
2018,7,18,14,45,232.0,316.5,3.2,17.5,504.0,568.16,442.97
2018,7,18,15,0,215.0,297.0,3.2,17.4,464.0,529.19,414.92
2018,7,18,15,15,538.0,199.0,3.2,17.4,587.0,747.46,585.35
2018,7,18,15,30,861.0,101.0,3.2,17.4,710.0,909.49,701.4
2018,7,18,15,45,846.0,98.0,3.5,17.1,665.0,870.58,677.04
2018,7,18,16,0,831.0,95.0,3.8,16.8,620.0,837.01,657.5
2018,7,18,16,15,811.0,93.0,3.95,16.55,572.0,790.49,627.1
2018,7,18,16,30,791.0,91.0,4.1,16.3,524.0,742.59,595.08
2018,7,18,16,45,765.0,88.0,4.25,16.05,473.5,687.98,557.26
2018,7,18,17,0,739.0,85.0,4.4,15.8,423.0,633.11,518.28
2018,7,18,17,15,703.5,80.5,4.4,15.5,371.5,572.9,471.76
2018,7,18,17,30,668.0,76.0,4.4,15.2,320.0,511.71,423.02
2018,7,18,17,45,618.5,71.0,4.35,14.9,269.5,443.95,367.17
2018,7,18,18,0,569.0,66.0,4.3,14.6,219.0,379.8,312.45
2018,7,18,18,15,487.0,58.0,4.05,14.35,169.5,301.75,244.64
2018,7,18,18,30,405.0,50.0,3.8,14.1,120.0,231.81,182.67
2018,7,18,18,45,284.5,38.0,3.55,13.9,79.5,153.68,114.43
2018,7,18,19,0,164.0,26.0,3.3,13.7,39.0,86.18,48.83
2018,7,18,19,15,86.0,14.5,3.0,13.65,21.0,32.05,0.0
2018,7,18,19,30,8.0,3.0,2.7,13.6,3.0,0.0,0.0
2018,7,18,19,45,4.0,1.5,2.45,13.6,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,19,5,15,0.0,4.0,3.6,13.2,4.0,3.64,0.0
2018,7,19,5,30,0.0,8.0,3.7,13.4,8.0,7.02,0.0
2018,7,19,5,45,8.5,15.5,3.75,13.65,17.0,13.91,6.29
2018,7,19,6,0,17.0,23.0,3.8,13.9,26.0,20.69,12.63
2018,7,19,6,15,17.5,28.5,3.55,14.1,32.5,25.66,17.27
2018,7,19,6,30,18.0,34.0,3.3,14.3,39.0,30.64,21.84
2018,7,19,6,45,9.0,47.5,3.05,14.5,50.0,41.96,31.96
2018,7,19,7,0,0.0,61.0,2.8,14.7,61.0,53.89,42.49
2018,7,19,7,15,0.0,85.0,2.55,14.9,85.0,74.5,60.52
2018,7,19,7,30,0.0,109.0,2.3,15.1,109.0,94.04,77.34
2018,7,19,7,45,0.0,120.5,2.05,15.35,120.5,103.85,81.61
2018,7,19,8,0,0.0,132.0,1.8,15.6,132.0,113.9,89.49
2018,7,19,8,15,1.0,147.5,1.65,15.9,148.0,127.35,100.0
2018,7,19,8,30,2.0,163.0,1.5,16.2,164.0,141.04,110.58
2018,7,19,8,45,5.0,183.5,1.3,16.45,187.0,159.59,124.87
2018,7,19,9,0,8.0,204.0,1.1,16.7,210.0,178.66,139.4
2018,7,19,9,15,11.5,227.5,1.15,17.0,236.5,200.93,156.43
2018,7,19,9,30,15.0,251.0,1.2,17.3,263.0,223.81,173.8
2018,7,19,9,45,27.0,291.5,1.2,17.65,313.5,262.45,203.05
2018,7,19,10,0,39.0,332.0,1.2,18.0,364.0,306.6,236.04
2018,7,19,10,15,81.0,373.0,1.35,18.2,443.0,371.57,284.98
2018,7,19,10,30,123.0,414.0,1.5,18.4,522.0,441.68,337.01
2018,7,19,10,45,149.5,430.5,1.7,18.65,565.0,485.48,369.27
2018,7,19,11,0,176.0,447.0,1.9,18.9,608.0,531.63,403.19
2018,7,19,11,15,164.0,457.5,2.2,18.95,609.5,544.22,412.69
2018,7,19,11,30,152.0,468.0,2.5,19.0,611.0,555.61,421.4
2018,7,19,11,45,128.5,467.5,2.75,19.05,589.0,545.92,414.43
2018,7,19,12,0,105.0,467.0,3.0,19.1,567.0,526.19,400.19
2018,7,19,12,15,103.0,465.0,3.3,19.05,563.5,529.34,403.39
2018,7,19,12,30,101.0,463.0,3.6,19.0,560.0,531.79,405.94
2018,7,19,12,45,92.0,447.0,3.9,18.9,534.5,513.06,392.9
2018,7,19,13,0,83.0,431.0,4.2,18.8,509.0,493.11,378.88
2018,7,19,13,15,72.5,419.0,4.4,18.55,486.5,474.63,365.94
2018,7,19,13,30,62.0,407.0,4.6,18.3,464.0,455.32,352.22
2018,7,19,13,45,97.5,413.0,4.8,18.1,500.0,499.73,387.92
2018,7,19,14,0,133.0,419.0,5.0,17.9,536.0,559.78,434.87
2018,7,19,14,15,385.0,316.0,4.9,17.7,640.0,736.03,573.89
2018,7,19,14,30,637.0,213.0,4.8,17.5,744.0,882.08,686.06
2018,7,19,14,45,735.5,168.0,4.75,17.3,757.0,923.67,716.04
2018,7,19,15,0,834.0,123.0,4.7,17.1,770.0,952.85,737.87
2018,7,19,15,15,763.0,139.5,4.7,17.1,707.5,888.98,693.76
2018,7,19,15,30,692.0,156.0,4.7,17.1,645.0,830.51,653.51
2018,7,19,15,45,562.5,181.5,4.45,16.75,562.5,724.87,576.36
2018,7,19,16,0,433.0,207.0,4.2,16.4,480.0,617.89,494.78
2018,7,19,16,15,470.5,185.0,4.05,16.2,460.0,610.2,491.65
2018,7,19,16,30,508.0,163.0,3.9,16.0,440.0,597.9,484.27
2018,7,19,16,45,542.5,140.5,3.75,15.85,410.5,577.94,470.6
2018,7,19,17,0,577.0,118.0,3.6,15.7,381.0,560.05,457.88
2018,7,19,17,15,585.0,104.5,3.55,15.45,343.5,523.04,429.61
2018,7,19,17,30,593.0,91.0,3.5,15.2,306.0,483.62,398.42
2018,7,19,17,45,542.5,83.5,3.45,15.0,256.5,415.87,342.78
2018,7,19,18,0,492.0,76.0,3.4,14.8,207.0,351.95,288.65
2018,7,19,18,15,425.0,65.5,3.3,14.65,161.5,281.8,227.92
2018,7,19,18,30,358.0,55.0,3.2,14.5,116.0,216.74,170.37
2018,7,19,18,45,266.0,42.0,3.15,14.35,79.0,150.73,111.96
2018,7,19,19,0,174.0,29.0,3.1,14.2,42.0,92.62,51.24
2018,7,19,19,15,92.0,15.5,3.0,14.2,22.0,34.28,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.2,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.15,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.5,13.0,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.6,13.1,1.0,0.0,0.0
2018,7,20,5,15,49.0,13.0,2.8,13.35,16.5,11.82,0.0
2018,7,20,5,30,95.0,25.0,3.0,13.6,32.0,20.27,6.56
2018,7,20,5,45,120.5,37.5,3.15,13.9,53.0,30.07,20.05
2018,7,20,6,0,146.0,50.0,3.3,14.2,74.0,39.63,29.24
2018,7,20,6,15,110.0,49.0,3.3,14.45,70.5,38.84,28.95
2018,7,20,6,30,74.0,48.0,3.3,14.7,67.0,40.63,30.7
2018,7,20,6,45,37.0,63.0,3.35,14.95,72.5,54.68,43.21
2018,7,20,7,0,0.0,78.0,3.4,15.2,78.0,68.3,55.15
2018,7,20,7,15,1.5,102.0,3.25,15.5,102.5,87.84,72.09
2018,7,20,7,30,3.0,126.0,3.1,15.8,127.0,106.99,88.41
2018,7,20,7,45,3.5,138.0,3.0,16.15,139.5,117.41,92.54
2018,7,20,8,0,4.0,150.0,2.9,16.5,152.0,128.36,100.97
2018,7,20,8,15,5.0,167.5,2.9,16.8,170.5,143.78,113.01
2018,7,20,8,30,6.0,185.0,2.9,17.1,189.0,159.47,125.17
2018,7,20,8,45,9.0,203.0,2.85,17.4,209.0,176.39,138.15
2018,7,20,9,0,12.0,221.0,2.8,17.7,229.0,193.81,151.47
2018,7,20,9,15,16.5,242.5,2.75,17.9,254.5,215.18,167.86
2018,7,20,9,30,21.0,264.0,2.7,18.1,280.0,237.26,184.71
2018,7,20,9,45,34.0,301.5,2.7,18.35,329.0,274.13,212.91
2018,7,20,10,0,47.0,339.0,2.7,18.6,378.0,316.87,245.31
2018,7,20,10,15,75.5,375.5,2.7,18.75,440.5,370.35,285.78
2018,7,20,10,30,104.0,412.0,2.7,18.9,503.0,427.37,328.37
2018,7,20,10,45,106.5,425.0,2.7,19.05,520.5,449.23,344.11
2018,7,20,11,0,109.0,438.0,2.7,19.2,538.0,473.87,361.91
2018,7,20,11,15,176.5,419.5,2.75,19.25,584.5,520.8,398.01
2018,7,20,11,30,244.0,401.0,2.8,19.3,631.0,576.1,439.84
2018,7,20,11,45,513.5,286.0,2.8,19.3,775.0,723.17,551.96
2018,7,20,12,0,783.0,171.0,2.8,19.3,919.0,871.95,658.59
2018,7,20,12,15,652.0,238.0,2.9,19.25,861.0,845.97,639.66
2018,7,20,12,30,521.0,305.0,3.0,19.2,803.0,805.44,609.23
2018,7,20,12,45,371.0,385.5,3.05,19.2,738.5,743.83,562.63
2018,7,20,13,0,221.0,466.0,3.1,19.2,674.0,675.74,510.53
2018,7,20,13,15,195.0,459.0,3.15,19.1,640.5,649.97,492.71
2018,7,20,13,30,169.0,452.0,3.2,19.0,607.0,622.52,473.24
2018,7,20,13,45,171.5,441.5,3.25,18.9,595.5,618.59,471.55
2018,7,20,14,0,174.0,431.0,3.3,18.8,584.0,613.6,469.01
2018,7,20,14,15,357.0,339.5,3.35,18.7,641.0,717.71,551.28
2018,7,20,14,30,540.0,248.0,3.4,18.6,698.0,822.72,631.74
2018,7,20,14,45,676.5,181.5,3.4,18.45,721.0,881.65,675.75
2018,7,20,15,0,813.0,115.0,3.4,18.3,744.0,914.77,699.95
2018,7,20,15,15,801.0,112.0,3.4,18.3,705.0,894.76,687.17
2018,7,20,15,30,789.0,109.0,3.4,18.3,666.0,862.5,666.24
2018,7,20,15,45,772.5,107.0,3.4,18.0,623.0,824.94,642.23
2018,7,20,16,0,756.0,105.0,3.4,17.7,580.0,785.43,616.55
2018,7,20,16,15,734.0,102.0,3.35,17.5,533.5,738.54,584.67
2018,7,20,16,30,712.0,99.0,3.3,17.3,487.0,690.64,551.59
2018,7,20,16,45,684.0,95.0,3.25,17.05,438.5,639.3,515.44
2018,7,20,17,0,656.0,91.0,3.2,16.8,390.0,585.31,475.6
2018,7,20,17,15,619.5,86.0,3.15,16.6,341.0,525.1,429.17
2018,7,20,17,30,583.0,81.0,3.1,16.4,292.0,466.59,382.71
2018,7,20,17,45,534.0,74.5,3.1,16.15,244.5,401.48,329.6
2018,7,20,18,0,485.0,68.0,3.1,15.9,197.0,340.14,277.83
2018,7,20,18,15,418.0,59.5,3.05,15.75,153.5,272.69,219.52
2018,7,20,18,30,351.0,51.0,3.0,15.6,110.0,209.38,163.67
2018,7,20,18,45,260.5,38.5,2.95,15.4,74.5,144.76,106.64
2018,7,20,19,0,170.0,26.0,2.9,15.2,39.0,87.51,46.05
2018,7,20,19,15,90.0,14.0,2.75,15.2,20.5,32.47,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.2,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.2,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.55,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.6,1.0,0.0,0.0
2018,7,21,5,15,21.5,7.5,1.95,14.8,8.5,6.82,0.0
2018,7,21,5,30,37.0,14.0,2.0,15.0,16.0,11.68,0.85
2018,7,21,5,45,56.5,23.5,2.0,15.2,30.5,19.3,10.75
2018,7,21,6,0,76.0,33.0,2.0,15.4,45.0,26.72,17.8
2018,7,21,6,15,59.5,42.5,2.0,15.6,54.0,36.06,26.36
2018,7,21,6,30,43.0,52.0,2.0,15.8,63.0,43.56,33.16
2018,7,21,6,45,24.5,76.5,2.0,16.05,83.0,64.84,52.0
2018,7,21,7,0,6.0,101.0,2.0,16.3,103.0,86.1,70.51
2018,7,21,7,15,14.5,129.5,2.0,16.55,135.5,108.4,89.61
2018,7,21,7,30,23.0,158.0,2.0,16.8,168.0,130.22,107.97
2018,7,21,7,45,23.5,175.5,2.0,17.1,187.0,145.52,114.64
2018,7,21,8,0,24.0,193.0,2.0,17.4,206.0,162.52,127.35
2018,7,21,8,15,32.5,216.0,2.0,17.6,235.5,177.9,138.67
2018,7,21,8,30,41.0,239.0,2.0,17.8,265.0,201.72,156.89
2018,7,21,8,45,45.0,262.0,2.0,18.0,292.0,225.7,175.37
2018,7,21,9,0,49.0,285.0,2.0,18.2,319.0,250.52,194.41
2018,7,21,9,15,83.0,315.0,2.05,18.4,377.0,293.38,226.9
2018,7,21,9,30,117.0,345.0,2.1,18.6,435.0,337.14,260.03
2018,7,21,9,45,266.0,332.5,2.15,18.75,549.5,411.54,316.6
2018,7,21,10,0,415.0,320.0,2.2,18.9,664.0,503.41,386.16
