Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,10,15,592.5,241.0,2.25,19.0,751.0,573.36,440.33
2018,7,21,10,30,770.0,162.0,2.3,19.1,838.0,656.36,503.93
2018,7,21,10,45,741.5,178.5,2.35,19.2,843.0,688.9,527.48
2018,7,21,11,0,713.0,195.0,2.4,19.3,848.0,719.28,549.18
2018,7,21,11,15,539.5,273.0,2.5,19.35,771.5,684.7,522.02
2018,7,21,11,30,366.0,351.0,2.6,19.4,695.0,637.26,485.04
2018,7,21,11,45,368.0,352.5,2.65,19.45,701.0,659.21,501.35
2018,7,21,12,0,370.0,354.0,2.7,19.5,707.0,679.95,516.24
2018,7,21,12,15,557.5,270.0,2.75,19.45,802.0,789.7,598.81
2018,7,21,12,30,745.0,186.0,2.8,19.4,897.0,896.9,674.8
2018,7,21,12,45,803.0,155.0,2.85,19.4,916.0,940.29,703.72
2018,7,21,13,0,861.0,124.0,2.9,19.4,935.0,971.05,724.62
2018,7,21,13,15,780.0,158.0,2.9,19.35,884.0,948.42,709.68
2018,7,21,13,30,699.0,192.0,2.9,19.3,833.0,918.21,690.11
2018,7,21,13,45,543.0,253.5,2.95,19.2,744.5,831.09,629.89
2018,7,21,14,0,387.0,315.0,3.0,19.1,656.0,736.9,561.37
2018,7,21,14,15,615.0,213.5,3.0,19.0,734.5,865.05,659.09
2018,7,21,14,30,843.0,112.0,3.0,18.9,813.0,961.57,725.3
2018,7,21,14,45,836.0,109.0,3.0,18.8,780.0,942.86,713.16
2018,7,21,15,0,829.0,106.0,3.0,18.7,747.0,920.95,699.91
2018,7,21,15,15,726.0,130.5,3.0,18.7,670.5,845.65,649.3
2018,7,21,15,30,623.0,155.0,3.0,18.7,594.0,767.39,595.94
2018,7,21,15,45,636.5,139.5,3.0,18.4,563.0,745.64,583.05
2018,7,21,16,0,650.0,124.0,3.0,18.1,532.0,720.39,567.1
2018,7,21,16,15,582.5,134.0,3.0,17.9,478.0,654.34,520.64
2018,7,21,16,30,515.0,144.0,3.0,17.7,424.0,582.81,467.76
2018,7,21,16,45,447.0,146.0,3.05,17.45,372.0,513.76,415.65
2018,7,21,17,0,379.0,148.0,3.1,17.2,320.0,448.81,365.36
2018,7,21,17,15,328.5,138.5,3.1,16.95,274.5,374.73,307.2
2018,7,21,17,30,278.0,129.0,3.1,16.7,229.0,318.44,261.66
2018,7,21,17,45,288.5,107.5,3.1,16.45,197.0,286.46,235.52
2018,7,21,18,0,299.0,86.0,3.1,16.2,165.0,262.68,214.67
2018,7,21,18,15,266.0,70.0,3.05,16.0,129.0,213.12,171.48
2018,7,21,18,30,233.0,54.0,3.0,15.8,93.0,166.83,130.23
2018,7,21,18,45,169.0,39.5,2.9,15.6,63.0,115.55,84.75
2018,7,21,19,0,105.0,25.0,2.8,15.4,33.0,62.57,30.22
2018,7,21,19,15,60.0,13.5,2.75,15.35,17.5,25.44,0.0
2018,7,21,19,30,15.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,21,19,45,7.5,1.0,2.6,15.2,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,2.0,14.7,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,2.0,14.8,2.0,0.0,0.0
2018,7,22,5,15,21.0,8.0,2.0,14.95,9.0,7.28,0.0
2018,7,22,5,30,27.0,14.0,2.0,15.1,16.0,12.3,0.57
2018,7,22,5,45,48.0,28.0,2.05,15.25,34.5,23.88,14.56
2018,7,22,6,0,69.0,42.0,2.1,15.4,53.0,35.2,25.18
2018,7,22,6,15,65.0,59.0,2.1,15.6,72.5,48.37,37.2
2018,7,22,6,30,61.0,76.0,2.1,15.8,92.0,61.18,48.73
2018,7,22,6,45,76.5,103.0,2.15,15.95,127.0,80.46,65.75
2018,7,22,7,0,92.0,130.0,2.2,16.1,162.0,98.95,81.79
2018,7,22,7,15,223.5,139.0,2.2,16.3,234.5,100.31,82.68
2018,7,22,7,30,355.0,148.0,2.2,16.5,307.0,99.08,81.28
2018,7,22,7,45,415.5,153.0,2.25,16.7,360.5,115.4,82.24
2018,7,22,8,0,476.0,158.0,2.3,16.9,414.0,154.62,103.01
2018,7,22,8,15,570.5,145.5,2.35,17.1,480.0,192.69,127.57
2018,7,22,8,30,665.0,133.0,2.4,17.3,546.0,242.03,165.53
2018,7,22,8,45,759.0,108.0,2.4,17.5,612.5,296.63,210.44
2018,7,22,9,0,853.0,83.0,2.4,17.7,679.0,360.71,264.14
2018,7,22,9,15,857.5,87.5,2.5,17.8,716.5,416.88,313.44
2018,7,22,9,30,862.0,92.0,2.6,17.9,754.0,472.36,360.89
2018,7,22,9,45,862.0,98.5,2.65,18.0,786.0,526.31,405.63
2018,7,22,10,0,862.0,105.0,2.7,18.1,818.0,578.68,447.76
2018,7,22,10,15,860.0,110.5,2.8,18.15,843.0,627.21,486.11
2018,7,22,10,30,858.0,116.0,2.9,18.2,868.0,673.59,521.91
2018,7,22,10,45,873.0,111.5,3.0,18.3,893.5,721.05,557.89
2018,7,22,11,0,888.0,107.0,3.1,18.4,919.0,767.32,590.8
2018,7,22,11,15,891.5,107.0,3.15,18.4,933.5,807.11,618.38
2018,7,22,11,30,895.0,107.0,3.2,18.4,948.0,844.44,644.12
2018,7,22,11,45,897.0,107.0,3.3,18.4,956.0,877.88,667.37
2018,7,22,12,0,899.0,107.0,3.4,18.4,964.0,908.47,688.66
2018,7,22,12,15,899.5,106.5,3.5,18.4,964.0,934.25,706.66
2018,7,22,12,30,900.0,106.0,3.6,18.4,964.0,956.84,722.58
2018,7,22,12,45,900.0,104.5,3.7,18.4,957.0,974.67,735.35
2018,7,22,13,0,900.0,103.0,3.8,18.4,950.0,989.04,745.91
2018,7,22,13,15,897.5,102.5,3.85,18.4,936.0,998.4,752.88
2018,7,22,13,30,895.0,102.0,3.9,18.4,922.0,1004.14,757.56
2018,7,22,13,45,891.0,100.5,3.95,18.35,900.5,1003.69,758.33
2018,7,22,14,0,887.0,99.0,4.0,18.3,879.0,999.56,756.78
2018,7,22,14,15,881.0,98.0,4.05,18.25,851.5,990.36,751.9
2018,7,22,14,30,875.0,97.0,4.1,18.2,824.0,977.63,744.74
2018,7,22,14,45,867.5,95.0,4.15,18.15,790.5,958.92,733.53
2018,7,22,15,0,860.0,93.0,4.2,18.1,757.0,936.92,720.11
2018,7,22,15,15,849.0,91.5,4.2,18.1,718.0,909.07,702.18
2018,7,22,15,30,838.0,90.0,4.2,18.1,679.0,878.42,682.26
2018,7,22,15,45,825.0,87.5,4.2,17.9,636.0,842.26,658.81
2018,7,22,16,0,812.0,85.0,4.2,17.7,593.0,803.83,633.5
2018,7,22,16,15,795.0,81.5,4.2,17.55,546.5,765.78,608.07
2018,7,22,16,30,778.0,78.0,4.2,17.4,500.0,718.95,575.75
2018,7,22,16,45,754.5,75.0,4.2,17.25,451.5,666.66,538.77
2018,7,22,17,0,731.0,72.0,4.2,17.1,403.0,614.0,500.75
2018,7,22,17,15,699.5,68.5,4.15,16.9,353.5,555.43,455.66
2018,7,22,17,30,668.0,65.0,4.1,16.7,304.0,497.88,409.64
2018,7,22,17,45,623.0,60.0,4.1,16.5,255.0,434.46,357.35
2018,7,22,18,0,578.0,55.0,4.1,16.3,206.0,372.5,304.48
2018,7,22,18,15,512.0,48.5,4.05,16.1,161.0,302.99,243.83
2018,7,22,18,30,446.0,42.0,4.0,15.9,116.0,239.94,187.21
2018,7,22,18,45,345.0,33.5,3.9,15.7,79.0,169.85,124.44
2018,7,22,19,0,244.0,25.0,3.8,15.5,42.0,106.88,50.95
2018,7,22,19,15,130.0,13.5,3.7,15.4,22.0,40.77,0.0
2018,7,22,19,30,16.0,2.0,3.6,15.3,2.0,0.0,0.0
2018,7,22,19,45,8.0,1.0,3.5,15.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,23,4,45,6.0,0.5,2.9,13.6,0.5,0.0,0.0
2018,7,23,5,0,12.0,1.0,2.9,13.6,1.0,0.0,0.0
2018,7,23,5,15,128.0,12.0,2.85,13.8,19.5,10.91,0.0
2018,7,23,5,30,244.0,23.0,2.8,14.0,38.0,19.19,2.92
2018,7,23,5,45,307.0,28.0,2.75,14.15,64.5,22.17,13.11
2018,7,23,6,0,370.0,33.0,2.7,14.3,91.0,25.25,16.55
2018,7,23,6,15,254.5,28.5,2.65,14.5,75.0,20.37,12.51
2018,7,23,6,30,139.0,24.0,2.6,14.7,59.0,17.49,10.03
2018,7,23,6,45,69.5,35.5,2.55,14.95,53.0,28.08,19.53
2018,7,23,7,0,0.0,47.0,2.5,15.2,47.0,41.46,31.4
2018,7,23,7,15,0.5,78.0,2.5,15.45,78.0,68.78,55.4
2018,7,23,7,30,1.0,109.0,2.5,15.7,109.0,93.93,77.12
2018,7,23,7,45,58.5,140.5,2.5,15.95,171.5,116.09,90.44
2018,7,23,8,0,116.0,172.0,2.5,16.2,234.0,143.84,109.19
2018,7,23,8,15,212.0,192.0,2.5,16.45,318.5,176.48,130.51
2018,7,23,8,30,308.0,212.0,2.5,16.7,403.0,228.81,169.12
2018,7,23,8,45,336.0,231.0,2.5,16.95,453.5,273.28,205.13
2018,7,23,9,0,364.0,250.0,2.5,17.2,504.0,316.98,240.78
2018,7,23,9,15,595.5,180.5,2.55,17.45,624.5,380.24,289.15
2018,7,23,9,30,827.0,111.0,2.6,17.7,745.0,471.89,361.07
2018,7,23,9,45,868.0,98.5,2.65,17.9,791.0,529.31,408.01
2018,7,23,10,0,909.0,86.0,2.7,18.1,837.0,588.87,455.6
2018,7,23,10,15,914.0,87.5,2.8,18.3,865.5,640.55,496.12
2018,7,23,10,30,919.0,89.0,2.9,18.5,894.0,690.59,534.39
2018,7,23,10,45,922.5,90.5,2.95,18.65,916.0,737.71,569.22
2018,7,23,11,0,926.0,92.0,3.0,18.8,938.0,782.65,600.13
2018,7,23,11,15,927.0,94.0,3.1,18.85,952.5,823.7,628.58
2018,7,23,11,30,928.0,96.0,3.2,18.9,967.0,862.04,655.01
2018,7,23,11,45,927.5,98.0,3.3,19.0,974.5,896.23,678.38
2018,7,23,12,0,927.0,100.0,3.4,19.1,982.0,927.35,699.63
2018,7,23,12,15,924.5,101.5,3.55,19.0,981.5,952.98,718.03
2018,7,23,12,30,922.0,103.0,3.7,18.9,981.0,975.23,734.24
2018,7,23,12,45,917.5,105.0,3.85,18.85,973.0,992.59,747.12
2018,7,23,13,0,913.0,107.0,4.0,18.8,965.0,1006.36,757.71
2018,7,23,13,15,911.5,105.5,4.15,18.7,951.0,1015.93,765.74
2018,7,23,13,30,910.0,104.0,4.3,18.6,937.0,1021.81,771.41
2018,7,23,13,45,870.0,119.5,4.4,18.5,900.5,1003.0,760.15
2018,7,23,14,0,830.0,135.0,4.5,18.4,864.0,980.57,746.89
2018,7,23,14,15,861.0,116.5,4.65,18.3,851.0,990.78,756.62
2018,7,23,14,30,892.0,98.0,4.8,18.2,838.0,996.17,762.93
2018,7,23,14,45,884.5,96.0,4.9,18.1,804.0,977.25,752.04
2018,7,23,15,0,877.0,94.0,5.0,18.0,770.0,954.98,738.93
2018,7,23,15,15,866.5,92.0,5.0,18.0,730.5,926.69,720.51
2018,7,23,15,30,856.0,90.0,5.0,18.0,691.0,895.49,700.0
2018,7,23,15,45,841.0,88.5,5.1,17.7,647.0,858.18,676.36
2018,7,23,16,0,826.0,87.0,5.2,17.4,603.0,818.68,650.77
2018,7,23,16,15,746.5,102.0,5.2,17.2,540.5,750.32,602.4
2018,7,23,16,30,667.0,117.0,5.2,17.0,478.0,680.69,552.18
2018,7,23,16,45,492.5,140.5,5.2,16.75,392.5,542.26,444.48
2018,7,23,17,0,318.0,164.0,5.2,16.5,307.0,411.24,338.84
2018,7,23,17,15,266.0,132.5,5.1,16.25,242.0,327.3,271.28
2018,7,23,17,30,214.0,101.0,5.0,16.0,177.0,247.22,205.2
2018,7,23,17,45,173.0,71.0,4.9,15.75,126.0,179.31,148.03
2018,7,23,18,0,132.0,41.0,4.8,15.5,75.0,123.52,100.1
2018,7,23,18,15,143.0,37.5,4.65,15.3,67.0,117.67,93.71
2018,7,23,18,30,154.0,34.0,4.5,15.1,59.0,110.69,85.4
2018,7,23,18,45,104.0,26.0,4.35,14.85,40.5,68.68,48.23
2018,7,23,19,0,54.0,18.0,4.2,14.6,22.0,38.65,14.3
2018,7,23,19,15,30.0,9.0,4.1,14.55,11.0,14.76,0.0
2018,7,23,19,30,6.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,23,19,45,3.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.45,14.35,1.5,1.36,0.0
2018,7,24,5,30,0.0,3.0,3.5,14.5,3.0,2.63,0.0
2018,7,24,5,45,0.0,5.0,3.55,14.65,5.0,4.38,0.0
2018,7,24,6,0,0.0,7.0,3.6,14.8,7.0,6.14,0.0
2018,7,24,6,15,0.0,10.0,3.6,14.95,10.0,8.78,2.16
2018,7,24,6,30,0.0,13.0,3.6,15.1,13.0,11.42,4.57
2018,7,24,6,45,0.0,17.0,3.65,15.25,17.0,14.95,7.74
2018,7,24,7,0,0.0,21.0,3.7,15.4,21.0,18.48,10.88
2018,7,24,7,15,0.5,52.0,3.65,15.6,52.0,45.91,35.19
2018,7,24,7,30,1.0,83.0,3.6,15.8,83.0,73.26,59.07
2018,7,24,7,45,28.0,134.0,3.55,16.0,148.5,110.37,86.4
2018,7,24,8,0,55.0,185.0,3.5,16.2,214.0,152.89,119.23
2018,7,24,8,15,139.0,207.0,3.55,16.4,290.5,182.31,138.68
2018,7,24,8,30,223.0,229.0,3.6,16.6,367.0,222.16,167.52
2018,7,24,8,45,365.5,219.0,3.65,16.75,465.0,267.61,200.59
2018,7,24,9,0,508.0,209.0,3.7,16.9,563.0,334.69,252.93
2018,7,24,9,15,690.0,152.5,3.75,17.1,663.0,395.25,301.33
2018,7,24,9,30,872.0,96.0,3.8,17.3,763.0,479.97,369.63
2018,7,24,9,45,842.5,113.0,3.85,17.45,782.0,528.31,410.51
2018,7,24,10,0,813.0,130.0,3.9,17.6,801.0,571.25,445.88
2018,7,24,10,15,810.0,138.0,3.95,17.7,826.0,620.38,484.83
2018,7,24,10,30,807.0,146.0,4.0,17.8,851.0,667.5,521.21
2018,7,24,10,45,850.0,129.5,4.05,17.9,889.0,720.75,562.15
2018,7,24,11,0,893.0,113.0,4.1,18.0,927.0,776.97,603.02
2018,7,24,11,15,908.0,107.0,4.15,18.05,946.5,820.85,633.68
2018,7,24,11,30,923.0,101.0,4.2,18.1,966.0,862.93,662.91
2018,7,24,11,45,925.0,101.0,4.25,18.15,974.0,897.35,686.61
2018,7,24,12,0,927.0,101.0,4.3,18.2,982.0,928.81,708.24
2018,7,24,12,15,926.5,101.0,4.3,18.2,982.0,954.9,726.0
2018,7,24,12,30,926.0,101.0,4.3,18.2,982.0,977.65,741.52
2018,7,24,12,45,924.0,101.5,4.35,18.25,975.0,996.01,754.24
2018,7,24,13,0,922.0,102.0,4.4,18.3,968.0,1010.8,764.71
2018,7,24,13,15,920.0,101.0,4.4,18.3,953.5,1020.43,771.56
2018,7,24,13,30,918.0,100.0,4.4,18.3,939.0,1026.32,776.04
2018,7,24,13,45,914.0,99.0,4.4,18.3,917.5,1026.46,776.76
2018,7,24,14,0,910.0,98.0,4.4,18.3,896.0,1022.85,775.11
2018,7,24,14,15,904.0,97.0,4.4,18.25,868.0,1013.52,769.88
2018,7,24,14,30,898.0,96.0,4.4,18.2,840.0,1000.58,762.31
2018,7,24,14,45,890.0,94.5,4.45,18.15,806.0,981.61,751.16
2018,7,24,15,0,882.0,93.0,4.5,18.1,772.0,959.29,737.74
2018,7,24,15,15,871.0,91.5,4.5,18.1,732.0,930.95,719.53
2018,7,24,15,30,860.0,90.0,4.5,18.1,692.0,899.73,699.27
2018,7,24,15,45,847.5,87.5,4.55,17.85,648.5,863.35,676.23
2018,7,24,16,0,835.0,85.0,4.6,17.6,605.0,824.6,651.19
2018,7,24,16,15,818.0,82.0,4.6,17.45,558.0,779.41,620.51
2018,7,24,16,30,801.0,79.0,4.6,17.3,511.0,739.16,593.11
2018,7,24,16,45,777.5,76.0,4.6,17.15,461.0,685.84,555.31
2018,7,24,17,0,754.0,73.0,4.6,17.0,411.0,632.07,516.43
2018,7,24,17,15,722.0,68.5,4.6,16.75,360.0,570.81,469.47
2018,7,24,17,30,690.0,64.0,4.6,16.5,309.0,510.59,421.35
2018,7,24,17,45,645.5,59.5,4.6,16.25,259.5,444.81,366.98
2018,7,24,18,0,601.0,55.0,4.6,16.0,210.0,384.48,315.05
2018,7,24,18,15,534.5,48.5,4.55,15.75,163.5,313.4,252.7
2018,7,24,18,30,468.0,42.0,4.5,15.5,117.0,248.79,194.31
2018,7,24,18,45,363.5,33.0,4.45,15.3,79.0,175.67,128.22
2018,7,24,19,0,259.0,24.0,4.4,15.1,41.0,109.12,43.63
2018,7,24,19,15,138.0,13.5,4.35,15.0,21.5,42.49,0.0
2018,7,24,19,30,17.0,3.0,4.3,14.9,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.25,14.8,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,25,5,15,124.0,10.5,3.45,13.8,17.5,9.55,0.0
2018,7,25,5,30,248.0,21.0,3.5,14.0,35.0,17.46,0.0
2018,7,25,5,45,367.0,29.0,3.5,14.2,73.5,23.32,13.91
2018,7,25,6,0,486.0,37.0,3.5,14.4,112.0,29.08,19.84
2018,7,25,6,15,368.5,40.0,3.45,14.65,109.0,29.79,20.84
2018,7,25,6,30,251.0,43.0,3.4,14.9,106.0,31.61,22.61
2018,7,25,6,45,148.0,70.0,3.4,15.15,109.5,53.97,42.55
2018,7,25,7,0,45.0,97.0,3.4,15.4,113.0,80.57,65.95
2018,7,25,7,15,154.0,115.5,3.4,15.6,181.5,84.48,69.15
2018,7,25,7,30,263.0,134.0,3.4,15.8,250.0,96.75,79.58
2018,7,25,7,45,273.5,151.5,3.4,16.05,285.0,116.56,86.77
2018,7,25,8,0,284.0,169.0,3.4,16.3,320.0,150.19,107.72
2018,7,25,8,15,296.0,188.5,3.45,16.5,359.0,187.07,135.6
2018,7,25,8,30,308.0,208.0,3.5,16.7,398.0,225.75,167.03
2018,7,25,8,45,346.0,224.0,3.5,16.9,452.5,270.8,203.51
2018,7,25,9,0,384.0,240.0,3.5,17.1,507.0,316.24,240.73
2018,7,25,9,15,593.0,180.5,3.5,17.3,620.5,379.25,289.72
2018,7,25,9,30,802.0,121.0,3.5,17.5,734.0,465.66,358.43
2018,7,25,9,45,854.5,106.0,3.55,17.65,786.0,528.66,410.05
2018,7,25,10,0,907.0,91.0,3.6,17.8,838.0,592.16,461.14
2018,7,25,10,15,913.0,93.0,3.65,17.9,867.5,644.97,502.92
2018,7,25,10,30,919.0,95.0,3.7,18.0,897.0,696.25,542.5
2018,7,25,10,45,923.0,96.0,3.8,18.1,919.0,743.48,578.24
2018,7,25,11,0,927.0,97.0,3.9,18.2,941.0,788.55,609.96
2018,7,25,11,15,929.0,98.0,4.0,18.2,956.0,829.69,638.91
2018,7,25,11,30,931.0,99.0,4.1,18.2,971.0,868.16,665.85
2018,7,25,11,45,920.5,106.5,4.2,18.2,974.5,899.08,687.45
2018,7,25,12,0,910.0,114.0,4.3,18.2,978.0,926.39,706.58
2018,7,25,12,15,923.5,107.0,4.4,18.15,984.0,958.46,729.32
2018,7,25,12,30,937.0,100.0,4.5,18.1,990.0,987.65,750.25
2018,7,25,12,45,901.5,116.5,4.6,18.05,967.5,989.69,752.62
2018,7,25,13,0,866.0,133.0,4.7,18.0,945.0,987.19,752.17
2018,7,25,13,15,899.0,114.5,4.8,17.95,946.0,1013.96,772.06
2018,7,25,13,30,932.0,96.0,4.9,17.9,947.0,1036.82,789.16
2018,7,25,13,45,876.0,119.0,5.0,17.85,903.5,1009.85,772.07
2018,7,25,14,0,820.0,142.0,5.1,17.8,860.0,990.7,760.67
2018,7,25,14,15,852.0,124.0,5.15,17.65,848.5,990.99,762.76
2018,7,25,14,30,884.0,106.0,5.2,17.5,837.0,998.26,769.78
2018,7,25,14,45,808.5,132.0,5.25,17.35,779.0,953.86,740.43
2018,7,25,15,0,733.0,158.0,5.3,17.2,721.0,903.72,706.93
2018,7,25,15,15,543.5,214.5,5.3,17.2,619.5,766.08,606.66
2018,7,25,15,30,354.0,271.0,5.3,17.2,518.0,625.28,498.12
2018,7,25,15,45,302.5,245.5,5.3,16.8,447.0,543.03,436.87
2018,7,25,16,0,251.0,220.0,5.3,16.4,376.0,462.32,375.1
2018,7,25,16,15,163.0,195.5,5.3,16.2,293.5,340.76,278.15
2018,7,25,16,30,75.0,171.0,5.3,16.0,211.0,227.14,184.89
2018,7,25,16,45,93.5,125.5,5.3,15.75,170.5,201.29,165.22
2018,7,25,17,0,112.0,80.0,5.3,15.5,130.0,170.2,140.63
2018,7,25,17,15,143.5,59.0,5.25,15.3,115.0,162.1,134.83
2018,7,25,17,30,175.0,38.0,5.2,15.1,100.0,158.26,132.02
2018,7,25,17,45,124.5,27.0,5.15,14.9,67.5,107.11,87.51
2018,7,25,18,0,74.0,16.0,5.1,14.7,35.0,60.44,46.66
2018,7,25,18,15,57.5,14.5,5.0,14.55,27.5,47.49,34.83
2018,7,25,18,30,41.0,13.0,4.9,14.4,20.0,32.04,20.96
2018,7,25,18,45,20.5,8.0,4.8,14.2,11.5,17.13,7.89
2018,7,25,19,0,0.0,3.0,4.7,14.0,3.0,2.63,0.0
2018,7,25,19,15,0.0,1.5,4.55,13.95,1.5,1.36,0.0
2018,7,25,19,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,26,5,15,77.5,8.0,3.65,13.75,12.5,7.28,0.0
2018,7,26,5,30,155.0,16.0,3.6,13.9,25.0,12.79,0.0
2018,7,26,5,45,209.0,20.5,3.55,14.1,45.0,15.7,7.46
2018,7,26,6,0,263.0,25.0,3.5,14.3,65.0,18.61,10.67
2018,7,26,6,15,161.0,20.5,3.45,14.5,48.0,14.26,7.05
2018,7,26,6,30,59.0,16.0,3.4,14.7,31.0,11.5,4.65
2018,7,26,6,45,29.5,27.5,3.35,14.9,35.0,23.91,15.79
2018,7,26,7,0,0.0,39.0,3.3,15.1,39.0,34.38,25.1
2018,7,26,7,15,0.0,58.0,3.2,15.3,58.0,51.22,39.95
2018,7,26,7,30,0.0,77.0,3.1,15.5,77.0,68.12,54.64
2018,7,26,7,45,0.0,86.0,3.0,15.7,86.0,76.03,58.48
2018,7,26,8,0,0.0,95.0,2.9,15.9,95.0,83.78,64.66
2018,7,26,8,15,0.5,117.5,2.85,16.05,118.0,102.83,80.1
2018,7,26,8,30,1.0,140.0,2.8,16.2,141.0,122.01,95.47
2018,7,26,8,45,3.5,166.0,2.75,16.4,168.5,144.82,113.53
2018,7,26,9,0,6.0,192.0,2.7,16.6,196.0,168.1,131.8
2018,7,26,9,15,14.5,230.0,2.7,16.75,241.0,204.13,160.01
2018,7,26,9,30,23.0,268.0,2.7,16.9,286.0,241.46,188.98
2018,7,26,9,45,36.0,302.0,2.75,17.0,331.0,275.86,215.48
2018,7,26,10,0,49.0,336.0,2.8,17.1,376.0,315.98,246.25
2018,7,26,10,15,128.5,359.5,2.85,17.2,470.0,390.0,303.55
2018,7,26,10,30,208.0,383.0,2.9,17.3,564.0,473.25,367.07
2018,7,26,10,45,261.0,372.0,3.0,17.35,605.5,517.08,400.72
2018,7,26,11,0,314.0,361.0,3.1,17.4,647.0,564.33,436.96
2018,7,26,11,15,341.0,355.5,3.25,17.4,670.5,599.0,463.45
2018,7,26,11,30,368.0,350.0,3.4,17.4,694.0,640.16,494.5
2018,7,26,11,45,568.0,255.5,3.5,17.4,791.5,745.34,576.13
2018,7,26,12,0,768.0,161.0,3.6,17.4,889.0,852.31,654.48
2018,7,26,12,15,690.0,200.0,3.75,17.35,854.5,847.61,651.21
2018,7,26,12,30,612.0,239.0,3.9,17.3,820.0,832.71,640.8
2018,7,26,12,45,460.5,302.5,4.05,17.25,737.5,763.14,588.36
2018,7,26,13,0,309.0,366.0,4.2,17.2,655.0,677.03,523.13
2018,7,26,13,15,336.5,349.0,4.3,17.1,659.5,694.79,538.47
2018,7,26,13,30,364.0,332.0,4.4,17.0,664.0,725.6,562.56
2018,7,26,13,45,423.0,306.5,4.5,16.9,683.0,763.96,593.27
2018,7,26,14,0,482.0,281.0,4.6,16.8,702.0,799.74,622.1
2018,7,26,14,15,683.0,195.0,4.6,16.7,770.5,916.51,710.25
2018,7,26,14,30,884.0,109.0,4.6,16.6,839.0,1002.16,770.86
2018,7,26,14,45,876.0,107.0,4.65,16.5,804.5,982.95,758.81
2018,7,26,15,0,868.0,105.0,4.7,16.4,770.0,960.4,745.2
2018,7,26,15,15,856.5,103.0,4.7,16.4,730.0,931.39,726.31
2018,7,26,15,30,845.0,101.0,4.7,16.4,690.0,899.54,705.38
2018,7,26,15,45,832.5,97.5,4.65,16.1,646.0,862.48,681.02
2018,7,26,16,0,820.0,94.0,4.6,15.8,602.0,830.77,660.42
2018,7,26,16,15,804.0,89.5,4.6,15.65,554.5,784.66,628.85
2018,7,26,16,30,788.0,85.0,4.6,15.5,507.0,736.92,595.64
2018,7,26,16,45,749.5,84.5,4.6,15.35,453.5,675.68,551.51
2018,7,26,17,0,711.0,84.0,4.6,15.2,400.0,617.8,508.76
2018,7,26,17,15,608.0,89.5,4.6,14.95,336.0,523.5,433.98
2018,7,26,17,30,505.0,95.0,4.6,14.7,272.0,436.18,362.86
2018,7,26,17,45,464.0,83.0,4.6,14.5,225.0,372.96,310.19
2018,7,26,18,0,423.0,71.0,4.6,14.3,178.0,308.71,255.06
2018,7,26,18,15,392.0,59.0,4.5,14.15,140.5,261.06,211.89
2018,7,26,18,30,361.0,47.0,4.4,14.0,103.0,212.05,166.39
2018,7,26,18,45,244.5,34.5,4.35,13.85,66.5,135.79,98.64
2018,7,26,19,0,128.0,22.0,4.3,13.7,30.0,69.31,18.23
2018,7,26,19,15,64.0,11.0,4.2,13.6,15.0,23.99,0.0
2018,7,26,19,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,7,27,5,15,54.0,6.0,4.75,13.2,9.0,5.46,0.0
2018,7,27,5,30,108.0,12.0,4.8,13.4,18.0,9.28,0.0
2018,7,27,5,45,166.5,20.0,4.9,13.6,39.5,15.25,7.02
2018,7,27,6,0,225.0,28.0,5.0,13.8,61.0,20.96,12.72
2018,7,27,6,15,197.5,25.0,4.95,14.0,62.5,17.69,10.11
2018,7,27,6,30,170.0,22.0,4.9,14.2,64.0,14.89,7.69
2018,7,27,6,45,85.0,33.0,4.9,14.35,54.0,26.31,17.97
2018,7,27,7,0,0.0,44.0,4.9,14.5,44.0,38.8,29.1
2018,7,27,7,15,0.0,60.0,4.8,14.65,60.0,53.0,41.62
2018,7,27,7,30,0.0,76.0,4.7,14.8,76.0,67.23,54.02
2018,7,27,7,45,0.0,87.0,4.65,14.95,87.0,76.84,59.36
2018,7,27,8,0,0.0,98.0,4.6,15.1,98.0,86.25,66.97
2018,7,27,8,15,0.0,116.0,4.6,15.25,116.0,101.5,79.35
2018,7,27,8,30,0.0,134.0,4.6,15.4,134.0,116.85,91.69
2018,7,27,8,45,1.5,151.5,4.6,15.55,152.5,132.31,103.98
2018,7,27,9,0,3.0,169.0,4.6,15.7,171.0,148.08,116.44
2018,7,27,9,15,5.5,188.5,4.65,15.85,192.5,166.22,130.75
2018,7,27,9,30,8.0,208.0,4.7,16.0,214.0,184.8,145.36
2018,7,27,9,45,11.5,235.0,4.75,16.1,244.0,210.68,165.76
2018,7,27,10,0,15.0,262.0,4.8,16.2,274.0,237.19,186.52
2018,7,27,10,15,22.5,293.5,4.8,16.25,312.5,270.64,212.7
2018,7,27,10,30,30.0,325.0,4.8,16.3,351.0,305.34,239.68
2018,7,27,10,45,73.0,342.0,4.8,16.4,407.5,354.69,278.69
2018,7,27,11,0,116.0,359.0,4.8,16.5,464.0,411.8,323.38
2018,7,27,11,15,147.0,381.5,4.85,16.5,517.0,465.45,364.89
2018,7,27,11,30,178.0,404.0,4.9,16.5,570.0,521.65,407.98
2018,7,27,11,45,330.5,345.5,4.95,16.55,657.0,616.11,483.21
2018,7,27,12,0,483.0,287.0,5.0,16.6,744.0,721.19,564.9
2018,7,27,12,15,545.0,263.5,5.05,16.6,779.5,775.58,606.24
2018,7,27,12,30,607.0,240.0,5.1,16.6,815.0,829.6,647.26
2018,7,27,12,45,654.0,220.5,5.15,16.6,836.0,872.21,679.05
2018,7,27,13,0,701.0,201.0,5.2,16.6,857.0,912.87,708.48
2018,7,27,13,15,689.0,206.0,5.2,16.55,842.0,918.1,712.49
2018,7,27,13,30,677.0,211.0,5.2,16.5,827.0,920.14,714.56
2018,7,27,13,45,621.0,228.0,5.2,16.45,782.5,887.29,691.75
2018,7,27,14,0,565.0,245.0,5.2,16.4,738.0,851.18,665.34
2018,7,27,14,15,741.0,172.5,5.15,16.35,797.0,943.83,734.24
2018,7,27,14,30,917.0,100.0,5.1,16.3,856.0,1025.75,792.33
2018,7,27,14,45,909.5,98.5,5.1,16.25,821.5,1007.03,780.09
2018,7,27,15,0,902.0,97.0,5.1,16.2,787.0,984.86,766.14
2018,7,27,15,15,891.5,95.0,5.1,16.2,746.5,955.99,747.32
2018,7,27,15,30,881.0,93.0,5.1,16.2,706.0,924.1,726.33
2018,7,27,15,45,866.5,90.5,5.05,15.9,660.5,885.29,700.7
2018,7,27,16,0,852.0,88.0,5.0,15.6,615.0,844.13,673.16
2018,7,27,16,15,833.5,85.5,5.0,15.4,566.5,804.71,646.63
2018,7,27,16,30,815.0,83.0,5.0,15.2,518.0,756.22,612.88
2018,7,27,16,45,768.0,84.5,4.95,15.05,461.5,689.84,564.49
2018,7,27,17,0,721.0,86.0,4.9,14.9,405.0,627.58,518.02
2018,7,27,17,15,629.0,88.0,4.95,14.65,341.0,535.82,445.37
2018,7,27,17,30,537.0,90.0,5.0,14.4,277.0,450.44,375.82
2018,7,27,17,45,525.5,77.0,5.0,14.15,235.0,400.91,334.26
2018,7,27,18,0,514.0,64.0,5.0,13.9,193.0,351.41,290.85
2018,7,27,18,15,444.5,55.0,5.0,13.75,148.5,280.5,228.09
2018,7,27,18,30,375.0,46.0,5.0,13.6,104.0,216.54,170.14
2018,7,27,18,45,233.0,32.5,5.05,13.4,64.0,129.56,93.65
2018,7,27,19,0,91.0,19.0,5.1,13.2,24.0,54.89,8.87
2018,7,27,19,15,45.5,9.5,5.1,13.15,12.0,18.57,0.0
2018,7,27,19,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,28,5,15,28.0,7.0,4.25,12.6,8.5,6.37,0.0
2018,7,28,5,30,56.0,14.0,4.3,12.8,17.0,11.65,0.0
2018,7,28,5,45,106.5,29.0,4.3,13.0,42.0,23.56,13.82
2018,7,28,6,0,157.0,44.0,4.3,13.2,67.0,35.17,25.19
2018,7,28,6,15,126.0,39.5,4.15,13.4,62.5,31.81,22.7
2018,7,28,6,30,95.0,35.0,4.0,13.6,58.0,28.12,19.6
2018,7,28,6,45,47.5,43.5,3.85,13.75,55.0,37.01,27.63
2018,7,28,7,0,0.0,52.0,3.7,13.9,52.0,45.9,35.53
2018,7,28,7,15,0.0,71.0,3.55,14.05,71.0,62.78,50.42
2018,7,28,7,30,0.0,90.0,3.4,14.2,90.0,78.84,64.38
2018,7,28,7,45,0.0,110.5,3.25,14.3,110.5,95.76,75.36
2018,7,28,8,0,0.0,131.0,3.1,14.4,131.0,112.89,89.3
2018,7,28,8,15,2.0,151.5,3.05,14.6,152.5,130.5,103.34
2018,7,28,8,30,4.0,172.0,3.0,14.8,174.0,148.53,117.59
2018,7,28,8,45,7.0,190.5,2.95,14.95,195.0,165.67,131.0
2018,7,28,9,0,10.0,209.0,2.9,15.1,216.0,183.32,144.77
2018,7,28,9,15,13.5,231.5,2.9,15.3,241.5,204.96,161.63
2018,7,28,9,30,17.0,254.0,2.9,15.5,267.0,227.22,178.88
2018,7,28,9,45,27.0,290.5,2.9,15.7,312.0,262.1,205.92
2018,7,28,10,0,37.0,327.0,2.9,15.9,357.0,302.04,236.64
2018,7,28,10,15,57.5,362.0,2.95,16.05,411.0,348.95,272.63
2018,7,28,10,30,78.0,397.0,3.0,16.2,465.0,398.64,310.37
2018,7,28,10,45,126.0,412.0,3.1,16.4,525.0,455.16,353.58
2018,7,28,11,0,174.0,427.0,3.2,16.6,585.0,515.14,398.94
2018,7,28,11,15,276.5,408.5,3.25,16.7,664.0,596.2,460.85
2018,7,28,11,30,379.0,390.0,3.3,16.8,743.0,681.02,524.5
2018,7,28,11,45,535.5,328.0,3.4,16.9,832.0,784.77,602.4
2018,7,28,12,0,692.0,266.0,3.5,17.0,921.0,889.8,679.66
2018,7,28,12,15,683.0,266.5,3.6,17.05,913.0,906.13,690.81
2018,7,28,12,30,674.0,267.0,3.7,17.1,905.0,919.33,700.47
2018,7,28,12,45,671.0,258.0,3.8,17.15,889.0,926.03,706.03
2018,7,28,13,0,668.0,249.0,3.9,17.2,873.0,929.45,709.42
2018,7,28,13,15,694.5,234.0,4.0,17.15,873.5,952.83,726.84
2018,7,28,13,30,721.0,219.0,4.1,17.1,874.0,973.12,741.92
2018,7,28,13,45,705.5,216.5,4.2,17.1,844.5,960.94,734.57
2018,7,28,14,0,690.0,214.0,4.3,17.1,815.0,945.47,725.24
2018,7,28,14,15,763.5,179.5,4.35,17.0,824.5,974.13,746.8
2018,7,28,14,30,837.0,145.0,4.4,16.9,834.0,1006.53,770.85
2018,7,28,14,45,830.5,140.5,4.45,16.8,799.5,986.67,758.86
2018,7,28,15,0,824.0,136.0,4.5,16.7,765.0,963.47,744.93
2018,7,28,15,15,815.5,131.5,4.5,16.7,726.0,935.17,726.7
2018,7,28,15,30,807.0,127.0,4.5,16.7,687.0,903.92,706.34
2018,7,28,15,45,754.5,132.5,4.45,16.45,629.0,846.46,667.26
2018,7,28,16,0,702.0,138.0,4.4,16.2,571.0,784.7,624.56
2018,7,28,16,15,681.5,132.0,4.4,16.0,524.0,736.97,591.77
2018,7,28,16,30,661.0,126.0,4.4,15.8,477.0,688.24,557.57
2018,7,28,16,45,572.0,129.5,4.4,15.6,411.5,597.93,488.93
2018,7,28,17,0,483.0,133.0,4.4,15.4,346.0,507.4,418.22
2018,7,28,17,15,463.0,118.5,4.4,15.15,301.5,455.28,377.47
2018,7,28,17,30,443.0,104.0,4.4,14.9,257.0,403.78,335.81
2018,7,28,17,45,440.0,89.5,4.4,14.65,220.5,362.67,301.3
2018,7,28,18,0,437.0,75.0,4.4,14.4,184.0,320.92,264.65
2018,7,28,18,15,374.5,63.5,4.4,14.2,141.5,255.6,207.11
2018,7,28,18,30,312.0,52.0,4.4,14.0,99.0,196.95,154.22
2018,7,28,18,45,207.0,36.5,4.35,13.75,63.0,126.44,90.92
2018,7,28,19,0,102.0,21.0,4.3,13.5,27.0,60.29,3.9
2018,7,28,19,15,51.0,10.5,4.3,13.4,13.5,20.67,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,29,5,15,51.5,9.0,3.75,12.9,11.5,8.19,0.0
2018,7,29,5,30,103.0,18.0,3.8,13.0,23.0,14.2,0.0
2018,7,29,5,45,146.5,29.0,3.8,13.1,45.0,22.51,12.8
2018,7,29,6,0,190.0,40.0,3.8,13.2,67.0,30.53,21.1
2018,7,29,6,15,95.0,48.5,3.75,13.35,62.0,38.43,28.58
2018,7,29,6,30,0.0,57.0,3.7,13.5,57.0,49.9,39.08
2018,7,29,6,45,1.0,79.5,3.7,13.7,80.0,68.32,55.58
2018,7,29,7,0,2.0,102.0,3.7,13.9,103.0,86.41,71.53
2018,7,29,7,15,10.0,127.5,3.65,14.0,132.0,106.44,88.96
2018,7,29,7,30,18.0,153.0,3.6,14.1,161.0,126.15,105.84
2018,7,29,7,45,35.0,180.0,3.55,14.2,197.5,140.85,112.28
2018,7,29,8,0,52.0,207.0,3.5,14.3,234.0,166.7,131.63
2018,7,29,8,15,64.5,230.5,3.45,14.4,267.5,192.21,151.13
2018,7,29,8,30,77.0,254.0,3.4,14.5,301.0,219.66,172.53
2018,7,29,8,45,68.0,271.0,3.35,14.55,315.0,238.4,187.86
2018,7,29,9,0,59.0,288.0,3.3,14.6,329.0,256.13,202.21
2018,7,29,9,15,67.5,313.0,3.3,14.65,362.5,285.9,225.58
2018,7,29,9,30,76.0,338.0,3.3,14.7,396.0,317.05,249.88
2018,7,29,9,45,173.0,345.0,3.25,14.75,484.5,378.09,297.43
2018,7,29,10,0,270.0,352.0,3.2,14.8,573.0,450.64,353.87
2018,7,29,10,15,295.5,366.0,3.25,14.85,615.5,497.47,389.94
2018,7,29,10,30,321.0,380.0,3.3,14.9,658.0,546.52,427.36
2018,7,29,10,45,394.5,348.0,3.3,14.9,699.0,594.0,464.48
2018,7,29,11,0,468.0,316.0,3.3,14.9,740.0,645.37,504.26
2018,7,29,11,15,401.0,346.5,3.35,14.95,714.0,644.33,502.11
2018,7,29,11,30,334.0,377.0,3.4,15.0,688.0,632.31,491.98
2018,7,29,11,45,223.0,415.5,3.45,15.0,624.0,589.31,457.64
2018,7,29,12,0,112.0,454.0,3.5,15.0,560.0,531.4,411.72
2018,7,29,12,15,128.5,455.5,3.6,15.0,577.0,556.39,431.33
2018,7,29,12,30,145.0,457.0,3.7,15.0,594.0,581.55,450.66
2018,7,29,12,45,130.5,450.0,3.75,15.05,572.5,568.35,440.61
2018,7,29,13,0,116.0,443.0,3.8,15.1,551.0,553.68,429.64
2018,7,29,13,15,113.5,439.5,3.85,15.1,544.0,553.17,429.66
2018,7,29,13,30,111.0,436.0,3.9,15.1,537.0,551.87,429.06
2018,7,29,13,45,110.5,424.5,3.95,15.1,523.0,543.52,423.44
2018,7,29,14,0,110.0,413.0,4.0,15.1,509.0,534.33,417.25
2018,7,29,14,15,120.0,401.5,4.05,15.1,503.0,534.85,418.77
2018,7,29,14,30,130.0,390.0,4.1,15.1,497.0,534.49,419.64
2018,7,29,14,45,123.0,368.5,4.15,15.1,466.0,505.66,398.62
2018,7,29,15,0,116.0,347.0,4.2,15.1,435.0,476.17,377.09
2018,7,29,15,15,100.5,323.5,4.2,15.1,397.0,419.61,334.22
2018,7,29,15,30,85.0,300.0,4.2,15.1,359.0,379.75,303.73
2018,7,29,15,45,116.5,249.0,4.35,15.0,324.0,367.04,296.36
2018,7,29,16,0,148.0,198.0,4.5,14.9,289.0,335.88,274.22
2018,7,29,16,15,367.5,161.5,4.6,14.7,362.5,502.98,413.55
2018,7,29,16,30,587.0,125.0,4.7,14.5,436.0,629.07,516.92
2018,7,29,16,45,620.5,109.5,4.8,14.35,408.5,612.28,505.37
2018,7,29,17,0,654.0,94.0,4.9,14.2,381.0,590.47,489.95
2018,7,29,17,15,603.5,89.0,4.9,13.95,327.5,520.62,434.34
2018,7,29,17,30,553.0,84.0,4.9,13.7,274.0,453.83,379.74
2018,7,29,17,45,404.0,72.5,4.9,13.5,199.0,322.39,270.03
2018,7,29,18,0,255.0,61.0,4.9,13.3,124.0,212.28,175.82
2018,7,29,18,15,279.0,53.5,4.8,13.15,107.5,200.63,163.13
2018,7,29,18,30,303.0,46.0,4.7,13.0,91.0,186.18,146.08
2018,7,29,18,45,201.0,33.0,4.55,12.9,58.0,120.15,85.77
2018,7,29,19,0,99.0,20.0,4.4,12.8,25.0,57.9,0.0
2018,7,29,19,15,49.5,10.0,4.3,12.75,12.5,19.87,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,7,30,5,15,65.0,9.0,3.95,12.65,12.0,8.19,0.0
2018,7,30,5,30,130.0,18.0,4.0,12.8,24.0,14.24,0.0
2018,7,30,5,45,222.5,29.5,4.1,13.0,55.0,23.06,13.08
2018,7,30,6,0,315.0,41.0,4.2,13.2,86.0,32.6,22.87
2018,7,30,6,15,266.0,42.5,4.15,13.35,91.0,32.03,22.88
2018,7,30,6,30,217.0,44.0,4.1,13.5,96.0,32.32,23.35
2018,7,30,6,45,108.5,55.5,4.05,13.7,81.5,43.32,33.27
2018,7,30,7,0,0.0,67.0,4.0,13.9,67.0,59.2,47.4
2018,7,30,7,15,0.0,84.5,3.85,14.1,84.5,73.84,60.22
2018,7,30,7,30,0.0,102.0,3.7,14.3,102.0,88.28,72.68
2018,7,30,7,45,0.0,110.0,3.6,14.45,110.0,95.31,74.97
2018,7,30,8,0,0.0,118.0,3.5,14.6,118.0,102.5,80.64
2018,7,30,8,15,1.5,140.5,3.4,14.8,141.5,121.61,96.03
2018,7,30,8,30,3.0,163.0,3.3,15.0,165.0,141.08,111.53
2018,7,30,8,45,7.0,187.5,3.25,15.15,192.5,163.22,129.02
2018,7,30,9,0,11.0,212.0,3.2,15.3,220.0,186.08,146.96
2018,7,30,9,15,16.0,239.5,3.2,15.4,251.5,212.5,167.67
2018,7,30,9,30,21.0,267.0,3.2,15.5,283.0,239.78,188.93
2018,7,30,9,45,34.5,305.5,3.2,15.65,333.0,278.22,218.78
2018,7,30,10,0,48.0,344.0,3.2,15.8,383.0,322.39,252.8
2018,7,30,10,15,67.5,371.5,3.3,15.9,428.5,363.29,284.23
2018,7,30,10,30,87.0,399.0,3.4,16.0,474.0,406.64,317.36
2018,7,30,10,45,148.0,392.5,3.45,16.1,524.5,454.58,354.75
2018,7,30,11,0,209.0,386.0,3.5,16.2,575.0,506.21,394.77
2018,7,30,11,15,260.0,368.0,3.55,16.3,607.0,547.74,426.92
2018,7,30,11,30,311.0,350.0,3.6,16.4,639.0,588.93,458.76
2018,7,30,11,45,446.5,305.0,3.65,16.45,724.0,687.85,534.62
2018,7,30,12,0,582.0,260.0,3.7,16.5,809.0,787.23,609.16
2018,7,30,12,15,628.5,243.5,3.75,16.5,836.5,835.66,644.49
2018,7,30,12,30,675.0,227.0,3.8,16.5,864.0,883.27,679.01
2018,7,30,12,45,648.0,234.5,3.85,16.55,842.0,882.39,678.26
2018,7,30,13,0,621.0,242.0,3.9,16.6,820.0,877.89,675.02
2018,7,30,13,15,617.0,242.5,3.95,16.55,809.0,885.85,681.4
2018,7,30,13,30,613.0,243.0,4.0,16.5,798.0,890.91,685.72
2018,7,30,13,45,472.5,308.0,4.05,16.5,729.5,817.64,630.54
2018,7,30,14,0,332.0,373.0,4.1,16.5,661.0,731.81,565.92
2018,7,30,14,15,553.0,265.0,4.15,16.45,726.0,856.93,664.2
2018,7,30,14,30,774.0,157.0,4.2,16.4,791.0,958.17,738.36
2018,7,30,14,45,811.0,137.5,4.2,16.3,776.5,965.59,744.27
2018,7,30,15,0,848.0,118.0,4.2,16.2,762.0,957.75,740.4
2018,7,30,15,15,835.5,115.5,4.2,16.2,721.5,937.27,727.59
2018,7,30,15,30,823.0,113.0,4.2,16.2,681.0,903.98,705.81
2018,7,30,15,45,801.5,111.5,4.25,15.95,634.5,861.2,678.02
2018,7,30,16,0,780.0,110.0,4.3,15.7,588.0,816.6,648.67
2018,7,30,16,15,747.5,110.5,4.35,15.45,538.0,763.59,612.62
2018,7,30,16,30,715.0,111.0,4.4,15.2,488.0,714.36,578.71
2018,7,30,16,45,676.5,108.0,4.45,15.0,436.0,652.75,534.38
2018,7,30,17,0,638.0,105.0,4.5,14.8,384.0,592.09,488.21
2018,7,30,17,15,589.0,100.0,4.5,14.5,332.0,523.66,434.44
2018,7,30,17,30,540.0,95.0,4.5,14.2,280.0,458.0,381.29
2018,7,30,17,45,476.0,87.0,4.55,13.95,230.0,380.14,316.57
2018,7,30,18,0,412.0,79.0,4.6,13.7,180.0,313.36,259.05
2018,7,30,18,15,331.0,65.5,4.55,13.5,134.5,238.8,193.81
2018,7,30,18,30,250.0,52.0,4.5,13.3,89.0,173.06,135.4
2018,7,30,18,45,161.0,35.0,4.45,13.15,55.5,109.8,77.61
2018,7,30,19,0,72.0,18.0,4.4,13.0,22.0,43.4,0.0
2018,7,30,19,15,36.0,9.0,4.4,12.95,11.0,16.01,0.0
2018,7,30,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.35,8.5,6.37,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.6,17.0,11.01,0.0
2018,7,31,5,45,132.5,25.5,3.6,12.8,40.5,19.79,10.26
2018,7,31,6,0,192.0,37.0,3.6,13.0,64.0,28.29,19.1
2018,7,31,6,15,175.0,38.5,3.5,13.2,71.0,28.76,19.98
