Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,6,30,158.0,40.0,3.4,13.4,78.0,29.19,20.57
2018,7,31,6,45,79.0,51.0,3.3,13.6,70.0,43.05,33.06
2018,7,31,7,0,0.0,62.0,3.2,13.8,62.0,54.78,43.48
2018,7,31,7,15,0.0,80.0,3.15,13.95,80.0,70.22,57.05
2018,7,31,7,30,0.0,98.0,3.1,14.1,98.0,85.12,69.96
2018,7,31,7,45,0.0,115.0,3.05,14.25,115.0,99.2,78.28
2018,7,31,8,0,0.0,132.0,3.0,14.4,132.0,113.6,89.92
2018,7,31,8,15,0.5,144.0,2.95,14.6,144.5,124.24,98.28
2018,7,31,8,30,1.0,156.0,2.9,14.8,157.0,134.99,106.67
2018,7,31,8,45,3.5,174.0,2.8,14.95,176.5,151.3,119.49
2018,7,31,9,0,6.0,192.0,2.7,15.1,196.0,168.07,132.59
2018,7,31,9,15,9.5,212.5,2.7,15.3,219.5,187.75,147.94
2018,7,31,9,30,13.0,233.0,2.7,15.5,243.0,208.01,163.68
2018,7,31,9,45,19.0,264.0,2.7,15.65,279.0,238.95,187.76
2018,7,31,10,0,25.0,295.0,2.7,15.8,315.0,269.12,211.03
2018,7,31,10,15,30.5,319.0,2.75,15.9,344.5,296.68,232.17
2018,7,31,10,30,36.0,343.0,2.8,16.0,374.0,325.25,253.96
2018,7,31,10,45,37.0,352.5,2.85,16.15,385.0,338.96,264.13
2018,7,31,11,0,38.0,362.0,2.9,16.3,396.0,352.81,274.43
2018,7,31,11,15,37.0,363.5,3.0,16.35,397.0,357.99,278.25
2018,7,31,11,30,36.0,365.0,3.1,16.4,398.0,362.92,281.93
2018,7,31,11,45,95.5,386.5,3.2,16.45,476.0,446.36,346.82
2018,7,31,12,0,155.0,408.0,3.3,16.5,554.0,527.31,408.56
2018,7,31,12,15,129.5,395.5,3.45,16.5,517.5,500.58,388.11
2018,7,31,12,30,104.0,383.0,3.6,16.5,481.0,471.5,366.2
2018,7,31,12,45,101.5,385.5,3.75,16.5,480.5,477.41,371.03
2018,7,31,13,0,99.0,388.0,3.9,16.5,480.0,482.68,375.26
2018,7,31,13,15,181.5,370.5,4.0,16.4,536.0,551.57,430.32
2018,7,31,13,30,264.0,353.0,4.1,16.3,592.0,635.25,495.18
2018,7,31,13,45,288.5,345.0,4.2,16.25,600.0,656.0,511.58
2018,7,31,14,0,313.0,337.0,4.3,16.2,608.0,675.27,527.47
2018,7,31,14,15,580.5,231.5,4.4,16.1,714.0,855.63,667.34
2018,7,31,14,30,848.0,126.0,4.5,16.0,820.0,987.85,762.58
2018,7,31,14,45,842.5,121.5,4.55,15.9,786.0,968.92,750.33
2018,7,31,15,0,837.0,117.0,4.6,15.8,752.0,946.63,736.84
2018,7,31,15,15,824.0,115.5,4.6,15.8,712.0,926.96,724.56
2018,7,31,15,30,811.0,114.0,4.6,15.8,672.0,894.58,703.16
2018,7,31,15,45,798.0,109.0,4.7,15.5,627.5,855.68,678.43
2018,7,31,16,0,785.0,104.0,4.8,15.2,583.0,814.48,651.61
2018,7,31,16,15,767.0,99.5,4.75,15.0,535.5,767.67,619.06
2018,7,31,16,30,749.0,95.0,4.7,14.8,488.0,719.44,585.0
2018,7,31,16,45,722.0,90.5,4.7,14.6,438.0,663.34,544.49
2018,7,31,17,0,695.0,86.0,4.7,14.4,388.0,610.26,505.01
2018,7,31,17,15,614.5,87.0,4.65,14.15,328.5,525.88,437.75
2018,7,31,17,30,534.0,88.0,4.6,13.9,269.0,446.92,373.12
2018,7,31,17,45,407.5,81.5,4.6,13.65,206.0,335.58,280.27
2018,7,31,18,0,281.0,75.0,4.6,13.4,143.0,242.83,200.87
2018,7,31,18,15,268.5,59.5,4.55,13.25,112.0,203.73,165.26
2018,7,31,18,30,256.0,44.0,4.5,13.1,81.0,165.65,129.24
2018,7,31,18,45,182.5,31.5,4.45,12.95,52.5,112.63,78.65
2018,7,31,19,0,109.0,19.0,4.4,12.8,24.0,58.77,0.0
2018,7,31,19,15,54.5,9.5,4.35,12.75,12.0,20.47,0.0
2018,7,31,19,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,5,15,42.0,5.5,3.6,12.4,7.5,5.0,0.0
2018,8,1,5,30,84.0,11.0,3.6,12.6,15.0,10.01,0.0
2018,8,1,5,45,159.5,22.5,3.6,12.85,40.5,17.51,8.23
2018,8,1,6,0,235.0,34.0,3.6,13.1,66.0,26.12,17.17
2018,8,1,6,15,224.5,38.0,3.5,13.3,79.0,28.59,19.8
2018,8,1,6,30,214.0,42.0,3.4,13.5,92.0,30.91,22.09
2018,8,1,6,45,107.0,50.0,3.3,13.7,75.0,39.28,29.66
2018,8,1,7,0,0.0,58.0,3.2,13.9,58.0,51.22,40.3
2018,8,1,7,15,0.0,74.5,3.1,14.1,74.5,65.75,53.07
2018,8,1,7,30,0.0,91.0,3.0,14.3,91.0,79.55,65.02
2018,8,1,7,45,0.0,105.5,2.9,14.5,105.5,91.7,71.94
2018,8,1,8,0,0.0,120.0,2.8,14.7,120.0,104.06,81.9
2018,8,1,8,15,0.0,133.5,2.8,14.9,133.5,115.71,91.18
2018,8,1,8,30,0.0,147.0,2.8,15.1,147.0,127.45,100.43
2018,8,1,8,45,2.0,162.5,2.8,15.3,164.0,141.48,111.41
2018,8,1,9,0,4.0,178.0,2.8,15.5,181.0,155.86,122.63
2018,8,1,9,15,6.5,197.5,2.95,15.7,202.5,174.12,136.94
2018,8,1,9,30,9.0,217.0,3.1,15.9,224.0,192.84,151.54
2018,8,1,9,45,14.0,249.0,3.2,16.05,260.0,223.83,175.81
2018,8,1,10,0,19.0,281.0,3.3,16.2,296.0,255.69,200.55
2018,8,1,10,15,29.0,316.0,3.45,16.3,340.5,293.35,229.76
2018,8,1,10,30,39.0,351.0,3.6,16.4,385.0,334.24,261.24
2018,8,1,10,45,47.0,373.5,3.75,16.45,415.5,364.54,284.42
2018,8,1,11,0,55.0,396.0,3.9,16.5,446.0,395.97,308.39
2018,8,1,11,15,71.0,414.5,4.0,16.55,480.0,431.21,335.33
2018,8,1,11,30,87.0,433.0,4.1,16.6,514.0,467.94,363.25
2018,8,1,11,45,84.0,436.5,4.2,16.65,515.0,475.53,368.77
2018,8,1,12,0,81.0,440.0,4.3,16.7,516.0,482.6,374.09
2018,8,1,12,15,82.0,442.0,4.35,16.7,519.0,491.42,380.86
2018,8,1,12,30,83.0,444.0,4.4,16.7,522.0,499.9,387.4
2018,8,1,12,45,77.0,435.0,4.45,16.75,507.0,490.32,380.24
2018,8,1,13,0,71.0,426.0,4.5,16.8,492.0,479.87,372.51
2018,8,1,13,15,60.5,408.5,4.55,16.75,464.0,455.54,354.34
2018,8,1,13,30,50.0,391.0,4.6,16.7,436.0,430.32,335.43
2018,8,1,13,45,116.0,366.0,4.65,16.7,467.0,489.47,383.47
2018,8,1,14,0,182.0,341.0,4.7,16.7,498.0,532.39,418.82
2018,8,1,14,15,546.5,217.5,4.7,16.6,668.0,807.7,634.2
2018,8,1,14,30,911.0,94.0,4.7,16.5,838.0,1016.41,783.17
2018,8,1,14,45,903.0,92.5,4.7,16.4,803.0,997.04,769.74
2018,8,1,15,0,895.0,91.0,4.7,16.3,768.0,974.24,755.61
2018,8,1,15,15,884.0,89.5,4.7,16.3,727.5,945.34,736.9
2018,8,1,15,30,873.0,88.0,4.7,16.3,687.0,913.48,716.07
2018,8,1,15,45,858.0,85.5,4.75,16.0,641.5,874.14,690.87
2018,8,1,16,0,843.0,83.0,4.8,15.7,596.0,832.51,663.67
2018,8,1,16,15,823.5,80.0,4.85,15.5,547.0,784.57,631.07
2018,8,1,16,30,804.0,77.0,4.9,15.3,498.0,741.86,601.86
2018,8,1,16,45,777.5,74.5,4.9,15.05,447.0,686.34,562.1
2018,8,1,17,0,751.0,72.0,4.9,14.8,396.0,630.61,521.33
2018,8,1,17,15,702.5,70.5,4.95,14.5,342.5,561.69,467.62
2018,8,1,17,30,654.0,69.0,5.0,14.2,289.0,498.02,415.78
2018,8,1,17,45,570.0,66.0,5.0,13.95,234.0,413.58,345.02
2018,8,1,18,0,486.0,63.0,5.0,13.7,179.0,336.31,278.26
2018,8,1,18,15,365.5,53.5,5.0,13.45,129.0,243.43,197.5
2018,8,1,18,30,245.0,44.0,5.0,13.2,79.0,161.57,125.78
2018,8,1,18,45,140.5,28.0,4.95,12.95,46.5,94.16,64.31
2018,8,1,19,0,36.0,12.0,4.9,12.7,14.0,25.3,0.0
2018,8,1,19,15,18.0,6.0,4.9,12.65,7.0,9.36,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,2,5,15,40.0,5.5,4.2,11.9,7.0,5.0,0.0
2018,8,2,5,30,80.0,11.0,4.3,12.1,14.0,10.01,0.0
2018,8,2,5,45,159.0,20.0,4.4,12.3,37.5,15.56,6.51
2018,8,2,6,0,238.0,29.0,4.5,12.5,61.0,22.16,13.71
2018,8,2,6,15,228.5,28.5,4.45,12.7,70.0,20.66,12.77
2018,8,2,6,30,219.0,28.0,4.4,12.9,79.0,19.46,11.86
2018,8,2,6,45,109.5,39.5,4.4,13.1,65.0,31.44,22.69
2018,8,2,7,0,0.0,51.0,4.4,13.3,51.0,45.01,34.83
2018,8,2,7,15,0.0,61.0,4.4,13.5,61.0,53.89,42.64
2018,8,2,7,30,0.0,71.0,4.4,13.7,71.0,62.78,50.36
2018,8,2,7,45,0.0,82.0,4.4,13.95,82.0,72.58,56.05
2018,8,2,8,0,0.0,93.0,4.4,14.2,93.0,82.04,63.74
2018,8,2,8,15,0.0,101.5,4.45,14.35,101.5,89.41,69.62
2018,8,2,8,30,0.0,110.0,4.5,14.5,110.0,96.81,75.49
2018,8,2,8,45,0.5,129.0,4.55,14.7,129.5,113.24,88.75
2018,8,2,9,0,1.0,148.0,4.6,14.9,149.0,129.82,102.02
2018,8,2,9,15,3.0,166.0,4.65,15.05,168.5,146.34,115.15
2018,8,2,9,30,5.0,184.0,4.7,15.2,188.0,163.22,128.51
2018,8,2,9,45,9.0,216.0,4.7,15.35,223.5,193.4,152.5
2018,8,2,10,0,13.0,248.0,4.7,15.5,259.0,224.29,176.85
2018,8,2,10,15,24.5,295.5,4.75,15.55,316.5,273.33,215.53
2018,8,2,10,30,36.0,343.0,4.8,15.6,374.0,325.54,256.29
2018,8,2,10,45,61.0,383.5,4.8,15.7,437.5,383.37,301.2
2018,8,2,11,0,86.0,424.0,4.8,15.8,501.0,444.37,348.02
2018,8,2,11,15,119.5,440.5,4.8,15.85,550.0,498.31,389.4
2018,8,2,11,30,153.0,457.0,4.8,15.9,599.0,551.3,429.74
2018,8,2,11,45,213.0,440.5,4.85,15.95,639.5,598.94,467.04
2018,8,2,12,0,273.0,424.0,4.9,16.0,680.0,657.31,511.96
2018,8,2,12,15,485.5,323.0,4.9,16.0,778.5,780.06,608.26
2018,8,2,12,30,698.0,222.0,4.9,16.0,877.0,902.36,701.11
2018,8,2,12,45,722.0,207.0,4.95,16.05,880.0,928.65,719.4
2018,8,2,13,0,746.0,192.0,5.0,16.1,883.0,944.91,731.24
2018,8,2,13,15,807.0,164.5,5.0,16.05,901.0,990.2,763.59
2018,8,2,13,30,868.0,137.0,5.0,16.0,919.0,1020.3,785.03
2018,8,2,13,45,896.0,120.5,5.0,16.0,910.5,1037.1,797.23
2018,8,2,14,0,924.0,104.0,5.0,16.0,902.0,1049.49,806.58
2018,8,2,14,15,926.0,98.5,4.95,15.95,875.5,1043.15,802.83
2018,8,2,14,30,928.0,93.0,4.9,15.9,849.0,1032.81,796.56
2018,8,2,14,45,920.5,91.5,4.9,15.85,814.0,1013.67,784.73
2018,8,2,15,0,913.0,90.0,4.9,15.8,779.0,991.02,770.55
2018,8,2,15,15,902.0,88.0,4.9,15.8,737.5,961.11,751.11
2018,8,2,15,30,891.0,86.0,4.9,15.8,696.0,928.17,729.48
2018,8,2,15,45,875.5,85.0,4.9,15.55,650.5,889.57,704.32
2018,8,2,16,0,860.0,84.0,4.9,15.3,605.0,848.68,677.24
2018,8,2,16,15,839.0,81.5,4.95,15.15,555.0,799.45,643.61
2018,8,2,16,30,818.0,79.0,5.0,15.0,505.0,755.58,613.47
2018,8,2,16,45,790.0,76.5,5.05,14.8,453.0,698.28,572.5
2018,8,2,17,0,762.0,74.0,5.1,14.6,401.0,640.84,530.48
2018,8,2,17,15,721.5,71.0,5.15,14.35,348.0,574.81,478.96
2018,8,2,17,30,681.0,68.0,5.2,14.1,295.0,513.27,428.75
2018,8,2,17,45,561.0,67.0,5.25,13.85,232.5,409.75,342.23
2018,8,2,18,0,441.0,66.0,5.3,13.6,170.0,316.85,262.44
2018,8,2,18,15,338.0,55.0,5.2,13.4,123.0,229.57,186.16
2018,8,2,18,30,235.0,44.0,5.1,13.2,76.0,157.9,122.67
2018,8,2,18,45,151.0,29.0,5.0,13.0,46.5,99.48,67.05
2018,8,2,19,0,67.0,14.0,4.9,12.8,17.0,30.96,0.0
2018,8,2,19,15,33.5,7.0,4.8,12.75,8.5,6.37,0.0
2018,8,2,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,3,5,15,18.5,5.5,3.8,12.0,6.0,0.0,0.0
2018,8,3,5,30,37.0,11.0,3.9,12.3,12.0,10.01,0.0
2018,8,3,5,45,75.0,26.5,4.0,12.55,34.5,21.51,10.83
2018,8,3,6,0,113.0,42.0,4.1,12.8,57.0,33.49,23.51
2018,8,3,6,15,105.5,51.0,4.0,13.0,70.0,40.3,30.17
2018,8,3,6,30,98.0,60.0,3.9,13.2,83.0,49.55,38.75
2018,8,3,6,45,51.5,78.0,3.75,13.35,90.5,65.55,53.17
2018,8,3,7,0,5.0,96.0,3.6,13.5,98.0,81.69,67.48
2018,8,3,7,15,11.5,121.5,3.45,13.7,126.5,101.81,85.03
2018,8,3,7,30,18.0,147.0,3.3,13.9,155.0,121.59,102.0
2018,8,3,7,45,26.0,169.5,3.15,14.1,182.5,133.43,106.42
2018,8,3,8,0,34.0,192.0,3.0,14.3,210.0,154.83,122.64
2018,8,3,8,15,88.0,219.5,2.9,14.55,271.0,188.09,146.66
2018,8,3,8,30,142.0,247.0,2.8,14.8,332.0,223.21,172.53
2018,8,3,8,45,156.0,272.0,2.7,15.05,372.5,258.52,200.62
2018,8,3,9,0,170.0,297.0,2.6,15.3,413.0,295.94,230.34
2018,8,3,9,15,186.0,320.0,2.65,15.6,453.5,334.68,260.91
2018,8,3,9,30,202.0,343.0,2.7,15.9,494.0,375.52,292.78
2018,8,3,9,45,324.5,325.0,2.7,16.15,581.5,437.82,340.97
2018,8,3,10,0,447.0,307.0,2.7,16.4,669.0,514.53,400.05
2018,8,3,10,15,577.5,264.0,2.65,16.7,749.5,587.67,456.08
2018,8,3,10,30,708.0,221.0,2.6,17.0,830.0,671.28,518.93
2018,8,3,10,45,723.0,220.5,2.6,17.25,856.5,719.33,553.72
2018,8,3,11,0,738.0,220.0,2.6,17.5,883.0,766.73,587.53
2018,8,3,11,15,751.0,216.0,2.7,17.65,900.5,808.43,617.63
2018,8,3,11,30,764.0,212.0,2.8,17.8,918.0,848.63,646.34
2018,8,3,11,45,742.5,223.5,2.85,17.95,914.5,871.85,661.89
2018,8,3,12,0,721.0,235.0,2.9,18.1,911.0,891.3,674.83
2018,8,3,12,15,706.5,242.0,3.05,18.2,904.5,909.22,687.69
2018,8,3,12,30,692.0,249.0,3.2,18.3,898.0,923.77,698.2
2018,8,3,12,45,677.5,253.0,3.4,18.35,884.0,932.04,704.99
2018,8,3,13,0,663.0,257.0,3.6,18.4,870.0,936.91,709.51
2018,8,3,13,15,680.5,245.5,3.75,18.3,866.0,954.98,723.93
2018,8,3,13,30,698.0,234.0,3.9,18.2,862.0,969.97,735.8
2018,8,3,13,45,725.0,216.0,4.1,18.15,854.0,984.48,747.67
2018,8,3,14,0,752.0,198.0,4.3,18.1,846.0,995.22,757.07
2018,8,3,14,15,756.5,188.5,4.4,18.0,821.5,988.62,754.38
2018,8,3,14,30,761.0,179.0,4.5,17.9,797.0,978.41,749.68
2018,8,3,14,45,752.5,173.5,4.65,17.75,762.5,956.3,737.28
2018,8,3,15,0,744.0,168.0,4.8,17.6,728.0,931.11,722.66
2018,8,3,15,15,728.5,164.0,4.8,17.6,687.5,898.08,700.81
2018,8,3,15,30,713.0,160.0,4.8,17.6,647.0,862.66,677.18
2018,8,3,15,45,702.0,152.0,4.95,17.3,604.0,824.66,653.13
2018,8,3,16,0,691.0,144.0,5.1,17.0,561.0,784.5,627.03
2018,8,3,16,15,679.5,134.0,5.1,16.8,515.5,739.76,596.04
2018,8,3,16,30,668.0,124.0,5.1,16.6,470.0,693.36,563.32
2018,8,3,16,45,646.0,115.5,5.1,16.4,421.5,639.37,523.62
2018,8,3,17,0,624.0,107.0,5.1,16.2,373.0,585.14,482.23
2018,8,3,17,15,587.0,98.5,5.1,15.9,322.5,521.11,431.87
2018,8,3,17,30,550.0,90.0,5.1,15.6,272.0,458.92,381.41
2018,8,3,17,45,499.5,80.0,5.15,15.35,223.5,389.85,323.6
2018,8,3,18,0,449.0,70.0,5.2,15.1,175.0,324.85,267.32
2018,8,3,18,15,371.0,57.5,5.1,14.85,130.0,247.54,199.49
2018,8,3,18,30,293.0,45.0,5.0,14.6,85.0,181.97,140.6
2018,8,3,18,45,192.5,30.0,4.9,14.35,52.0,114.81,75.8
2018,8,3,19,0,92.0,15.0,4.8,14.1,19.0,38.61,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.05,9.5,6.82,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,4,5,15,22.5,5.5,2.8,12.55,6.5,0.0,0.0
2018,8,4,5,30,45.0,11.0,2.9,12.8,13.0,10.01,0.0
2018,8,4,5,45,108.0,29.5,3.05,13.0,41.5,23.77,12.12
2018,8,4,6,0,171.0,48.0,3.2,13.2,70.0,37.96,27.29
2018,8,4,6,15,235.0,66.5,3.1,13.4,111.5,51.8,40.25
2018,8,4,6,30,299.0,85.0,3.0,13.6,153.0,63.23,50.83
2018,8,4,6,45,291.5,100.5,2.95,13.75,181.0,76.01,62.35
2018,8,4,7,0,284.0,116.0,2.9,13.9,209.0,86.29,71.42
2018,8,4,7,15,264.0,134.0,2.9,14.2,232.0,97.65,81.2
2018,8,4,7,30,244.0,152.0,2.9,14.5,255.0,108.47,90.32
2018,8,4,7,45,278.0,167.5,2.9,14.75,299.0,125.33,95.46
2018,8,4,8,0,312.0,183.0,2.9,15.0,343.0,160.92,116.32
2018,8,4,8,15,358.0,194.5,2.95,15.35,395.5,199.97,143.98
2018,8,4,8,30,404.0,206.0,3.0,15.7,448.0,239.43,174.78
2018,8,4,8,45,492.0,202.5,3.1,16.0,520.0,290.66,215.36
2018,8,4,9,0,580.0,199.0,3.2,16.3,592.0,352.05,265.22
2018,8,4,9,15,681.5,172.0,3.25,16.6,661.5,408.63,311.8
2018,8,4,9,30,783.0,145.0,3.3,16.9,731.0,478.47,368.73
2018,8,4,9,45,803.5,142.0,3.4,17.2,768.0,532.88,413.63
2018,8,4,10,0,824.0,139.0,3.5,17.5,805.0,587.92,457.87
2018,8,4,10,15,836.5,138.5,3.6,17.7,836.0,640.55,499.28
2018,8,4,10,30,849.0,138.0,3.7,17.9,867.0,690.38,537.71
2018,8,4,10,45,829.0,154.5,3.85,18.05,881.5,735.51,571.43
2018,8,4,11,0,809.0,171.0,4.0,18.2,896.0,774.74,600.22
2018,8,4,11,15,858.5,146.5,4.15,18.2,928.0,822.21,634.78
2018,8,4,11,30,908.0,122.0,4.3,18.2,960.0,875.84,672.69
2018,8,4,11,45,916.5,119.0,4.45,18.2,971.0,913.34,699.35
2018,8,4,12,0,925.0,116.0,4.6,18.2,982.0,948.2,724.37
2018,8,4,12,15,916.0,123.0,4.75,18.15,980.5,973.56,743.01
2018,8,4,12,30,907.0,130.0,4.9,18.1,979.0,995.26,759.28
2018,8,4,12,45,912.5,126.0,5.05,18.05,974.0,1016.72,775.52
2018,8,4,13,0,918.0,122.0,5.2,18.0,969.0,1034.7,789.48
2018,8,4,13,15,930.0,112.5,5.3,17.9,959.0,1049.94,801.46
2018,8,4,13,30,942.0,103.0,5.4,17.8,949.0,1061.26,810.9
2018,8,4,13,45,937.5,103.0,5.5,17.7,927.0,1061.98,813.19
2018,8,4,14,0,933.0,103.0,5.6,17.6,905.0,1058.83,812.98
2018,8,4,14,15,926.0,101.5,5.7,17.5,875.0,1047.7,807.35
2018,8,4,14,30,919.0,100.0,5.8,17.4,845.0,1032.82,799.18
2018,8,4,14,45,909.5,99.0,5.85,17.35,809.0,1012.39,786.66
2018,8,4,15,0,900.0,98.0,5.9,17.3,773.0,988.55,771.76
2018,8,4,15,15,888.5,95.5,5.9,17.3,731.5,957.86,751.48
2018,8,4,15,30,877.0,93.0,5.9,17.3,690.0,924.19,729.01
2018,8,4,15,45,859.0,92.0,5.9,17.0,643.5,883.69,702.24
2018,8,4,16,0,841.0,91.0,5.9,16.7,597.0,848.91,679.46
2018,8,4,16,15,814.0,90.0,5.85,16.55,546.0,796.62,642.62
2018,8,4,16,30,787.0,89.0,5.8,16.4,495.0,743.39,604.6
2018,8,4,16,45,752.0,87.0,5.8,16.2,442.0,682.43,560.19
2018,8,4,17,0,717.0,85.0,5.8,16.0,389.0,625.13,517.39
2018,8,4,17,15,676.0,80.0,5.7,15.7,336.5,558.4,464.36
2018,8,4,17,30,635.0,75.0,5.6,15.4,284.0,493.72,411.38
2018,8,4,17,45,576.0,68.5,5.5,15.1,232.5,419.75,349.04
2018,8,4,18,0,517.0,62.0,5.4,14.8,181.0,350.54,288.75
2018,8,4,18,15,440.5,52.0,5.25,14.55,135.5,275.03,221.74
2018,8,4,18,30,364.0,42.0,5.1,14.3,90.0,207.39,160.14
2018,8,4,18,45,247.0,29.5,4.9,14.0,56.0,131.67,84.99
2018,8,4,19,0,130.0,17.0,4.7,13.7,22.0,50.66,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.6,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,8,5,5,15,25.0,4.5,3.9,12.35,5.5,0.0,0.0
2018,8,5,5,30,50.0,9.0,4.0,12.6,11.0,8.19,0.0
2018,8,5,5,45,106.0,17.0,4.15,12.9,28.5,13.2,3.94
2018,8,5,6,0,162.0,25.0,4.3,13.2,46.0,19.15,10.95
2018,8,5,6,15,211.0,32.0,4.25,13.4,72.0,24.16,15.8
2018,8,5,6,30,260.0,39.0,4.2,13.6,98.0,27.96,19.4
2018,8,5,6,45,130.0,50.5,4.1,13.8,80.0,39.82,30.11
2018,8,5,7,0,0.0,62.0,4.0,14.0,62.0,54.78,43.46
2018,8,5,7,15,0.5,89.0,3.85,14.2,89.0,77.21,63.22
2018,8,5,7,30,1.0,116.0,3.7,14.4,116.0,98.8,81.95
2018,8,5,7,45,13.5,143.5,3.6,14.55,150.0,120.97,96.21
2018,8,5,8,0,26.0,171.0,3.5,14.7,184.0,139.82,110.54
2018,8,5,8,15,149.0,192.5,3.4,14.9,280.0,173.21,131.83
2018,8,5,8,30,272.0,214.0,3.3,15.1,376.0,222.06,166.59
2018,8,5,8,45,312.0,234.5,3.25,15.3,434.5,269.33,204.64
2018,8,5,9,0,352.0,255.0,3.2,15.5,493.0,321.64,247.06
2018,8,5,9,15,359.5,268.0,3.2,15.65,524.0,360.18,279.25
2018,8,5,9,30,367.0,281.0,3.2,15.8,555.0,399.32,311.37
2018,8,5,9,45,502.0,253.5,3.2,16.0,647.5,470.13,367.26
2018,8,5,10,0,637.0,226.0,3.2,16.2,740.0,555.53,433.87
2018,8,5,10,15,658.0,220.5,3.25,16.3,768.5,601.54,469.96
2018,8,5,10,30,679.0,215.0,3.3,16.4,797.0,647.98,505.86
2018,8,5,10,45,676.5,218.0,3.35,16.55,810.5,685.35,533.99
2018,8,5,11,0,674.0,221.0,3.4,16.7,824.0,720.7,560.15
2018,8,5,11,15,699.5,221.5,3.45,16.8,857.0,773.91,599.09
2018,8,5,11,30,725.0,222.0,3.5,16.9,890.0,826.94,637.18
2018,8,5,11,45,739.0,219.5,3.55,16.95,905.0,866.58,665.35
2018,8,5,12,0,753.0,217.0,3.6,17.0,920.0,904.42,691.45
2018,8,5,12,15,742.5,217.0,3.65,17.1,910.5,919.94,701.9
2018,8,5,12,30,732.0,217.0,3.7,17.2,901.0,932.01,710.21
2018,8,5,12,45,727.0,209.0,3.75,17.3,883.5,937.86,714.36
2018,8,5,13,0,722.0,201.0,3.8,17.4,866.0,940.18,716.23
2018,8,5,13,15,721.0,198.0,3.85,17.4,853.0,948.22,722.47
2018,8,5,13,30,720.0,195.0,3.9,17.4,840.0,952.99,726.53
2018,8,5,13,45,730.5,185.5,4.0,17.45,826.0,959.06,731.81
2018,8,5,14,0,741.0,176.0,4.1,17.5,812.0,954.48,729.84
2018,8,5,14,15,823.0,142.5,4.15,17.45,826.5,1000.32,762.92
2018,8,5,14,30,905.0,109.0,4.2,17.4,841.0,1029.34,784.07
2018,8,5,14,45,897.0,107.0,4.3,17.35,805.5,1009.52,772.32
2018,8,5,15,0,889.0,105.0,4.4,17.3,770.0,986.26,758.73
2018,8,5,15,15,877.0,102.5,4.4,17.3,728.0,955.36,738.94
2018,8,5,15,30,865.0,100.0,4.4,17.3,686.0,921.52,717.04
2018,8,5,15,45,849.5,97.0,4.45,17.05,640.0,889.68,697.52
2018,8,5,16,0,834.0,94.0,4.5,16.8,594.0,846.73,669.68
2018,8,5,16,15,811.5,91.0,4.5,16.6,543.5,795.96,635.22
2018,8,5,16,30,789.0,88.0,4.5,16.4,493.0,743.96,599.28
2018,8,5,16,45,758.0,85.0,4.45,16.25,440.5,684.7,556.72
2018,8,5,17,0,727.0,82.0,4.4,16.1,388.0,625.59,513.32
2018,8,5,17,15,680.0,78.0,4.35,15.8,334.0,558.64,460.93
2018,8,5,17,30,633.0,74.0,4.3,15.5,280.0,491.3,406.59
2018,8,5,17,45,566.5,68.0,4.25,15.2,228.0,413.82,342.17
2018,8,5,18,0,500.0,62.0,4.2,14.9,176.0,341.88,280.24
2018,8,5,18,15,408.5,52.5,4.15,14.55,130.0,261.11,209.68
2018,8,5,18,30,317.0,43.0,4.1,14.2,84.0,189.1,145.32
2018,8,5,18,45,202.0,28.5,4.05,13.9,50.5,114.7,71.12
2018,8,5,19,0,87.0,14.0,4.0,13.6,17.0,36.23,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.45,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,11.8,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.0,9.0,7.28,0.0
2018,8,6,5,45,72.5,25.0,3.15,12.2,33.0,20.31,8.64
2018,8,6,6,0,119.0,42.0,3.2,12.4,57.0,33.44,23.35
2018,8,6,6,15,131.0,55.5,3.05,12.55,79.0,43.62,33.1
2018,8,6,6,30,143.0,69.0,2.9,12.7,101.0,53.47,42.29
2018,8,6,6,45,78.5,85.0,2.7,12.9,103.5,67.76,55.22
2018,8,6,7,0,14.0,101.0,2.5,13.1,106.0,85.25,70.74
2018,8,6,7,15,65.0,131.5,2.35,13.35,158.0,104.64,87.62
2018,8,6,7,30,116.0,162.0,2.2,13.6,210.0,120.18,100.83
2018,8,6,7,45,164.0,183.0,2.05,13.8,261.0,138.81,108.81
2018,8,6,8,0,212.0,204.0,1.9,14.0,312.0,172.29,129.89
2018,8,6,8,15,287.0,219.5,1.9,14.4,381.5,206.28,152.36
2018,8,6,8,30,362.0,235.0,1.9,14.8,451.0,256.32,189.87
2018,8,6,8,45,431.0,241.0,1.95,15.15,517.5,302.88,226.48
2018,8,6,9,0,500.0,247.0,2.0,15.5,584.0,362.01,273.82
2018,8,6,9,15,526.0,253.0,2.05,15.9,627.0,411.87,314.72
2018,8,6,9,30,552.0,259.0,2.1,16.3,670.0,464.1,356.73
2018,8,6,9,45,569.0,263.5,2.2,16.7,705.0,512.68,395.29
2018,8,6,10,0,586.0,268.0,2.3,17.1,740.0,562.11,433.58
2018,8,6,10,15,601.5,270.5,2.4,17.45,770.5,609.38,469.54
2018,8,6,10,30,617.0,273.0,2.5,17.8,801.0,656.93,504.92
2018,8,6,10,45,634.5,271.5,2.6,18.2,827.0,702.52,538.2
2018,8,6,11,0,652.0,270.0,2.7,18.6,853.0,747.94,570.76
2018,8,6,11,15,664.5,268.0,2.85,18.8,870.5,788.47,600.07
2018,8,6,11,30,677.0,266.0,3.0,19.0,888.0,827.83,628.26
2018,8,6,11,45,689.0,261.0,3.15,19.25,899.0,862.57,652.94
2018,8,6,12,0,701.0,256.0,3.3,19.5,910.0,895.47,676.19
2018,8,6,12,15,728.0,239.0,3.4,19.55,918.0,928.67,699.95
2018,8,6,12,30,755.0,222.0,3.5,19.6,926.0,959.63,721.3
2018,8,6,12,45,788.0,199.5,3.65,19.65,929.0,980.67,736.33
2018,8,6,13,0,821.0,177.0,3.8,19.7,932.0,1007.08,755.14
2018,8,6,13,15,825.5,171.0,3.95,19.65,919.5,1018.29,764.06
2018,8,6,13,30,830.0,165.0,4.1,19.6,907.0,1025.9,770.8
2018,8,6,13,45,835.5,156.5,4.2,19.55,887.5,1028.22,773.8
2018,8,6,14,0,841.0,148.0,4.3,19.5,868.0,1026.7,774.38
2018,8,6,14,15,840.0,142.0,4.35,19.35,840.5,1017.5,769.88
2018,8,6,14,30,839.0,136.0,4.4,19.2,813.0,1004.57,762.99
2018,8,6,14,45,837.5,129.5,4.45,19.0,780.0,986.93,753.32
2018,8,6,15,0,836.0,123.0,4.5,18.8,747.0,965.71,741.21
2018,8,6,15,15,822.5,120.5,4.5,18.8,706.0,934.19,720.91
2018,8,6,15,30,809.0,118.0,4.5,18.8,665.0,899.92,698.63
2018,8,6,15,45,790.5,115.0,4.5,18.2,619.0,858.08,672.38
2018,8,6,16,0,772.0,112.0,4.5,17.6,573.0,814.26,644.29
2018,8,6,16,15,745.5,109.0,4.45,17.25,523.0,766.17,611.64
2018,8,6,16,30,719.0,106.0,4.4,16.9,473.0,713.42,574.95
2018,8,6,16,45,683.0,102.5,4.4,16.55,421.5,652.58,531.58
2018,8,6,17,0,647.0,99.0,4.4,16.2,370.0,592.53,486.43
2018,8,6,17,15,589.0,95.5,4.3,15.8,316.5,519.17,428.71
2018,8,6,17,30,531.0,92.0,4.2,15.4,263.0,449.32,372.13
2018,8,6,17,45,453.0,83.5,4.15,15.0,211.0,363.89,301.3
2018,8,6,18,0,375.0,75.0,4.1,14.6,159.0,290.8,238.61
2018,8,6,18,15,295.5,60.0,4.05,14.3,115.5,217.35,174.44
2018,8,6,18,30,216.0,45.0,4.0,14.0,72.0,152.76,116.9
2018,8,6,18,45,131.0,28.0,3.95,13.7,42.0,90.08,52.77
2018,8,6,19,0,46.0,11.0,3.9,13.4,12.0,22.39,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.35,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,7,5,15,29.0,5.0,3.05,11.8,6.0,0.0,0.0
2018,8,7,5,30,58.0,10.0,3.1,12.0,12.0,9.1,0.0
2018,8,7,5,45,123.5,25.5,3.2,12.2,38.0,19.97,7.79
2018,8,7,6,0,189.0,41.0,3.3,12.4,64.0,31.64,21.72
2018,8,7,6,15,202.0,57.0,3.2,12.55,92.5,44.91,34.2
2018,8,7,6,30,215.0,73.0,3.1,12.7,121.0,56.58,45.04
2018,8,7,6,45,155.5,98.0,3.05,12.85,137.5,76.77,63.24
2018,8,7,7,0,96.0,123.0,3.0,13.0,154.0,93.75,78.3
2018,8,7,7,15,117.0,146.0,2.95,13.25,190.0,109.34,91.83
2018,8,7,7,30,138.0,169.0,2.9,13.5,226.0,124.46,104.68
2018,8,7,7,45,138.0,192.0,2.85,13.7,255.5,143.33,113.15
2018,8,7,8,0,138.0,215.0,2.8,13.9,285.0,172.46,133.23
2018,8,7,8,15,133.0,238.0,2.75,14.15,311.0,201.25,155.57
2018,8,7,8,30,128.0,261.0,2.7,14.4,337.0,229.81,178.65
2018,8,7,8,45,139.5,283.0,2.7,14.65,372.0,261.95,204.22
2018,8,7,9,0,151.0,305.0,2.7,14.9,407.0,295.78,231.12
2018,8,7,9,15,178.0,325.0,2.75,14.95,452.0,335.86,262.78
2018,8,7,9,30,205.0,345.0,2.8,15.0,497.0,379.21,296.86
2018,8,7,9,45,235.0,357.5,2.9,15.1,540.0,421.31,329.84
2018,8,7,10,0,265.0,370.0,3.0,15.2,583.0,465.46,364.17
2018,8,7,10,15,314.0,369.5,3.1,15.25,631.0,515.2,402.8
2018,8,7,10,30,363.0,369.0,3.2,15.3,679.0,568.96,444.13
2018,8,7,10,45,405.0,366.5,3.3,15.3,721.0,621.88,484.44
2018,8,7,11,0,447.0,364.0,3.4,15.3,763.0,676.34,525.5
2018,8,7,11,15,502.0,350.5,3.5,15.3,805.5,733.56,568.52
2018,8,7,11,30,557.0,337.0,3.6,15.3,848.0,792.92,612.64
2018,8,7,11,45,574.0,331.5,3.7,15.3,862.0,828.19,638.49
2018,8,7,12,0,591.0,326.0,3.8,15.3,876.0,862.22,663.48
2018,8,7,12,15,611.0,314.5,3.8,15.35,883.0,891.22,684.41
2018,8,7,12,30,631.0,303.0,3.8,15.4,890.0,919.87,704.99
2018,8,7,12,45,604.5,304.5,3.8,15.45,863.0,913.28,699.95
2018,8,7,13,0,578.0,306.0,3.8,15.5,836.0,902.1,692.03
2018,8,7,13,15,591.0,296.0,3.8,15.55,830.5,917.85,703.9
2018,8,7,13,30,604.0,286.0,3.8,15.6,825.0,929.89,713.07
2018,8,7,13,45,551.0,296.0,3.8,15.65,778.0,889.71,684.3
2018,8,7,14,0,498.0,306.0,3.8,15.7,731.0,849.5,655.58
2018,8,7,14,15,588.5,266.5,3.85,15.65,752.0,903.18,697.6
2018,8,7,14,30,679.0,227.0,3.9,15.6,773.0,950.55,733.81
2018,8,7,14,45,674.0,218.5,3.95,15.55,740.0,929.83,720.59
2018,8,7,15,0,669.0,210.0,4.0,15.5,707.0,906.12,705.77
2018,8,7,15,15,652.5,203.5,4.0,15.5,666.0,870.72,682.2
2018,8,7,15,30,636.0,197.0,4.0,15.5,625.0,833.14,656.97
2018,8,7,15,45,624.5,186.5,4.0,15.3,582.5,793.98,630.67
2018,8,7,16,0,613.0,176.0,4.0,15.1,540.0,752.86,602.51
2018,8,7,16,15,599.5,163.0,4.0,14.9,494.0,705.8,569.43
2018,8,7,16,30,586.0,150.0,4.0,14.7,448.0,657.41,534.67
2018,8,7,16,45,560.5,139.5,4.0,14.55,399.5,596.31,489.06
2018,8,7,17,0,535.0,129.0,4.0,14.4,351.0,541.57,447.12
2018,8,7,17,15,496.0,117.0,3.95,14.15,301.0,477.02,396.05
2018,8,7,17,30,457.0,105.0,3.9,13.9,251.0,414.93,345.45
2018,8,7,17,45,406.0,90.5,3.85,13.65,203.0,346.19,287.75
2018,8,7,18,0,355.0,76.0,3.8,13.4,155.0,282.06,232.2
2018,8,7,18,15,279.0,60.0,3.75,13.2,112.0,210.16,169.03
2018,8,7,18,30,203.0,44.0,3.7,13.0,69.0,146.74,112.2
2018,8,7,18,45,122.5,27.0,3.65,12.85,40.0,85.36,46.83
2018,8,7,19,0,42.0,10.0,3.6,12.7,11.0,20.37,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.6,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,8,5,15,27.5,5.5,2.75,12.35,6.0,0.0,0.0
2018,8,8,5,30,55.0,11.0,2.8,12.6,12.0,10.01,0.0
2018,8,8,5,45,142.0,26.0,2.8,12.8,40.0,20.42,7.32
2018,8,8,6,0,229.0,41.0,2.8,13.0,68.0,31.76,21.71
2018,8,8,6,15,258.0,54.0,2.65,13.25,99.0,41.04,30.67
2018,8,8,6,30,287.0,67.0,2.5,13.5,130.0,49.92,38.97
2018,8,8,6,45,163.0,92.5,2.35,13.7,130.0,69.94,56.96
2018,8,8,7,0,39.0,118.0,2.2,13.9,130.0,93.75,78.02
2018,8,8,7,15,38.0,136.5,2.15,14.1,150.0,107.47,89.83
2018,8,8,7,30,37.0,155.0,2.1,14.3,170.0,120.9,101.2
2018,8,8,7,45,40.0,174.5,2.05,14.5,193.0,136.48,108.55
2018,8,8,8,0,43.0,194.0,2.0,14.7,216.0,156.62,123.48
2018,8,8,8,15,76.0,224.0,1.95,14.9,267.0,189.04,147.56
2018,8,8,8,30,109.0,254.0,1.9,15.1,318.0,221.03,171.55
2018,8,8,8,45,134.5,276.0,1.85,15.35,361.5,255.74,198.38
2018,8,8,9,0,160.0,298.0,1.8,15.6,405.0,293.86,228.02
2018,8,8,9,15,219.5,311.5,1.8,15.8,468.5,342.34,265.29
2018,8,8,9,30,279.0,325.0,1.8,16.0,532.0,394.86,305.75
2018,8,8,9,45,425.5,290.5,1.8,16.2,623.5,462.25,357.6
2018,8,8,10,0,572.0,256.0,1.8,16.4,715.0,545.25,420.99
2018,8,8,10,15,674.0,221.5,1.85,16.55,781.5,613.88,473.31
2018,8,8,10,30,776.0,187.0,1.9,16.7,848.0,689.17,529.77
2018,8,8,10,45,787.5,186.5,1.9,16.85,872.5,736.77,563.97
2018,8,8,11,0,799.0,186.0,1.9,17.0,897.0,783.21,596.8
2018,8,8,11,15,806.0,185.5,1.95,17.1,913.5,824.67,625.88
2018,8,8,11,30,813.0,185.0,2.0,17.2,930.0,864.13,652.29
2018,8,8,11,45,819.0,182.5,2.05,17.3,938.0,898.65,675.22
2018,8,8,12,0,825.0,180.0,2.1,17.4,946.0,930.64,696.41
2018,8,8,12,15,822.0,181.5,2.2,17.45,945.0,955.37,713.43
2018,8,8,12,30,819.0,183.0,2.3,17.5,944.0,976.84,728.41
2018,8,8,12,45,813.5,185.0,2.4,17.55,935.5,993.03,740.01
2018,8,8,13,0,808.0,187.0,2.5,17.6,927.0,1005.73,749.45
2018,8,8,13,15,806.5,184.5,2.6,17.6,912.5,1014.41,756.53
2018,8,8,13,30,805.0,182.0,2.7,17.6,898.0,1019.54,761.41
2018,8,8,13,45,801.5,178.0,2.8,17.6,876.0,1017.55,761.7
2018,8,8,14,0,798.0,174.0,2.9,17.6,854.0,1011.93,759.76
2018,8,8,14,15,790.0,171.5,3.0,17.45,825.0,999.78,753.96
2018,8,8,14,30,782.0,169.0,3.1,17.3,796.0,984.21,745.94
2018,8,8,14,45,771.5,165.0,3.2,17.2,760.5,968.43,737.68
2018,8,8,15,0,761.0,161.0,3.3,17.1,725.0,942.39,722.34
2018,8,8,15,15,746.0,157.0,3.3,17.1,684.0,909.21,701.05
2018,8,8,15,30,731.0,153.0,3.3,17.1,643.0,873.55,677.94
2018,8,8,15,45,711.5,148.0,3.5,16.75,597.5,830.52,651.34
2018,8,8,16,0,692.0,143.0,3.7,16.4,552.0,785.78,622.89
2018,8,8,16,15,666.5,137.0,3.7,16.2,503.5,733.57,587.01
2018,8,8,16,30,641.0,131.0,3.7,16.0,455.0,680.72,549.93
2018,8,8,16,45,607.5,123.5,3.75,15.8,404.0,619.95,505.13
2018,8,8,17,0,574.0,116.0,3.8,15.6,353.0,559.94,459.63
2018,8,8,17,15,531.0,107.0,3.85,15.3,302.5,488.34,403.74
2018,8,8,17,30,488.0,98.0,3.9,15.0,252.0,425.56,352.93
2018,8,8,17,45,431.5,85.0,3.9,14.75,203.0,353.85,292.98
2018,8,8,18,0,375.0,72.0,3.9,14.5,154.0,287.34,235.53
2018,8,8,18,15,300.5,57.0,3.85,14.25,111.5,216.15,172.99
2018,8,8,18,30,226.0,42.0,3.8,14.0,69.0,153.31,116.35
2018,8,8,18,45,140.0,26.0,3.75,13.75,40.0,89.14,44.56
2018,8,8,19,0,54.0,10.0,3.7,13.5,11.0,23.55,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.4,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,11.85,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.1,9.0,7.28,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.35,35.5,18.81,5.5
2018,8,9,6,0,184.0,40.0,2.3,12.6,62.0,30.92,20.95
2018,8,9,6,15,218.0,58.0,2.25,12.9,96.0,44.04,33.34
2018,8,9,6,30,252.0,76.0,2.2,13.2,130.0,58.8,46.89
2018,8,9,6,45,259.0,95.5,2.1,13.45,164.5,72.44,59.23
2018,8,9,7,0,266.0,115.0,2.0,13.7,199.0,85.55,70.82
2018,8,9,7,15,296.5,133.0,1.95,14.0,242.0,97.31,80.96
2018,8,9,7,30,327.0,151.0,1.9,14.3,285.0,108.61,90.5
2018,8,9,7,45,336.0,170.0,1.85,14.65,324.0,127.95,97.13
2018,8,9,8,0,345.0,189.0,1.8,15.0,363.0,167.59,120.44
2018,8,9,8,15,400.5,198.5,1.8,15.25,420.0,203.79,144.93
2018,8,9,8,30,456.0,208.0,1.8,15.5,477.0,252.58,182.77
2018,8,9,8,45,479.0,218.5,1.8,15.8,521.0,299.87,222.1
2018,8,9,9,0,502.0,229.0,1.8,16.1,565.0,349.7,263.58
2018,8,9,9,15,578.5,216.0,1.8,16.4,626.0,404.61,307.83
2018,8,9,9,30,655.0,203.0,1.8,16.7,687.0,467.11,357.63
2018,8,9,9,45,719.0,186.0,1.8,17.05,741.5,526.71,404.59
2018,8,9,10,0,783.0,169.0,1.8,17.4,796.0,592.87,455.35
2018,8,9,10,15,792.0,171.5,1.85,17.65,825.5,644.46,494.4
2018,8,9,10,30,801.0,174.0,1.9,17.9,855.0,695.14,531.83
2018,8,9,10,45,807.5,176.5,1.9,18.2,878.5,742.89,565.78
2018,8,9,11,0,814.0,179.0,1.9,18.5,902.0,789.04,597.75
2018,8,9,11,15,819.0,179.5,1.95,18.7,917.5,830.36,626.0
2018,8,9,11,30,824.0,180.0,2.0,18.9,933.0,869.51,651.75
2018,8,9,11,45,826.5,179.5,2.1,19.05,940.5,903.18,674.3
2018,8,9,12,0,829.0,179.0,2.2,19.2,948.0,934.11,695.03
2018,8,9,12,15,825.5,182.0,2.3,19.3,947.5,959.91,712.51
2018,8,9,12,30,822.0,185.0,2.4,19.4,947.0,982.45,727.93
2018,8,9,12,45,814.5,187.5,2.5,19.5,937.5,997.25,738.36
2018,8,9,13,0,807.0,190.0,2.6,19.6,928.0,1008.47,746.62
2018,8,9,13,15,803.5,188.5,2.7,19.6,912.5,1016.15,752.98
2018,8,9,13,30,800.0,187.0,2.8,19.6,897.0,1020.25,757.13
2018,8,9,13,45,794.5,185.0,2.9,19.6,875.0,1018.24,757.41
2018,8,9,14,0,789.0,183.0,3.0,19.6,853.0,1012.66,755.46
2018,8,9,14,15,780.5,180.5,3.05,19.5,824.0,1000.04,748.8
2018,8,9,14,30,772.0,178.0,3.1,19.4,795.0,992.06,745.4
2018,8,9,14,45,760.5,174.5,3.15,19.3,759.5,968.79,731.72
2018,8,9,15,0,749.0,171.0,3.2,19.2,724.0,942.5,716.08
2018,8,9,15,15,733.5,166.0,3.2,19.2,682.5,907.92,694.04
2018,8,9,15,30,718.0,161.0,3.2,19.2,641.0,870.9,670.22
2018,8,9,15,45,699.5,155.0,3.25,19.0,595.5,827.92,642.75
2018,8,9,16,0,681.0,149.0,3.3,18.8,550.0,783.2,613.63
2018,8,9,16,15,658.5,141.5,3.3,18.6,501.5,732.08,579.08
2018,8,9,16,30,636.0,134.0,3.3,18.4,453.0,680.14,543.05
2018,8,9,16,45,605.5,125.0,3.3,18.15,402.5,620.09,499.45
2018,8,9,17,0,575.0,116.0,3.3,17.9,352.0,560.6,455.02
2018,8,9,17,15,535.0,105.5,3.25,17.5,301.0,494.23,403.87
2018,8,9,17,30,495.0,95.0,3.2,17.1,250.0,426.26,349.8
2018,8,9,17,45,441.0,83.0,3.2,16.65,202.0,356.74,292.53
2018,8,9,18,0,387.0,71.0,3.2,16.2,154.0,292.15,237.34
2018,8,9,18,15,312.0,56.0,3.2,15.85,111.0,220.11,174.64
2018,8,9,18,30,237.0,41.0,3.2,15.5,68.0,156.51,117.46
2018,8,9,18,45,147.0,25.5,3.25,15.15,39.5,90.13,39.21
2018,8,9,19,0,57.0,10.0,3.3,14.8,11.0,24.31,0.0
2018,8,9,19,15,28.5,5.0,3.25,14.65,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,10,5,15,58.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,10,5,30,117.0,12.0,2.2,13.1,14.0,10.91,0.0
2018,8,10,5,45,253.0,22.5,2.25,13.35,46.0,18.58,4.32
2018,8,10,6,0,389.0,33.0,2.3,13.6,78.0,26.64,17.12
