Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,15,408.5,41.5,2.3,13.8,110.0,32.37,22.92
2018,8,10,6,30,428.0,50.0,2.3,14.0,142.0,37.8,28.11
2018,8,10,6,45,295.5,78.0,2.25,14.2,149.5,56.98,45.35
2018,8,10,7,0,163.0,106.0,2.2,14.4,157.0,78.97,64.84
2018,8,10,7,15,124.0,134.5,2.25,14.75,177.5,102.16,85.01
2018,8,10,7,30,85.0,163.0,2.3,15.1,198.0,125.95,105.33
2018,8,10,7,45,121.0,187.5,2.3,15.45,244.5,139.9,109.87
2018,8,10,8,0,157.0,212.0,2.3,15.8,291.0,172.11,131.22
2018,8,10,8,15,229.0,223.5,2.35,16.1,351.5,200.35,149.44
2018,8,10,8,30,301.0,235.0,2.4,16.4,412.0,243.62,181.49
2018,8,10,8,45,362.5,235.0,2.45,16.7,465.0,284.27,213.37
2018,8,10,9,0,424.0,235.0,2.5,17.0,518.0,328.37,248.94
2018,8,10,9,15,422.5,251.5,2.55,17.2,548.5,371.08,284.72
2018,8,10,9,30,421.0,268.0,2.6,17.4,579.0,413.41,319.35
2018,8,10,9,45,524.5,243.5,2.65,17.6,649.5,475.49,368.3
2018,8,10,10,0,628.0,219.0,2.7,17.8,720.0,547.16,424.1
2018,8,10,10,15,684.0,203.5,2.75,17.95,768.0,605.8,469.39
2018,8,10,10,30,740.0,188.0,2.8,18.1,816.0,667.92,516.49
2018,8,10,10,45,706.0,212.0,2.85,18.25,824.0,704.33,542.72
2018,8,10,11,0,672.0,236.0,2.9,18.4,832.0,736.1,565.11
2018,8,10,11,15,772.0,187.0,2.95,18.45,882.5,800.4,613.44
2018,8,10,11,30,872.0,138.0,3.0,18.5,933.0,864.49,657.52
2018,8,10,11,45,874.5,138.0,3.1,18.55,941.0,898.7,680.81
2018,8,10,12,0,877.0,138.0,3.2,18.6,949.0,930.07,702.37
2018,8,10,12,15,876.0,138.5,3.3,18.65,948.5,955.69,720.05
2018,8,10,12,30,875.0,139.0,3.4,18.7,948.0,978.05,735.61
2018,8,10,12,45,872.5,138.5,3.5,18.7,939.5,994.62,747.52
2018,8,10,13,0,870.0,138.0,3.6,18.7,931.0,1007.67,757.21
2018,8,10,13,15,867.0,137.0,3.75,18.65,916.0,1016.14,764.47
2018,8,10,13,30,864.0,136.0,3.9,18.6,901.0,1020.97,769.42
2018,8,10,13,45,859.5,133.5,4.05,18.55,878.5,1019.1,769.98
2018,8,10,14,0,855.0,131.0,4.2,18.5,856.0,1013.55,768.18
2018,8,10,14,15,848.0,129.0,4.3,18.35,827.0,1002.38,762.64
2018,8,10,14,30,841.0,127.0,4.4,18.2,798.0,998.78,762.53
2018,8,10,14,45,832.0,124.0,4.55,18.1,762.5,977.36,750.69
2018,8,10,15,0,823.0,121.0,4.7,18.0,727.0,952.66,736.56
2018,8,10,15,15,809.5,118.0,4.7,18.0,686.0,920.59,715.65
2018,8,10,15,30,796.0,115.0,4.7,18.0,645.0,885.81,692.76
2018,8,10,15,45,780.0,111.0,4.75,17.65,600.0,845.18,666.7
2018,8,10,16,0,764.0,107.0,4.8,17.3,555.0,802.46,638.73
2018,8,10,16,15,743.5,102.0,4.75,17.05,506.5,753.09,604.54
2018,8,10,16,30,723.0,97.0,4.7,16.8,458.0,706.18,571.7
2018,8,10,16,45,693.5,92.0,4.65,16.6,407.5,648.11,529.53
2018,8,10,17,0,664.0,87.0,4.6,16.4,357.0,590.36,485.95
2018,8,10,17,15,607.5,82.0,4.5,16.15,302.5,515.62,426.61
2018,8,10,17,30,551.0,77.0,4.4,15.9,248.0,444.58,368.52
2018,8,10,17,45,507.5,68.0,4.3,15.65,202.5,380.4,314.29
2018,8,10,18,0,464.0,59.0,4.2,15.4,157.0,319.65,260.98
2018,8,10,18,15,377.0,48.5,3.95,15.15,113.5,241.95,192.46
2018,8,10,18,30,290.0,38.0,3.7,14.9,70.0,173.5,129.94
2018,8,10,18,45,175.0,23.5,3.5,14.7,40.0,95.9,34.14
2018,8,10,19,0,60.0,9.0,3.3,14.5,10.0,24.15,0.0
2018,8,10,19,15,30.0,4.5,3.15,14.5,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,4.5,2.75,13.8,5.0,0.0,0.0
2018,8,11,5,30,54.0,9.0,2.9,14.0,10.0,8.19,0.0
2018,8,11,5,45,156.0,24.5,3.0,14.2,39.5,19.32,3.43
2018,8,11,6,0,258.0,40.0,3.1,14.4,69.0,31.16,20.79
2018,8,11,6,15,320.5,53.0,3.1,14.6,108.0,40.6,30.01
2018,8,11,6,30,383.0,66.0,3.1,14.8,147.0,49.71,38.52
2018,8,11,6,45,375.5,83.5,3.1,15.0,181.0,61.46,49.15
2018,8,11,7,0,368.0,101.0,3.1,15.2,215.0,72.59,59.01
2018,8,11,7,15,429.0,111.0,3.15,15.45,267.5,78.29,63.89
2018,8,11,7,30,490.0,121.0,3.2,15.7,320.0,83.76,68.43
2018,8,11,7,45,571.0,120.0,3.25,16.0,382.5,93.01,64.61
2018,8,11,8,0,652.0,119.0,3.3,16.3,445.0,138.7,84.56
2018,8,11,8,15,687.0,122.5,3.35,16.55,497.0,191.06,122.0
2018,8,11,8,30,722.0,126.0,3.4,16.8,549.0,247.58,168.55
2018,8,11,8,45,738.5,132.0,3.5,17.0,594.5,304.87,218.78
2018,8,11,9,0,755.0,138.0,3.6,17.2,640.0,363.6,270.37
2018,8,11,9,15,765.5,143.5,3.6,17.4,680.0,424.39,322.74
2018,8,11,9,30,776.0,149.0,3.6,17.6,720.0,481.07,370.62
2018,8,11,9,45,782.0,154.5,3.65,17.75,754.0,535.43,415.54
2018,8,11,10,0,788.0,160.0,3.7,17.9,788.0,589.04,458.57
2018,8,11,10,15,796.5,163.0,3.75,18.0,817.5,641.05,499.37
2018,8,11,10,30,805.0,166.0,3.8,18.1,847.0,692.07,538.42
2018,8,11,10,45,812.0,166.5,3.9,18.2,869.5,738.59,573.57
2018,8,11,11,0,819.0,167.0,4.0,18.3,892.0,783.48,606.91
2018,8,11,11,15,823.5,168.0,4.05,18.35,907.5,824.99,636.31
2018,8,11,11,30,828.0,169.0,4.1,18.4,923.0,864.26,663.51
2018,8,11,11,45,831.0,169.0,4.15,18.45,931.0,898.85,687.31
2018,8,11,12,0,834.0,169.0,4.2,18.5,939.0,930.72,709.18
2018,8,11,12,15,834.5,168.5,4.3,18.5,939.0,956.88,727.52
2018,8,11,12,30,835.0,168.0,4.4,18.5,939.0,979.85,743.84
2018,8,11,12,45,833.5,167.5,4.45,18.5,931.5,997.57,756.45
2018,8,11,13,0,832.0,167.0,4.5,18.5,924.0,1011.81,766.83
2018,8,11,13,15,828.0,165.5,4.55,18.45,908.0,1018.97,772.68
2018,8,11,13,30,824.0,164.0,4.6,18.4,892.0,1022.46,776.23
2018,8,11,13,45,818.5,161.5,4.65,18.35,869.0,1019.74,775.68
2018,8,11,14,0,813.0,159.0,4.7,18.3,846.0,1013.38,772.8
2018,8,11,14,15,804.5,156.5,4.7,18.2,816.5,1000.42,765.21
2018,8,11,14,30,796.0,154.0,4.7,18.1,787.0,984.0,755.38
2018,8,11,14,45,784.5,151.5,4.7,18.0,751.5,961.32,741.25
2018,8,11,15,0,773.0,149.0,4.7,17.9,716.0,935.54,725.0
2018,8,11,15,15,758.0,145.5,4.7,17.9,675.0,908.62,707.66
2018,8,11,15,30,743.0,142.0,4.7,17.9,634.0,873.07,684.08
2018,8,11,15,45,724.0,137.0,4.6,17.6,588.5,829.97,655.02
2018,8,11,16,0,705.0,132.0,4.5,17.3,543.0,785.13,624.44
2018,8,11,16,15,680.0,126.0,4.45,17.15,494.0,732.75,587.77
2018,8,11,16,30,655.0,120.0,4.4,17.0,445.0,679.7,550.03
2018,8,11,16,45,623.0,113.5,4.35,16.8,395.0,620.54,506.26
2018,8,11,17,0,591.0,107.0,4.3,16.6,345.0,562.0,461.39
2018,8,11,17,15,546.5,98.5,4.25,16.35,294.5,494.11,407.81
2018,8,11,17,30,502.0,90.0,4.2,16.1,244.0,428.84,354.67
2018,8,11,17,45,441.5,79.0,4.15,15.85,195.5,352.17,290.54
2018,8,11,18,0,381.0,68.0,4.1,15.6,147.0,285.58,232.78
2018,8,11,18,15,283.5,54.5,4.1,15.4,104.0,205.93,163.32
2018,8,11,18,30,186.0,41.0,4.1,15.2,61.0,137.59,101.99
2018,8,11,18,45,100.0,24.0,4.1,14.95,34.0,66.53,14.93
2018,8,11,19,0,14.0,7.0,4.1,14.7,7.0,10.08,0.0
2018,8,11,19,15,7.0,3.5,4.1,14.65,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.5,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,13.7,8.0,7.28,0.0
2018,8,12,5,45,100.5,24.0,2.85,13.95,33.5,19.43,1.94
2018,8,12,6,0,170.0,40.0,2.9,14.2,59.0,31.02,20.58
2018,8,12,6,15,233.0,56.5,2.8,14.4,97.0,43.1,32.18
2018,8,12,6,30,296.0,73.0,2.7,14.6,135.0,54.71,42.95
2018,8,12,6,45,269.5,92.5,2.6,14.8,161.0,70.43,57.12
2018,8,12,7,0,243.0,112.0,2.5,15.0,187.0,83.45,68.63
2018,8,12,7,15,344.5,122.0,2.5,15.25,249.5,85.58,70.33
2018,8,12,7,30,446.0,132.0,2.5,15.5,312.0,91.06,74.87
2018,8,12,7,45,422.5,152.0,2.45,15.75,341.0,111.57,82.26
2018,8,12,8,0,399.0,172.0,2.4,16.0,370.0,154.91,107.77
2018,8,12,8,15,426.0,185.5,2.4,16.2,416.5,198.65,139.5
2018,8,12,8,30,453.0,199.0,2.4,16.4,463.0,245.84,177.43
2018,8,12,8,45,420.0,224.0,2.45,16.6,484.5,288.46,215.07
2018,8,12,9,0,387.0,249.0,2.5,16.8,506.0,327.25,249.07
2018,8,12,9,15,380.5,269.0,2.55,17.0,534.5,371.06,285.46
2018,8,12,9,30,374.0,289.0,2.6,17.2,563.0,411.0,317.96
2018,8,12,9,45,397.0,298.0,2.65,17.4,602.0,455.6,353.21
2018,8,12,10,0,420.0,307.0,2.7,17.6,641.0,503.65,390.42
2018,8,12,10,15,545.0,264.0,2.8,17.75,714.0,572.63,444.14
2018,8,12,10,30,670.0,221.0,2.9,17.9,787.0,651.65,504.7
2018,8,12,10,45,588.0,259.0,3.0,18.0,765.5,662.85,512.19
2018,8,12,11,0,506.0,297.0,3.1,18.1,744.0,665.66,513.37
2018,8,12,11,15,412.0,334.0,3.15,18.15,702.0,650.66,500.96
2018,8,12,11,30,318.0,371.0,3.2,18.2,660.0,621.25,477.82
2018,8,12,11,45,334.0,373.0,3.3,18.25,678.5,653.74,502.23
2018,8,12,12,0,350.0,375.0,3.4,18.3,697.0,686.02,525.99
2018,8,12,12,15,342.0,378.5,3.55,18.25,693.5,696.99,534.26
2018,8,12,12,30,334.0,382.0,3.7,18.2,690.0,706.15,541.37
2018,8,12,12,45,326.0,377.5,3.8,18.15,676.0,705.42,541.42
2018,8,12,13,0,318.0,373.0,3.9,18.1,662.0,702.72,540.14
2018,8,12,13,15,311.5,363.5,4.05,18.0,642.5,694.42,535.27
2018,8,12,13,30,305.0,354.0,4.2,17.9,623.0,684.21,529.04
2018,8,12,13,45,289.5,356.5,4.35,17.8,606.5,675.84,523.8
2018,8,12,14,0,274.0,359.0,4.5,17.7,590.0,666.05,517.61
2018,8,12,14,15,543.5,248.5,4.65,17.55,686.0,837.66,652.34
2018,8,12,14,30,813.0,138.0,4.8,17.4,782.0,984.1,759.59
2018,8,12,14,45,715.5,165.0,4.9,17.25,713.0,915.33,712.49
2018,8,12,15,0,618.0,192.0,5.0,17.1,644.0,840.0,661.04
2018,8,12,15,15,374.5,246.0,5.0,17.1,515.0,649.46,516.31
2018,8,12,15,30,131.0,300.0,5.0,17.1,386.0,444.08,353.96
2018,8,12,15,45,265.5,243.0,5.1,16.7,402.0,514.55,415.56
2018,8,12,16,0,400.0,186.0,5.2,16.3,418.0,575.53,468.44
2018,8,12,16,15,549.0,144.0,5.2,16.1,432.0,644.59,526.47
2018,8,12,16,30,698.0,102.0,5.2,15.9,446.0,692.58,566.13
2018,8,12,16,45,670.5,96.0,5.2,15.7,396.5,635.69,523.96
2018,8,12,17,0,643.0,90.0,5.2,15.5,347.0,579.02,480.41
2018,8,12,17,15,556.0,88.0,5.15,15.25,287.5,488.61,407.49
2018,8,12,17,30,469.0,86.0,5.1,15.0,228.0,399.66,333.91
2018,8,12,17,45,421.5,74.0,5.0,14.75,183.0,335.01,278.65
2018,8,12,18,0,374.0,62.0,4.9,14.5,138.0,274.69,225.32
2018,8,12,18,15,295.5,48.5,4.75,14.35,98.0,203.69,162.1
2018,8,12,18,30,217.0,35.0,4.6,14.2,58.0,141.73,104.55
2018,8,12,18,45,132.0,22.0,4.45,14.05,33.5,78.73,7.03
2018,8,12,19,0,47.0,9.0,4.3,13.9,9.0,20.61,0.0
2018,8,12,19,15,23.5,4.5,4.15,13.9,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.0,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.2,7.0,6.37,0.0
2018,8,13,5,45,63.5,15.5,3.2,13.4,20.5,12.87,0.0
2018,8,13,6,0,94.0,24.0,3.3,13.6,34.0,19.75,11.02
2018,8,13,6,15,127.0,36.5,3.3,13.8,58.0,29.53,20.34
2018,8,13,6,30,160.0,49.0,3.3,14.0,82.0,39.04,29.14
2018,8,13,6,45,80.0,58.0,3.3,14.2,74.5,48.25,37.55
2018,8,13,7,0,0.0,67.0,3.3,14.4,67.0,58.83,46.99
2018,8,13,7,15,0.0,79.0,3.2,14.55,79.0,69.06,55.97
2018,8,13,7,30,0.0,91.0,3.1,14.7,91.0,79.23,64.74
2018,8,13,7,45,0.0,104.0,3.05,14.9,104.0,90.19,70.7
2018,8,13,8,0,0.0,117.0,3.0,15.1,117.0,101.4,79.73
2018,8,13,8,15,1.0,140.0,3.0,15.25,140.5,120.86,95.45
2018,8,13,8,30,2.0,163.0,3.0,15.4,164.0,140.66,111.25
2018,8,13,8,45,6.5,186.5,3.0,15.55,190.5,162.17,128.18
2018,8,13,9,0,11.0,210.0,3.0,15.7,217.0,184.47,145.66
2018,8,13,9,15,17.5,238.5,3.0,15.8,251.0,212.45,167.59
2018,8,13,9,30,24.0,267.0,3.0,15.9,285.0,241.52,190.24
2018,8,13,9,45,39.0,303.0,3.05,16.05,333.5,280.1,220.2
2018,8,13,10,0,54.0,339.0,3.1,16.2,382.0,323.83,253.91
2018,8,13,10,15,66.5,363.5,3.15,16.25,418.5,358.67,280.59
2018,8,13,10,30,79.0,388.0,3.2,16.3,455.0,395.2,308.42
2018,8,13,10,45,89.5,403.5,3.25,16.4,481.0,424.0,330.15
2018,8,13,11,0,100.0,419.0,3.3,16.5,507.0,453.83,352.56
2018,8,13,11,15,95.5,423.5,3.35,16.5,508.5,462.53,358.87
2018,8,13,11,30,91.0,428.0,3.4,16.5,510.0,470.57,364.74
2018,8,13,11,45,107.5,428.5,3.45,16.55,526.5,501.25,388.06
2018,8,13,12,0,124.0,429.0,3.5,16.6,543.0,525.11,406.21
2018,8,13,12,15,190.0,407.5,3.6,16.6,582.0,573.9,444.75
2018,8,13,12,30,256.0,386.0,3.7,16.6,621.0,636.38,492.79
2018,8,13,12,45,215.0,393.5,3.8,16.6,590.0,614.15,475.42
2018,8,13,13,0,174.0,401.0,3.9,16.6,559.0,575.35,446.32
2018,8,13,13,15,177.0,384.0,4.0,16.55,542.0,566.59,441.0
2018,8,13,13,30,180.0,367.0,4.1,16.5,525.0,556.59,434.62
2018,8,13,13,45,185.0,347.5,4.2,16.45,506.5,544.76,427.01
2018,8,13,14,0,190.0,328.0,4.3,16.4,488.0,531.67,418.56
2018,8,13,14,15,497.0,236.5,4.4,16.3,634.0,778.31,611.57
2018,8,13,14,30,804.0,145.0,4.5,16.2,780.0,983.25,760.6
2018,8,13,14,45,794.5,141.0,4.55,16.1,744.5,960.65,745.27
2018,8,13,15,0,785.0,137.0,4.6,16.0,709.0,934.87,729.35
2018,8,13,15,15,770.5,133.5,4.6,16.0,668.0,901.91,707.59
2018,8,13,15,30,756.0,130.0,4.6,16.0,627.0,866.38,683.89
2018,8,13,15,45,642.0,140.5,4.65,15.7,541.5,761.1,609.48
2018,8,13,16,0,528.0,151.0,4.7,15.4,456.0,654.16,531.14
2018,8,13,16,15,411.0,159.0,4.75,15.25,383.5,540.42,443.14
2018,8,13,16,30,294.0,167.0,4.8,15.1,311.0,426.17,352.1
2018,8,13,16,45,239.0,159.0,4.8,14.9,267.5,365.1,302.98
2018,8,13,17,0,184.0,151.0,4.8,14.7,224.0,295.79,246.11
2018,8,13,17,15,219.5,128.5,4.8,14.5,203.0,297.7,248.7
2018,8,13,17,30,255.0,106.0,4.8,14.3,182.0,282.8,236.54
2018,8,13,17,45,259.5,86.5,4.75,14.1,151.0,250.16,208.09
2018,8,13,18,0,264.0,67.0,4.7,13.9,120.0,226.51,185.7
2018,8,13,18,15,187.5,51.5,4.65,13.75,83.5,151.24,119.63
2018,8,13,18,30,111.0,36.0,4.6,13.6,47.0,94.94,68.33
2018,8,13,18,45,60.0,21.0,4.55,13.45,26.5,48.88,0.0
2018,8,13,19,0,9.0,6.0,4.5,13.3,6.0,7.83,0.0
2018,8,13,19,15,4.5,3.0,4.4,13.25,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,5,15,3.5,2.0,3.9,13.7,2.0,0.0,0.0
2018,8,14,5,30,7.0,4.0,3.9,13.8,4.0,3.64,0.0
2018,8,14,5,45,61.0,21.5,3.9,13.95,27.5,17.45,0.0
2018,8,14,6,0,115.0,39.0,3.9,14.1,51.0,31.03,20.33
2018,8,14,6,15,161.0,56.0,3.95,14.2,83.0,43.92,32.84
2018,8,14,6,30,207.0,73.0,4.0,14.3,115.0,56.46,44.49
2018,8,14,6,45,104.5,79.5,4.0,14.45,101.0,63.76,51.27
2018,8,14,7,0,2.0,86.0,4.0,14.6,87.0,73.55,60.01
2018,8,14,7,15,8.5,103.0,3.95,14.7,106.5,87.54,72.27
2018,8,14,7,30,15.0,120.0,3.9,14.8,126.0,101.42,84.22
2018,8,14,7,45,7.5,111.5,3.9,14.95,114.5,96.2,75.64
2018,8,14,8,0,0.0,103.0,3.9,15.1,103.0,90.09,70.34
2018,8,14,8,15,0.0,111.5,3.85,15.2,111.5,97.58,76.3
2018,8,14,8,30,0.0,120.0,3.8,15.3,120.0,105.09,82.21
2018,8,14,8,45,0.0,130.0,3.8,15.4,130.0,113.88,89.15
2018,8,14,9,0,0.0,140.0,3.8,15.5,140.0,122.73,96.1
2018,8,14,9,15,2.0,159.0,3.8,15.6,160.5,140.06,109.89
2018,8,14,9,30,4.0,178.0,3.8,15.7,181.0,157.78,123.92
2018,8,14,9,45,5.5,187.5,3.8,15.8,192.0,167.48,131.44
2018,8,14,10,0,7.0,197.0,3.8,15.9,203.0,177.39,139.13
2018,8,14,10,15,11.5,232.0,3.85,15.95,241.5,211.57,166.2
2018,8,14,10,30,16.0,267.0,3.9,16.0,280.0,246.56,193.65
2018,8,14,10,45,16.5,276.5,3.9,16.1,290.5,257.03,201.57
2018,8,14,11,0,17.0,286.0,3.9,16.2,301.0,267.59,209.6
2018,8,14,11,15,15.0,267.5,3.95,16.25,281.0,251.06,196.48
2018,8,14,11,30,13.0,249.0,4.0,16.3,261.0,234.03,183.02
2018,8,14,11,45,13.5,255.0,4.1,16.35,267.5,241.03,188.52
2018,8,14,12,0,14.0,261.0,4.2,16.4,274.0,248.07,194.02
2018,8,14,12,15,14.5,266.0,4.3,16.4,279.5,254.2,198.89
2018,8,14,12,30,15.0,271.0,4.4,16.4,285.0,260.33,203.78
2018,8,14,12,45,15.0,270.5,4.45,16.4,284.5,260.82,204.25
2018,8,14,13,0,15.0,270.0,4.5,16.4,284.0,261.22,204.7
2018,8,14,13,15,16.0,279.5,4.6,16.4,294.0,272.06,213.41
2018,8,14,13,30,17.0,289.0,4.7,16.4,304.0,283.02,222.23
2018,8,14,13,45,17.5,286.0,4.75,16.4,301.0,281.48,221.29
2018,8,14,14,0,18.0,283.0,4.8,16.4,298.0,279.9,220.37
2018,8,14,14,15,16.5,270.0,4.8,16.35,283.5,266.46,210.1
2018,8,14,14,30,15.0,257.0,4.8,16.3,269.0,252.91,199.75
2018,8,14,14,45,14.5,245.5,4.85,16.25,256.5,241.77,191.35
2018,8,14,15,0,14.0,234.0,4.9,16.2,244.0,230.58,182.88
2018,8,14,15,15,19.0,236.0,4.9,16.2,249.0,238.11,189.56
2018,8,14,15,30,24.0,238.0,4.9,16.2,254.0,245.7,196.3
2018,8,14,15,45,33.0,230.5,4.85,15.95,250.5,261.47,210.01
2018,8,14,16,0,42.0,223.0,4.8,15.7,247.0,262.3,211.78
2018,8,14,16,15,75.5,211.0,4.8,15.55,249.5,277.74,226.24
2018,8,14,16,30,109.0,199.0,4.8,15.4,252.0,304.32,249.49
2018,8,14,16,45,158.5,175.5,4.8,15.25,243.0,311.7,257.66
2018,8,14,17,0,208.0,152.0,4.8,15.1,234.0,326.65,271.48
2018,8,14,17,15,238.0,128.0,4.8,14.9,208.5,309.43,258.22
2018,8,14,17,30,268.0,104.0,4.8,14.7,183.0,288.35,240.9
2018,8,14,17,45,232.5,86.0,4.8,14.5,145.0,234.94,194.86
2018,8,14,18,0,197.0,68.0,4.8,14.3,107.0,184.82,150.64
2018,8,14,18,15,139.5,51.0,4.75,14.15,74.5,129.99,101.96
2018,8,14,18,30,82.0,34.0,4.7,14.0,42.0,81.52,57.24
2018,8,14,18,45,46.0,19.5,4.65,13.9,23.5,42.07,0.0
2018,8,14,19,0,10.0,5.0,4.6,13.8,5.0,7.17,0.0
2018,8,14,19,15,5.0,2.5,4.55,13.75,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.05,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.2,3.0,2.73,0.0
2018,8,15,5,45,12.5,8.5,3.3,14.35,9.0,7.64,0.0
2018,8,15,6,0,14.0,14.0,3.3,14.5,15.0,12.47,4.72
2018,8,15,6,15,7.0,23.0,3.3,14.6,23.5,20.66,12.45
2018,8,15,6,30,0.0,32.0,3.3,14.7,32.0,28.19,19.42
2018,8,15,6,45,0.0,46.0,3.3,14.85,46.0,40.59,30.62
2018,8,15,7,0,0.0,60.0,3.3,15.0,60.0,53.01,41.72
2018,8,15,7,15,0.5,70.5,3.25,15.15,70.5,62.19,49.78
2018,8,15,7,30,1.0,81.0,3.2,15.3,81.0,71.2,57.55
2018,8,15,7,45,0.5,99.5,3.1,15.45,99.5,86.58,67.56
2018,8,15,8,0,0.0,118.0,3.0,15.6,118.0,102.15,80.23
2018,8,15,8,15,0.0,128.0,3.0,15.75,128.0,111.04,87.23
2018,8,15,8,30,0.0,138.0,3.0,15.9,138.0,119.95,94.2
2018,8,15,8,45,0.5,144.0,2.95,16.05,144.5,125.71,98.53
2018,8,15,9,0,1.0,150.0,2.9,16.2,151.0,131.49,102.88
2018,8,15,9,15,4.0,173.5,2.9,16.35,176.5,153.12,120.01
2018,8,15,9,30,7.0,197.0,2.9,16.5,202.0,175.29,137.44
2018,8,15,9,45,10.0,220.0,2.9,16.6,227.5,197.59,154.88
2018,8,15,10,0,13.0,243.0,2.9,16.7,253.0,220.46,172.65
2018,8,15,10,15,18.0,272.5,3.0,16.8,287.0,250.74,196.19
2018,8,15,10,30,23.0,302.0,3.1,16.9,321.0,281.89,220.22
2018,8,15,10,45,30.5,331.5,3.2,16.95,357.5,318.66,248.52
2018,8,15,11,0,38.0,361.0,3.3,17.0,394.0,355.13,276.37
2018,8,15,11,15,45.5,380.5,3.4,17.05,421.0,383.73,298.09
2018,8,15,11,30,53.0,400.0,3.5,17.1,448.0,413.27,320.46
2018,8,15,11,45,71.0,419.0,3.6,17.15,483.5,452.36,350.27
2018,8,15,12,0,89.0,438.0,3.7,17.2,519.0,492.89,380.93
2018,8,15,12,15,199.0,415.0,3.8,17.2,597.0,590.65,456.94
2018,8,15,12,30,309.0,392.0,3.9,17.2,675.0,694.24,535.51
2018,8,15,12,45,536.5,286.5,4.0,17.2,772.0,834.3,642.69
2018,8,15,13,0,764.0,181.0,4.1,17.2,869.0,961.57,734.87
2018,8,15,13,15,828.0,146.0,4.15,17.2,880.0,1001.45,762.11
2018,8,15,13,30,892.0,111.0,4.2,17.2,891.0,1026.56,779.9
2018,8,15,13,45,887.0,110.0,4.25,17.2,868.5,1025.25,779.88
2018,8,15,14,0,882.0,109.0,4.3,17.2,846.0,1020.18,777.63
2018,8,15,14,15,875.5,107.0,4.3,17.15,816.5,1008.8,771.04
2018,8,15,14,30,869.0,105.0,4.3,17.1,787.0,993.8,762.12
2018,8,15,14,45,860.0,103.0,4.35,17.05,751.5,972.84,749.48
2018,8,15,15,0,851.0,101.0,4.4,17.0,716.0,948.59,734.74
2018,8,15,15,15,838.0,99.0,4.4,17.0,675.0,917.43,714.54
2018,8,15,15,30,825.0,97.0,4.4,17.0,634.0,892.46,698.74
2018,8,15,15,45,808.5,93.5,4.4,16.75,588.0,850.75,671.41
2018,8,15,16,0,792.0,90.0,4.4,16.5,542.0,806.95,642.28
2018,8,15,16,15,770.0,87.0,4.4,16.35,493.5,757.39,608.18
2018,8,15,16,30,748.0,84.0,4.4,16.2,445.0,706.72,572.65
2018,8,15,16,45,718.0,80.0,4.35,16.05,394.5,648.13,530.03
2018,8,15,17,0,688.0,76.0,4.3,15.9,344.0,592.93,488.8
2018,8,15,17,15,646.0,70.0,4.3,15.7,292.5,525.27,435.22
2018,8,15,17,30,604.0,64.0,4.3,15.5,241.0,459.99,381.63
2018,8,15,17,45,542.0,57.0,4.25,15.3,192.0,385.36,318.27
2018,8,15,18,0,480.0,50.0,4.2,15.1,143.0,316.15,257.31
2018,8,15,18,15,385.0,41.0,4.2,14.95,101.0,236.24,186.22
2018,8,15,18,30,290.0,32.0,4.2,14.8,59.0,166.58,118.07
2018,8,15,18,45,165.5,19.0,4.15,14.65,32.5,83.46,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.5,6.0,16.19,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.4,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,5,15,12.0,2.5,2.6,13.5,2.5,0.0,0.0
2018,8,16,5,30,24.0,5.0,2.7,13.7,5.0,4.55,0.0
2018,8,16,5,45,61.5,14.0,2.8,13.95,19.0,11.65,0.0
2018,8,16,6,0,99.0,23.0,2.9,14.2,33.0,17.71,8.99
2018,8,16,6,15,108.5,34.5,2.85,14.35,51.5,27.95,18.82
2018,8,16,6,30,118.0,46.0,2.8,14.5,70.0,36.66,26.93
2018,8,16,6,45,59.0,63.5,2.75,14.7,75.5,52.15,40.92
2018,8,16,7,0,0.0,81.0,2.7,14.9,81.0,69.64,56.48
2018,8,16,7,15,0.0,93.5,2.65,15.05,93.5,80.23,65.72
2018,8,16,7,30,0.0,106.0,2.6,15.2,106.0,90.73,74.72
2018,8,16,7,45,15.0,137.0,2.5,15.4,144.5,115.55,91.5
2018,8,16,8,0,30.0,168.0,2.4,15.6,183.0,137.66,108.32
2018,8,16,8,15,116.0,199.0,2.4,15.75,264.5,172.82,132.57
2018,8,16,8,30,202.0,230.0,2.4,15.9,346.0,224.9,171.04
2018,8,16,8,45,374.5,208.5,2.35,16.1,445.5,265.37,198.86
2018,8,16,9,0,547.0,187.0,2.3,16.3,545.0,334.57,252.14
2018,8,16,9,15,692.5,148.5,2.25,16.45,631.5,398.02,303.17
2018,8,16,9,30,838.0,110.0,2.2,16.6,718.0,480.68,369.33
2018,8,16,9,45,857.5,108.0,2.15,16.8,757.0,538.02,415.89
2018,8,16,10,0,877.0,106.0,2.1,17.0,796.0,595.65,461.24
2018,8,16,10,15,885.0,107.0,2.1,17.15,825.5,648.81,502.13
2018,8,16,10,30,893.0,108.0,2.1,17.3,855.0,700.6,540.83
2018,8,16,10,45,899.0,108.5,2.1,17.5,878.0,748.9,575.74
2018,8,16,11,0,905.0,109.0,2.1,17.7,901.0,795.18,606.68
2018,8,16,11,15,909.0,109.0,2.2,17.85,916.0,837.17,635.24
2018,8,16,11,30,913.0,109.0,2.3,18.0,931.0,876.56,661.89
2018,8,16,11,45,915.0,109.0,2.4,18.15,938.5,911.43,685.39
2018,8,16,12,0,917.0,109.0,2.5,18.3,946.0,943.25,706.82
2018,8,16,12,15,916.0,109.5,2.65,18.3,945.5,969.55,725.45
2018,8,16,12,30,915.0,110.0,2.8,18.3,945.0,992.39,741.88
2018,8,16,12,45,912.0,110.5,2.95,18.35,936.5,1009.71,754.61
2018,8,16,13,0,909.0,111.0,3.1,18.4,928.0,1023.33,765.02
2018,8,16,13,15,906.0,110.5,3.2,18.3,912.5,1032.16,772.39
2018,8,16,13,30,903.0,110.0,3.3,18.2,897.0,1037.18,777.42
2018,8,16,13,45,898.5,108.5,3.4,18.1,874.0,1035.81,778.33
2018,8,16,14,0,894.0,107.0,3.5,18.0,851.0,1030.62,776.85
2018,8,16,14,15,887.0,105.5,3.55,17.85,821.5,1019.14,771.02
2018,8,16,14,30,880.0,104.0,3.6,17.7,792.0,1004.01,762.86
2018,8,16,14,45,871.0,101.5,3.65,17.55,755.5,982.26,750.24
2018,8,16,15,0,862.0,99.0,3.7,17.4,719.0,957.16,735.35
2018,8,16,15,15,849.0,96.5,3.7,17.4,677.5,925.1,714.83
2018,8,16,15,30,836.0,94.0,3.7,17.4,636.0,890.25,692.3
2018,8,16,15,45,819.0,91.5,3.8,17.05,590.0,857.73,672.71
2018,8,16,16,0,802.0,89.0,3.9,16.7,544.0,814.29,644.84
2018,8,16,16,15,780.0,85.5,3.9,16.5,495.0,763.71,610.42
2018,8,16,16,30,758.0,82.0,3.9,16.3,446.0,712.0,574.53
2018,8,16,16,45,727.0,78.0,3.9,16.1,394.5,652.2,531.65
2018,8,16,17,0,696.0,74.0,3.9,15.9,343.0,592.73,487.8
2018,8,16,17,15,652.5,69.0,3.9,15.7,291.5,527.96,436.51
2018,8,16,17,30,609.0,64.0,3.9,15.5,240.0,462.66,382.99
2018,8,16,17,45,545.5,57.0,3.9,15.25,190.5,386.93,318.98
2018,8,16,18,0,482.0,50.0,3.9,15.0,141.0,316.77,257.34
2018,8,16,18,15,385.5,40.0,3.75,14.85,98.5,235.06,184.66
2018,8,16,18,30,289.0,30.0,3.6,14.7,56.0,164.15,113.75
2018,8,16,18,45,164.5,17.5,3.5,14.55,30.5,68.0,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.4,5.0,4.55,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.35,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,17,5,15,25.0,3.5,1.85,13.25,3.5,0.0,0.0
2018,8,17,5,30,50.0,7.0,1.9,13.5,7.0,6.37,0.0
2018,8,17,5,45,173.0,19.5,1.95,13.75,34.0,16.36,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.0,61.0,26.31,15.94
2018,8,17,6,15,352.5,40.5,1.95,14.25,95.0,32.03,22.37
2018,8,17,6,30,409.0,49.0,1.9,14.5,129.0,37.56,27.72
2018,8,17,6,45,205.0,67.0,1.8,14.7,107.0,52.31,41.06
2018,8,17,7,0,1.0,85.0,1.7,14.9,85.0,72.62,59.11
2018,8,17,7,15,6.0,110.0,1.6,15.15,112.0,92.48,76.43
2018,8,17,7,30,11.0,135.0,1.5,15.4,139.0,112.01,93.13
2018,8,17,7,45,113.5,150.5,1.4,15.6,205.0,116.48,90.7
2018,8,17,8,0,216.0,166.0,1.3,15.8,271.0,141.01,103.5
2018,8,17,8,15,370.0,162.0,1.3,16.05,364.5,174.02,121.87
2018,8,17,8,30,524.0,158.0,1.3,16.3,458.0,231.7,163.04
2018,8,17,8,45,688.5,123.5,1.3,16.55,552.0,286.06,204.37
2018,8,17,9,0,853.0,89.0,1.3,16.8,646.0,366.45,268.33
2018,8,17,9,15,868.0,90.0,1.35,17.05,688.0,425.87,319.29
2018,8,17,9,30,883.0,91.0,1.4,17.3,730.0,485.65,369.13
2018,8,17,9,45,895.5,90.5,1.45,17.55,766.5,542.95,415.54
2018,8,17,10,0,908.0,90.0,1.5,17.8,803.0,599.75,460.04
2018,8,17,10,15,915.5,91.5,1.65,17.95,833.0,654.5,502.49
2018,8,17,10,30,923.0,93.0,1.8,18.1,863.0,707.77,542.81
2018,8,17,10,45,929.0,93.0,1.9,18.3,886.0,756.86,578.1
2018,8,17,11,0,935.0,93.0,2.0,18.5,909.0,803.83,610.01
2018,8,17,11,15,938.5,93.5,2.1,18.6,924.5,846.93,639.25
2018,8,17,11,30,942.0,94.0,2.2,18.7,940.0,887.3,666.51
2018,8,17,11,45,944.0,94.5,2.3,18.75,948.0,923.47,690.98
2018,8,17,12,0,946.0,95.0,2.4,18.8,956.0,956.47,713.33
2018,8,17,12,15,946.5,94.5,2.55,18.8,956.0,983.75,732.54
2018,8,17,12,30,947.0,94.0,2.7,18.8,956.0,1007.48,749.51
2018,8,17,12,45,945.5,94.0,2.85,18.85,948.0,1026.12,763.09
2018,8,17,13,0,944.0,94.0,3.0,18.9,940.0,1040.95,774.3
2018,8,17,13,15,941.5,93.5,3.1,18.85,924.5,1050.39,781.93
2018,8,17,13,30,939.0,93.0,3.2,18.8,909.0,1055.88,787.14
2018,8,17,13,45,934.5,92.0,3.3,18.75,886.0,1054.85,788.2
2018,8,17,14,0,930.0,91.0,3.4,18.7,863.0,1049.87,786.82
2018,8,17,14,15,923.5,90.0,3.45,18.65,833.0,1038.98,781.22
2018,8,17,14,30,917.0,89.0,3.5,18.6,803.0,1024.31,773.22
2018,8,17,14,45,908.0,88.0,3.55,18.5,767.0,1003.51,761.31
2018,8,17,15,0,899.0,87.0,3.6,18.4,731.0,979.27,747.1
2018,8,17,15,15,886.5,85.0,3.6,18.4,688.5,947.25,726.89
2018,8,17,15,30,874.0,83.0,3.6,18.4,646.0,912.31,704.59
2018,8,17,15,45,858.5,81.0,3.55,18.15,600.0,872.0,678.71
2018,8,17,16,0,843.0,79.0,3.5,17.9,554.0,829.45,650.96
2018,8,17,16,15,821.5,76.5,3.45,17.7,504.5,786.73,622.59
2018,8,17,16,30,800.0,74.0,3.4,17.5,455.0,735.0,587.1
2018,8,17,16,45,770.5,70.5,3.3,17.25,402.5,675.17,544.7
2018,8,17,17,0,741.0,67.0,3.2,17.0,350.0,615.46,501.34
2018,8,17,17,15,699.0,62.5,3.1,16.75,297.5,546.93,448.18
2018,8,17,17,30,657.0,58.0,3.0,16.5,245.0,480.51,394.29
2018,8,17,17,45,593.0,52.0,2.85,16.25,194.5,406.37,331.85
2018,8,17,18,0,529.0,46.0,2.7,16.0,144.0,334.81,269.33
2018,8,17,18,15,428.0,37.5,2.6,15.8,100.5,250.43,194.8
2018,8,17,18,30,327.0,29.0,2.5,15.6,57.0,176.49,118.26
2018,8,17,18,45,187.0,17.5,2.4,15.4,31.0,74.89,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.2,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,18,5,15,22.5,3.0,1.7,13.3,3.0,0.0,0.0
2018,8,18,5,30,45.0,6.0,1.7,13.6,6.0,5.46,0.0
2018,8,18,5,45,177.0,19.5,1.75,13.9,34.0,16.48,0.0
2018,8,18,6,0,309.0,33.0,1.8,14.2,62.0,27.42,16.62
2018,8,18,6,15,385.5,43.5,1.7,14.5,103.0,34.95,24.85
2018,8,18,6,30,462.0,54.0,1.6,14.8,144.0,42.19,31.76
2018,8,18,6,45,401.0,74.0,1.5,15.05,169.0,55.0,43.38
2018,8,18,7,0,340.0,94.0,1.4,15.3,194.0,67.94,54.88
2018,8,18,7,15,350.0,112.0,1.4,15.65,232.5,79.12,64.58
2018,8,18,7,30,360.0,130.0,1.4,16.0,271.0,89.7,73.55
2018,8,18,7,45,388.5,145.5,1.35,16.3,317.0,106.57,78.66
2018,8,18,8,0,417.0,161.0,1.3,16.6,363.0,149.45,102.29
2018,8,18,8,15,408.5,181.0,1.35,16.9,396.0,193.84,135.75
2018,8,18,8,30,400.0,201.0,1.4,17.2,429.0,237.46,171.84
2018,8,18,8,45,416.0,216.5,1.45,17.5,471.0,283.55,209.93
2018,8,18,9,0,432.0,232.0,1.5,17.8,513.0,331.57,249.52
2018,8,18,9,15,437.5,247.5,1.55,18.05,548.0,377.17,286.92
2018,8,18,9,30,443.0,263.0,1.6,18.3,583.0,423.15,323.73
2018,8,18,9,45,446.5,277.5,1.7,18.55,613.5,467.54,358.59
2018,8,18,10,0,450.0,292.0,1.8,18.8,644.0,511.81,392.52
2018,8,18,10,15,443.0,305.5,1.9,19.0,663.0,548.48,420.19
2018,8,18,10,30,436.0,319.0,2.0,19.2,682.0,583.71,446.24
2018,8,18,10,45,419.0,328.0,2.1,19.35,684.5,606.38,462.83
2018,8,18,11,0,402.0,337.0,2.2,19.5,687.0,626.51,477.36
2018,8,18,11,15,339.5,363.5,2.3,19.55,662.5,617.58,470.13
2018,8,18,11,30,277.0,390.0,2.4,19.6,638.0,608.51,462.57
2018,8,18,11,45,300.0,387.5,2.5,19.65,658.0,641.83,487.42
2018,8,18,12,0,323.0,385.0,2.6,19.7,678.0,675.33,512.01
2018,8,18,12,15,337.5,375.0,2.75,19.65,681.0,693.37,526.03
2018,8,18,12,30,352.0,365.0,2.9,19.6,684.0,710.3,539.41
2018,8,18,12,45,359.0,362.0,3.0,19.5,685.0,725.75,551.36
2018,8,18,13,0,366.0,359.0,3.1,19.4,686.0,739.66,562.29
2018,8,18,13,15,369.0,353.0,3.2,19.3,677.5,744.78,567.09
2018,8,18,13,30,372.0,347.0,3.3,19.2,669.0,748.04,570.7
2018,8,18,13,45,400.5,327.0,3.35,19.1,665.5,776.49,592.55
2018,8,18,14,0,429.0,307.0,3.4,19.0,662.0,787.39,602.27
2018,8,18,14,15,631.5,223.5,3.45,18.9,724.5,909.12,694.34
2018,8,18,14,30,834.0,140.0,3.5,18.8,787.0,1009.72,764.04
2018,8,18,14,45,830.0,135.0,3.5,18.65,753.0,990.65,752.01
2018,8,18,15,0,826.0,130.0,3.5,18.5,719.0,968.08,738.69
2018,8,18,15,15,792.5,132.0,3.5,18.5,670.0,922.0,708.66
2018,8,18,15,30,759.0,134.0,3.5,18.5,621.0,879.9,681.3
2018,8,18,15,45,654.5,150.0,3.45,18.15,547.5,783.63,615.23
2018,8,18,16,0,550.0,166.0,3.4,17.8,474.0,683.01,543.64
2018,8,18,16,15,503.0,159.0,3.35,17.6,420.5,617.0,495.68
2018,8,18,16,30,456.0,152.0,3.3,17.4,367.0,552.7,447.66
2018,8,18,16,45,481.0,131.5,3.25,17.15,335.0,528.42,431.0
2018,8,18,17,0,506.0,111.0,3.2,16.9,303.0,500.17,410.26
2018,8,18,17,15,510.5,97.0,3.15,16.65,265.5,462.44,380.6
2018,8,18,17,30,515.0,83.0,3.1,16.4,228.0,427.0,351.21
2018,8,18,17,45,446.0,72.0,3.0,16.1,178.5,345.46,282.87
2018,8,18,18,0,377.0,61.0,2.9,15.8,129.0,274.81,221.49
2018,8,18,18,15,283.5,46.0,2.85,15.55,87.5,196.05,152.25
2018,8,18,18,30,190.0,31.0,2.8,15.3,46.0,126.35,80.95
2018,8,18,18,45,104.0,17.0,2.75,15.05,24.5,48.13,0.0
2018,8,18,19,0,18.0,3.0,2.7,14.8,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.65,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,2.4,12.9,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,2.5,13.2,1.0,0.91,0.0
2018,8,19,5,45,7.0,8.0,2.6,13.45,8.5,7.28,0.0
2018,8,19,6,0,14.0,15.0,2.7,13.7,16.0,13.47,5.18
2018,8,19,6,15,32.5,27.5,2.65,13.95,33.0,23.75,15.1
2018,8,19,6,30,51.0,40.0,2.6,14.2,50.0,33.97,24.53
2018,8,19,6,45,34.5,51.5,2.55,14.4,59.0,44.95,34.54
2018,8,19,7,0,18.0,63.0,2.5,14.6,68.0,54.4,43.02
2018,8,19,7,15,9.0,71.0,2.45,14.8,73.5,62.54,50.18
2018,8,19,7,30,0.0,79.0,2.4,15.0,79.0,69.48,56.14
2018,8,19,7,45,0.0,86.5,2.35,15.15,86.5,76.05,58.84
2018,8,19,8,0,0.0,94.0,2.3,15.3,94.0,82.65,64.11
2018,8,19,8,15,0.0,116.5,2.3,15.5,116.5,101.62,79.57
2018,8,19,8,30,0.0,139.0,2.3,15.7,139.0,120.73,94.93
2018,8,19,8,45,1.0,155.0,2.3,15.85,155.5,134.93,106.11
2018,8,19,9,0,2.0,171.0,2.3,16.0,172.0,149.4,117.43
2018,8,19,9,15,5.5,192.0,2.35,16.15,195.5,169.29,133.03
2018,8,19,9,30,9.0,213.0,2.4,16.3,219.0,189.81,149.04
2018,8,19,9,45,14.0,243.0,2.45,16.5,253.5,219.34,172.06
2018,8,19,10,0,19.0,273.0,2.5,16.7,288.0,249.78,195.57
2018,8,19,10,15,26.5,301.0,2.55,16.8,322.5,281.76,220.19
2018,8,19,10,30,34.0,329.0,2.6,16.9,357.0,315.29,245.83
2018,8,19,10,45,43.5,355.0,2.65,17.0,392.0,349.82,272.07
2018,8,19,11,0,53.0,381.0,2.7,17.1,427.0,385.76,299.18
2018,8,19,11,15,48.5,378.5,2.7,17.2,421.0,385.49,298.5
2018,8,19,11,30,44.0,376.0,2.7,17.3,415.0,384.49,297.43
2018,8,19,11,45,42.5,374.5,2.75,17.35,412.5,386.42,298.82
2018,8,19,12,0,41.0,373.0,2.8,17.4,410.0,387.95,299.93
2018,8,19,12,15,43.5,378.0,2.85,17.45,417.5,399.22,308.52
2018,8,19,12,30,46.0,383.0,2.9,17.5,425.0,410.49,317.1
2018,8,19,12,45,42.5,376.0,2.95,17.5,414.5,403.77,312.11
2018,8,19,13,0,39.0,369.0,3.0,17.5,404.0,396.52,306.81
2018,8,19,13,15,37.0,358.5,3.1,17.45,391.0,386.71,299.8
2018,8,19,13,30,35.0,348.0,3.2,17.4,378.0,376.45,292.47
2018,8,19,13,45,103.0,330.0,3.25,17.3,415.5,445.68,348.23
2018,8,19,14,0,171.0,312.0,3.3,17.2,453.0,497.79,390.41
2018,8,19,14,15,521.5,217.5,3.4,17.1,625.0,792.41,617.29
2018,8,19,14,30,872.0,123.0,3.5,17.0,797.0,1017.87,776.01
2018,8,19,14,45,783.5,142.0,3.6,16.85,726.0,952.78,731.8
2018,8,19,15,0,695.0,161.0,3.7,16.7,655.0,882.57,685.58
2018,8,19,15,15,665.5,158.0,3.7,16.7,608.0,837.47,655.49
2018,8,19,15,30,636.0,155.0,3.7,16.7,561.0,790.83,623.75
2018,8,19,15,45,428.5,174.5,3.8,16.35,439.0,601.64,483.6
2018,8,19,16,0,221.0,194.0,3.9,16.0,317.0,415.22,337.48
2018,8,19,16,15,491.5,142.5,3.95,15.8,382.5,588.29,480.71
2018,8,19,16,30,762.0,91.0,4.0,15.6,448.0,724.79,587.62
2018,8,19,16,45,687.0,92.0,4.0,15.35,385.5,641.9,525.82
2018,8,19,17,0,612.0,93.0,4.0,15.1,323.0,559.23,462.1
2018,8,19,17,15,470.5,92.5,3.95,14.85,253.0,430.9,358.77
2018,8,19,17,30,329.0,92.0,3.9,14.6,183.0,322.76,268.66
2018,8,19,17,45,278.0,76.0,3.9,14.3,141.5,259.07,214.18
2018,8,19,18,0,227.0,60.0,3.9,14.0,100.0,200.41,162.49
2018,8,19,18,15,152.0,43.5,3.8,13.85,66.5,127.08,98.04
2018,8,19,18,30,77.0,27.0,3.7,13.7,33.0,69.81,40.65
2018,8,19,18,45,44.0,14.0,3.65,13.55,17.0,26.5,0.0
2018,8,19,19,0,11.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,19,19,15,5.5,0.5,3.55,13.4,0.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
