Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,5,15,3.0,1.0,2.7,13.2,1.0,0.0,0.0
2018,8,20,5,30,6.0,2.0,2.8,13.4,2.0,1.82,0.0
2018,8,20,5,45,7.0,4.5,2.9,13.6,5.0,4.09,0.0
2018,8,20,6,0,8.0,7.0,3.0,13.8,8.0,6.39,0.0
2018,8,20,6,15,4.0,12.0,2.95,14.0,12.5,10.75,3.73
2018,8,20,6,30,0.0,17.0,2.9,14.2,17.0,14.94,7.64
2018,8,20,6,45,0.0,22.0,2.9,14.35,22.0,19.35,11.69
2018,8,20,7,0,0.0,27.0,2.9,14.5,27.0,23.76,15.69
2018,8,20,7,15,0.0,30.0,2.8,14.65,30.0,26.42,18.05
2018,8,20,7,30,0.0,33.0,2.7,14.8,33.0,29.08,20.36
2018,8,20,7,45,0.0,39.5,2.65,15.0,39.5,34.84,24.07
2018,8,20,8,0,0.0,46.0,2.6,15.2,46.0,40.61,28.83
2018,8,20,8,15,0.0,58.0,2.55,15.35,58.0,51.27,37.66
2018,8,20,8,30,0.0,70.0,2.5,15.5,70.0,61.95,46.42
2018,8,20,8,45,0.0,80.0,2.5,15.7,80.0,70.87,53.63
2018,8,20,9,0,0.0,90.0,2.5,15.9,90.0,79.8,60.79
2018,8,20,9,15,0.0,107.0,2.5,16.0,107.0,94.7,72.82
2018,8,20,9,30,0.0,124.0,2.5,16.1,124.0,109.58,84.73
2018,8,20,9,45,1.5,143.5,2.55,16.25,144.5,127.49,99.0
2018,8,20,10,0,3.0,163.0,2.6,16.4,165.0,145.7,113.41
2018,8,20,10,15,5.0,175.5,2.65,16.45,179.5,158.39,123.4
2018,8,20,10,30,7.0,188.0,2.7,16.5,194.0,171.38,133.61
2018,8,20,10,45,10.0,220.5,2.75,16.55,229.0,203.12,158.64
2018,8,20,11,0,13.0,253.0,2.8,16.6,264.0,235.49,183.91
2018,8,20,11,15,14.0,263.0,2.9,16.6,275.0,246.6,192.47
2018,8,20,11,30,15.0,273.0,3.0,16.6,286.0,257.85,201.21
2018,8,20,11,45,16.5,282.5,3.05,16.6,297.0,269.21,210.02
2018,8,20,12,0,18.0,292.0,3.1,16.6,308.0,280.72,218.96
2018,8,20,12,15,20.0,283.5,3.15,16.55,301.5,276.03,215.49
2018,8,20,12,30,22.0,275.0,3.2,16.5,295.0,281.33,219.84
2018,8,20,12,45,44.0,313.0,3.3,16.5,352.5,342.45,267.96
2018,8,20,13,0,66.0,351.0,3.4,16.5,410.0,405.31,316.68
2018,8,20,13,15,84.0,375.5,3.45,16.45,449.0,451.81,352.46
2018,8,20,13,30,102.0,400.0,3.5,16.4,488.0,499.18,388.72
2018,8,20,13,45,114.5,370.5,3.55,16.3,466.5,500.95,391.11
2018,8,20,14,0,127.0,341.0,3.6,16.2,445.0,484.78,380.47
2018,8,20,14,15,258.0,279.0,3.65,16.1,480.5,568.62,449.4
2018,8,20,14,30,389.0,217.0,3.7,16.0,516.0,649.64,514.75
2018,8,20,14,45,240.5,238.5,3.7,15.9,420.5,504.83,402.51
2018,8,20,15,0,92.0,260.0,3.7,15.8,325.0,365.75,291.67
2018,8,20,15,15,51.5,231.5,3.7,15.8,267.5,279.49,223.57
2018,8,20,15,30,11.0,203.0,3.7,15.8,210.0,199.07,158.36
2018,8,20,15,45,53.0,185.0,3.8,15.55,215.0,230.76,186.55
2018,8,20,16,0,95.0,167.0,3.9,15.3,220.0,260.88,213.16
2018,8,20,16,15,115.5,168.5,3.95,15.1,226.5,277.76,228.09
2018,8,20,16,30,136.0,170.0,4.0,14.9,233.0,293.32,241.92
2018,8,20,16,45,275.5,139.5,4.0,14.7,248.0,370.4,308.51
2018,8,20,17,0,415.0,109.0,4.0,14.5,263.0,434.3,362.63
2018,8,20,17,15,429.0,94.0,4.0,14.25,231.5,405.78,339.37
2018,8,20,17,30,443.0,79.0,4.0,14.0,200.0,374.67,312.99
2018,8,20,17,45,370.5,67.5,4.0,13.75,153.5,298.62,247.57
2018,8,20,18,0,298.0,56.0,4.0,13.5,107.0,229.97,186.89
2018,8,20,18,15,184.5,39.5,3.95,13.35,67.5,145.2,112.29
2018,8,20,18,30,71.0,23.0,3.9,13.2,28.0,60.91,31.88
2018,8,20,18,45,42.5,12.0,3.85,13.05,14.5,24.15,0.0
2018,8,20,19,0,14.0,1.0,3.8,12.9,1.0,0.0,0.0
2018,8,20,19,15,7.0,0.5,3.75,12.9,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.35,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.5,5.0,4.55,0.0
2018,8,21,6,0,0.0,8.0,2.9,13.6,8.0,7.02,0.0
2018,8,21,6,15,17.0,18.0,2.85,13.75,21.0,15.93,8.24
2018,8,21,6,30,34.0,28.0,2.8,13.9,34.0,24.36,16.01
2018,8,21,6,45,17.0,32.5,2.7,14.05,35.5,29.27,20.59
2018,8,21,7,0,0.0,37.0,2.6,14.2,37.0,32.6,23.64
2018,8,21,7,15,0.0,47.0,2.5,14.35,47.0,41.46,31.53
2018,8,21,7,30,0.0,57.0,2.4,14.5,57.0,50.34,39.32
2018,8,21,7,45,0.0,68.0,2.3,14.65,68.0,60.11,45.55
2018,8,21,8,0,0.0,79.0,2.2,14.8,79.0,69.91,53.59
2018,8,21,8,15,0.0,96.0,2.2,15.0,96.0,84.63,65.64
2018,8,21,8,30,0.0,113.0,2.2,15.2,113.0,99.19,77.41
2018,8,21,8,45,1.5,141.0,2.15,15.4,142.0,123.46,96.96
2018,8,21,9,0,3.0,169.0,2.1,15.6,171.0,148.08,116.55
2018,8,21,9,15,9.0,203.0,2.1,15.8,209.5,179.91,141.67
2018,8,21,9,30,15.0,237.0,2.1,16.0,248.0,212.78,167.35
2018,8,21,9,45,19.5,261.0,2.15,16.2,276.0,237.52,186.42
2018,8,21,10,0,24.0,285.0,2.2,16.4,304.0,263.03,205.97
2018,8,21,10,15,26.5,302.5,2.25,16.5,324.0,283.42,221.49
2018,8,21,10,30,29.0,320.0,2.3,16.6,344.0,304.48,237.46
2018,8,21,10,45,32.0,334.5,2.35,16.7,361.5,323.77,252.01
2018,8,21,11,0,35.0,349.0,2.4,16.8,379.0,343.54,266.88
2018,8,21,11,15,30.0,339.5,2.45,16.85,365.5,335.15,260.19
2018,8,21,11,30,25.0,330.0,2.5,16.9,352.0,325.9,252.96
2018,8,21,11,45,26.0,336.0,2.55,17.0,359.0,335.87,260.52
2018,8,21,12,0,27.0,342.0,2.6,17.1,366.0,345.88,268.06
2018,8,21,12,15,25.5,335.0,2.65,17.1,358.0,340.88,264.26
2018,8,21,12,30,24.0,328.0,2.7,17.1,350.0,335.46,260.24
2018,8,21,12,45,23.5,320.5,2.75,17.1,341.5,330.13,256.34
2018,8,21,13,0,23.0,313.0,2.8,17.1,333.0,324.46,252.22
2018,8,21,13,15,20.5,298.5,2.8,17.05,316.0,295.53,230.2
2018,8,21,13,30,18.0,284.0,2.8,17.0,299.0,280.01,218.47
2018,8,21,13,45,20.0,285.5,2.85,17.0,302.0,284.41,222.29
2018,8,21,14,0,22.0,287.0,2.9,17.0,305.0,288.84,226.11
2018,8,21,14,15,34.0,285.0,2.9,16.9,311.5,315.79,247.91
2018,8,21,14,30,46.0,283.0,2.9,16.8,318.0,327.14,257.64
2018,8,21,14,45,105.0,271.0,2.9,16.7,346.0,390.68,309.55
2018,8,21,15,0,164.0,259.0,2.9,16.6,374.0,434.66,345.95
2018,8,21,15,15,125.5,248.0,2.9,16.6,333.0,384.45,306.61
2018,8,21,15,30,87.0,237.0,2.9,16.6,292.0,319.31,255.56
2018,8,21,15,45,55.5,217.5,2.95,16.35,251.5,269.25,216.02
2018,8,21,16,0,24.0,198.0,3.0,16.1,211.0,207.81,166.55
2018,8,21,16,15,55.0,190.5,2.95,15.95,217.0,239.72,194.22
2018,8,21,16,30,86.0,183.0,2.9,15.8,223.0,256.5,209.35
2018,8,21,16,45,145.5,164.0,2.9,15.65,221.5,290.81,239.3
2018,8,21,17,0,205.0,145.0,2.9,15.5,220.0,318.26,263.05
2018,8,21,17,15,221.5,128.0,2.9,15.35,197.5,300.84,249.08
2018,8,21,17,30,238.0,111.0,2.9,15.2,175.0,281.35,232.61
2018,8,21,17,45,193.0,87.5,2.9,15.05,132.0,217.84,178.39
2018,8,21,18,0,148.0,64.0,2.9,14.9,89.0,158.39,126.67
2018,8,21,18,15,101.5,42.0,2.9,14.85,56.5,104.45,78.76
2018,8,21,18,30,55.0,20.0,2.9,14.8,24.0,50.05,21.78
2018,8,21,18,45,28.5,10.5,2.9,14.75,12.5,18.39,0.0
2018,8,21,19,0,2.0,1.0,2.9,14.7,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,14.7,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.15,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.5,1.35,14.4,7.5,6.82,0.0
2018,8,22,6,0,0.0,14.0,1.4,14.5,14.0,12.31,3.74
2018,8,22,6,15,0.0,25.0,1.4,14.6,25.0,22.02,13.48
2018,8,22,6,30,0.0,36.0,1.4,14.7,36.0,31.74,22.48
2018,8,22,6,45,0.0,45.5,1.4,14.85,45.5,40.15,30.21
2018,8,22,7,0,0.0,55.0,1.4,15.0,55.0,48.57,37.79
2018,8,22,7,15,0.0,58.5,1.4,15.1,58.5,51.67,40.51
2018,8,22,7,30,0.0,62.0,1.4,15.2,62.0,54.77,43.14
2018,8,22,7,45,0.0,71.5,1.4,15.35,71.5,63.22,48.05
2018,8,22,8,0,0.0,81.0,1.4,15.5,81.0,71.69,54.93
2018,8,22,8,15,0.0,88.5,1.45,15.65,88.5,78.32,60.21
2018,8,22,8,30,0.0,96.0,1.5,15.8,96.0,84.85,65.37
2018,8,22,8,45,0.0,100.0,1.5,15.95,100.0,88.43,68.05
2018,8,22,9,0,0.0,104.0,1.5,16.1,104.0,91.99,70.72
2018,8,22,9,15,0.5,121.5,1.6,16.3,122.0,107.43,83.07
2018,8,22,9,30,1.0,139.0,1.7,16.5,140.0,123.02,95.42
2018,8,22,9,45,2.5,155.5,1.75,16.65,157.5,138.44,107.55
2018,8,22,10,0,4.0,172.0,1.8,16.8,175.0,154.14,119.85
2018,8,22,10,15,6.0,188.0,1.85,16.95,193.0,170.01,132.23
2018,8,22,10,30,8.0,204.0,1.9,17.1,211.0,186.22,144.82
2018,8,22,10,45,10.5,228.5,2.0,17.25,237.5,210.67,163.84
2018,8,22,11,0,13.0,253.0,2.1,17.4,264.0,235.61,183.1
2018,8,22,11,15,14.5,269.5,2.15,17.5,282.0,253.01,196.39
2018,8,22,11,30,16.0,286.0,2.2,17.6,300.0,270.7,209.88
2018,8,22,11,45,22.0,313.0,2.3,17.7,332.5,302.29,234.16
2018,8,22,12,0,28.0,340.0,2.4,17.8,365.0,345.13,266.75
2018,8,22,12,15,35.0,358.5,2.5,17.8,390.0,373.06,288.01
2018,8,22,12,30,42.0,377.0,2.6,17.8,415.0,401.69,309.8
2018,8,22,12,45,62.0,393.0,2.65,17.8,448.0,441.13,340.01
2018,8,22,13,0,82.0,409.0,2.7,17.8,481.0,481.48,370.66
2018,8,22,13,15,125.0,413.5,2.8,17.75,521.5,549.8,422.63
2018,8,22,13,30,168.0,418.0,2.9,17.7,562.0,602.96,463.06
2018,8,22,13,45,234.0,386.5,3.0,17.7,581.0,657.61,505.38
2018,8,22,14,0,300.0,355.0,3.1,17.7,600.0,693.8,534.49
2018,8,22,14,15,563.0,247.0,3.15,17.55,685.0,860.58,661.89
2018,8,22,14,30,826.0,139.0,3.2,17.4,770.0,1001.69,761.36
2018,8,22,14,45,817.0,135.0,3.25,17.3,733.5,978.6,746.4
2018,8,22,15,0,808.0,131.0,3.3,17.2,697.0,952.21,730.66
2018,8,22,15,15,792.0,128.0,3.3,17.2,654.5,917.21,708.25
2018,8,22,15,30,776.0,125.0,3.3,17.2,612.0,879.62,683.92
2018,8,22,15,45,756.5,120.5,3.35,16.85,565.5,840.24,659.27
2018,8,22,16,0,737.0,116.0,3.4,16.5,519.0,793.79,629.06
2018,8,22,16,15,709.5,111.5,3.4,16.25,469.0,739.32,591.86
2018,8,22,16,30,682.0,107.0,3.4,16.0,419.0,684.31,553.48
2018,8,22,16,45,645.0,100.0,3.4,15.75,366.5,619.23,506.12
2018,8,22,17,0,608.0,93.0,3.4,15.5,314.0,555.25,457.1
2018,8,22,17,15,489.5,89.0,3.4,15.25,248.5,443.53,367.62
2018,8,22,17,30,371.0,85.0,3.4,15.0,183.0,339.1,281.33
2018,8,22,17,45,247.0,69.5,3.35,14.75,128.5,234.45,192.69
2018,8,22,18,0,123.0,54.0,3.3,14.5,74.0,132.57,105.42
2018,8,22,18,15,82.5,36.5,3.2,14.35,48.0,88.51,65.77
2018,8,22,18,30,42.0,19.0,3.1,14.2,22.0,38.44,11.95
2018,8,22,18,45,21.0,9.5,3.05,14.05,11.0,15.13,0.0
2018,8,22,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,1.0,0.5,2.7,14.05,0.5,0.0,0.0
2018,8,23,5,30,2.0,1.0,2.8,14.2,1.0,0.0,0.0
2018,8,23,5,45,1.0,10.0,2.9,14.35,10.0,9.1,0.0
2018,8,23,6,0,0.0,19.0,3.0,14.5,19.0,16.74,6.79
2018,8,23,6,15,0.5,37.5,2.95,14.65,37.5,32.49,22.45
2018,8,23,6,30,1.0,56.0,2.9,14.8,56.0,47.81,36.56
2018,8,23,6,45,5.0,76.0,2.85,14.9,77.5,64.12,51.38
2018,8,23,7,0,9.0,96.0,2.8,15.0,99.0,80.29,65.84
2018,8,23,7,15,6.0,108.0,2.75,15.15,110.0,90.58,74.84
2018,8,23,7,30,3.0,120.0,2.7,15.3,121.0,100.76,83.53
2018,8,23,7,45,3.5,135.0,2.65,15.4,136.5,113.38,89.95
2018,8,23,8,0,4.0,150.0,2.6,15.5,152.0,127.03,100.78
2018,8,23,8,15,8.0,168.5,2.55,15.65,173.0,144.02,114.11
2018,8,23,8,30,12.0,187.0,2.5,15.8,194.0,161.69,127.9
2018,8,23,8,45,14.0,204.0,2.45,15.95,212.5,178.28,140.83
2018,8,23,9,0,16.0,221.0,2.4,16.1,231.0,195.23,153.98
2018,8,23,9,15,18.0,237.5,2.4,16.25,249.5,212.13,167.04
2018,8,23,9,30,20.0,254.0,2.4,16.4,268.0,229.37,180.3
2018,8,23,9,45,22.0,269.5,2.4,16.5,286.0,246.12,193.12
2018,8,23,10,0,24.0,285.0,2.4,16.6,304.0,263.19,206.12
2018,8,23,10,15,31.5,310.5,2.45,16.7,336.0,293.85,229.7
2018,8,23,10,30,39.0,336.0,2.5,16.8,368.0,325.74,254.02
2018,8,23,10,45,46.0,356.5,2.55,16.9,395.5,354.06,275.44
2018,8,23,11,0,53.0,377.0,2.6,17.0,423.0,383.39,297.52
2018,8,23,11,15,47.5,376.5,2.6,17.0,418.0,384.1,297.67
2018,8,23,11,30,42.0,376.0,2.6,17.0,413.0,384.07,297.4
2018,8,23,11,45,71.5,397.5,2.65,17.05,461.5,435.22,336.67
2018,8,23,12,0,101.0,419.0,2.7,17.1,510.0,488.64,377.01
2018,8,23,12,15,204.5,413.5,2.75,17.1,597.0,598.73,460.76
2018,8,23,12,30,308.0,408.0,2.8,17.1,684.0,714.85,546.39
2018,8,23,12,45,399.0,372.5,2.85,17.15,726.0,791.21,602.39
2018,8,23,13,0,490.0,337.0,2.9,17.2,768.0,857.73,651.29
2018,8,23,13,15,471.5,338.0,3.0,17.15,746.5,850.18,646.38
2018,8,23,13,30,453.0,339.0,3.1,17.1,725.0,839.93,640.2
2018,8,23,13,45,498.0,312.5,3.15,17.1,726.0,863.2,659.03
2018,8,23,14,0,543.0,286.0,3.2,17.1,727.0,883.32,675.49
2018,8,23,14,15,599.5,256.5,3.25,17.0,726.5,908.15,695.9
2018,8,23,14,30,656.0,227.0,3.3,16.9,726.0,934.84,717.33
2018,8,23,14,45,643.0,220.0,3.4,16.85,689.0,907.04,699.88
2018,8,23,15,0,630.0,213.0,3.5,16.8,652.0,876.55,680.76
2018,8,23,15,15,612.0,205.0,3.5,16.8,610.0,837.84,654.79
2018,8,23,15,30,594.0,197.0,3.5,16.8,568.0,791.82,623.45
2018,8,23,15,45,572.5,188.0,3.6,16.5,523.0,745.87,592.66
2018,8,23,16,0,551.0,179.0,3.7,16.2,478.0,698.94,560.42
2018,8,23,16,15,525.0,167.5,3.8,15.95,430.0,644.84,521.85
2018,8,23,16,30,499.0,156.0,3.9,15.7,382.0,590.79,482.31
2018,8,23,16,45,465.0,142.5,3.95,15.5,333.0,528.97,435.29
2018,8,23,17,0,431.0,129.0,4.0,15.3,284.0,468.68,388.1
2018,8,23,17,15,377.5,113.5,4.05,15.05,233.0,395.52,328.88
2018,8,23,17,30,324.0,98.0,4.1,14.8,182.0,326.74,271.43
2018,8,23,17,45,270.5,79.5,4.15,14.6,139.0,249.47,205.44
2018,8,23,18,0,217.0,61.0,4.2,14.4,96.0,188.48,151.46
2018,8,23,18,15,118.0,40.0,4.2,14.25,58.0,109.9,82.18
2018,8,23,18,30,19.0,19.0,4.2,14.1,20.0,26.04,2.96
2018,8,23,18,45,9.5,9.5,4.15,13.95,10.0,11.56,0.0
2018,8,23,19,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.35,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.4,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.5,3.6,13.45,9.5,8.64,0.0
2018,8,24,6,0,0.0,18.0,3.6,13.5,18.0,15.85,5.82
2018,8,24,6,15,0.0,35.5,3.55,13.6,35.5,30.88,21.1
2018,8,24,6,30,0.0,53.0,3.5,13.7,53.0,45.49,34.64
2018,8,24,6,45,9.5,76.0,3.4,13.8,78.5,64.06,51.53
2018,8,24,7,0,19.0,99.0,3.3,13.9,104.0,82.38,67.97
2018,8,24,7,15,17.0,114.0,3.25,14.1,119.5,94.85,78.93
2018,8,24,7,30,15.0,129.0,3.2,14.3,135.0,107.21,89.55
2018,8,24,7,45,10.5,141.0,3.1,14.45,145.5,117.84,93.95
2018,8,24,8,0,6.0,153.0,3.0,14.6,156.0,129.41,103.08
2018,8,24,8,15,11.5,175.0,2.95,14.85,181.0,149.5,118.88
2018,8,24,8,30,17.0,197.0,2.9,15.1,206.0,170.55,135.36
2018,8,24,8,45,24.5,221.5,2.85,15.3,236.0,195.07,154.54
2018,8,24,9,0,32.0,246.0,2.8,15.5,266.0,217.04,171.6
2018,8,24,9,15,42.5,272.5,2.8,15.7,301.5,247.33,195.22
2018,8,24,9,30,53.0,299.0,2.8,15.9,337.0,279.39,220.07
2018,8,24,9,45,66.5,323.0,2.8,16.1,373.0,312.66,245.7
2018,8,24,10,0,80.0,347.0,2.8,16.3,409.0,347.84,272.61
2018,8,24,10,15,122.0,366.5,2.85,16.4,464.5,400.83,313.49
2018,8,24,10,30,164.0,386.0,2.9,16.5,520.0,457.29,356.6
2018,8,24,10,45,283.0,370.5,2.95,16.65,609.5,546.42,425.23
2018,8,24,11,0,402.0,355.0,3.0,16.8,699.0,646.94,500.85
2018,8,24,11,15,549.0,300.5,3.1,16.85,779.5,739.27,570.75
2018,8,24,11,30,696.0,246.0,3.2,16.9,860.0,840.7,645.95
2018,8,24,11,45,707.0,243.5,3.25,17.0,871.5,877.31,671.36
2018,8,24,12,0,718.0,241.0,3.3,17.1,883.0,911.9,695.64
2018,8,24,12,15,722.0,238.0,3.45,17.1,883.0,937.16,713.94
2018,8,24,12,30,726.0,235.0,3.6,17.1,883.0,959.54,730.21
2018,8,24,12,45,729.0,231.0,3.7,17.1,876.0,976.9,742.82
2018,8,24,13,0,732.0,227.0,3.8,17.1,869.0,991.04,753.38
2018,8,24,13,15,725.5,226.0,3.9,17.05,852.5,995.41,757.56
2018,8,24,13,30,719.0,225.0,4.0,17.0,836.0,996.28,759.55
2018,8,24,13,45,655.5,243.0,4.05,16.95,788.0,955.44,732.42
2018,8,24,14,0,592.0,261.0,4.1,16.9,740.0,910.77,701.29
2018,8,24,14,15,632.0,238.5,4.2,16.75,732.5,927.36,716.45
2018,8,24,14,30,672.0,216.0,4.3,16.6,725.0,939.67,727.51
2018,8,24,14,45,654.5,212.0,4.35,16.5,687.5,910.26,708.71
2018,8,24,15,0,637.0,208.0,4.4,16.4,650.0,878.26,688.23
2018,8,24,15,15,588.5,207.5,4.4,16.4,596.0,812.76,642.05
2018,8,24,15,30,540.0,207.0,4.4,16.4,542.0,753.56,599.56
2018,8,24,15,45,450.5,205.0,4.45,16.05,469.5,656.56,528.12
2018,8,24,16,0,361.0,203.0,4.5,15.7,397.0,547.15,445.38
2018,8,24,16,15,292.0,191.0,4.5,15.5,338.0,465.27,381.72
2018,8,24,16,30,223.0,179.0,4.5,15.3,279.0,387.75,319.85
2018,8,24,16,45,243.0,156.5,4.5,15.05,253.0,368.0,305.67
2018,8,24,17,0,263.0,134.0,4.5,14.8,227.0,345.52,288.47
2018,8,24,17,15,275.0,116.0,4.45,14.6,199.5,320.79,268.22
2018,8,24,17,30,287.0,98.0,4.4,14.4,172.0,294.18,245.28
2018,8,24,17,45,213.0,77.5,4.35,14.15,125.5,216.23,177.94
2018,8,24,18,0,139.0,57.0,4.3,13.9,79.0,145.7,116.21
2018,8,24,18,15,90.5,38.0,4.25,13.8,50.0,95.9,70.62
2018,8,24,18,30,42.0,19.0,4.2,13.7,21.0,38.72,0.0
2018,8,24,18,45,21.0,9.5,4.1,13.6,10.5,15.07,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,25,5,15,1.5,0.5,2.3,12.1,0.5,0.0,0.0
2018,8,25,5,30,3.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,8,25,5,45,11.5,8.0,2.45,12.65,9.0,7.28,0.0
2018,8,25,6,0,20.0,15.0,2.5,12.9,17.0,13.18,3.56
2018,8,25,6,15,10.0,28.0,2.45,13.15,29.0,24.78,15.83
2018,8,25,6,30,0.0,41.0,2.4,13.4,41.0,36.11,26.4
2018,8,25,6,45,0.0,50.0,2.4,13.6,50.0,44.09,33.82
2018,8,25,7,0,0.0,59.0,2.4,13.8,59.0,52.02,41.03
2018,8,25,7,15,0.0,56.0,2.35,14.05,56.0,49.45,38.7
2018,8,25,7,30,0.0,53.0,2.3,14.3,53.0,46.79,36.21
2018,8,25,7,45,0.0,64.5,2.25,14.55,64.5,57.0,42.97
2018,8,25,8,0,0.0,76.0,2.2,14.8,76.0,67.24,51.38
2018,8,25,8,15,0.0,100.5,2.15,15.05,100.5,88.34,68.77
2018,8,25,8,30,0.0,125.0,2.1,15.3,125.0,109.15,85.64
2018,8,25,8,45,2.0,149.5,2.05,15.55,151.0,130.65,102.8
2018,8,25,9,0,4.0,174.0,2.0,15.8,177.0,152.6,120.14
2018,8,25,9,15,8.0,199.0,1.95,16.0,204.5,176.25,138.67
2018,8,25,9,30,12.0,224.0,1.9,16.2,232.0,200.64,157.62
2018,8,25,9,45,13.5,238.5,1.85,16.35,248.5,215.54,168.96
2018,8,25,10,0,15.0,253.0,1.8,16.5,265.0,230.7,180.47
2018,8,25,10,15,27.0,287.0,1.8,16.7,309.0,271.05,211.62
2018,8,25,10,30,39.0,321.0,1.8,16.9,353.0,313.0,243.53
2018,8,25,10,45,59.5,355.5,1.85,17.05,405.5,363.46,281.83
2018,8,25,11,0,80.0,390.0,1.9,17.2,458.0,416.6,321.61
2018,8,25,11,15,68.5,388.5,2.0,17.35,447.5,412.87,318.22
2018,8,25,11,30,57.0,387.0,2.1,17.5,437.0,407.82,314.12
2018,8,25,11,45,61.5,395.0,2.15,17.6,449.5,424.79,326.84
2018,8,25,12,0,66.0,403.0,2.2,17.7,462.0,441.98,339.6
2018,8,25,12,15,69.5,402.5,2.4,17.75,464.5,449.93,345.98
2018,8,25,12,30,73.0,402.0,2.6,17.8,467.0,457.69,352.3
2018,8,25,12,45,73.5,401.0,2.75,17.85,466.0,461.77,355.73
2018,8,25,13,0,74.0,400.0,2.9,17.9,465.0,465.51,358.96
2018,8,25,13,15,54.0,369.0,3.1,17.8,416.0,416.82,322.75
2018,8,25,13,30,34.0,338.0,3.3,17.7,367.0,366.99,285.24
2018,8,25,13,45,85.5,310.5,3.5,17.65,380.0,392.62,307.91
2018,8,25,14,0,137.0,283.0,3.7,17.6,393.0,434.38,342.46
2018,8,25,14,15,433.5,228.0,3.85,17.4,558.0,710.21,558.15
2018,8,25,14,30,730.0,173.0,4.0,17.2,723.0,951.12,734.12
2018,8,25,14,45,560.0,191.5,4.15,17.05,601.0,795.64,623.93
2018,8,25,15,0,390.0,210.0,4.3,16.9,479.0,635.48,505.42
2018,8,25,15,15,410.0,201.0,4.3,16.9,468.0,636.95,509.01
2018,8,25,15,30,430.0,192.0,4.3,16.9,457.0,635.59,509.66
2018,8,25,15,45,458.0,175.5,4.35,16.4,438.0,629.73,508.48
2018,8,25,16,0,486.0,159.0,4.4,15.9,419.0,620.1,504.36
2018,8,25,16,15,474.5,150.5,4.4,15.65,383.5,583.6,477.75
2018,8,25,16,30,463.0,142.0,4.4,15.4,348.0,546.27,450.03
2018,8,25,16,45,409.5,132.0,4.4,15.15,297.5,475.68,394.61
2018,8,25,17,0,356.0,122.0,4.4,14.9,247.0,408.58,340.62
2018,8,25,17,15,347.0,105.0,4.4,14.7,210.0,365.8,305.64
2018,8,25,17,30,338.0,88.0,4.4,14.5,173.0,322.98,269.13
2018,8,25,17,45,280.0,71.5,4.35,14.3,131.0,254.79,209.8
2018,8,25,18,0,222.0,55.0,4.3,14.1,89.0,192.6,154.34
2018,8,25,18,15,123.5,35.5,4.2,13.95,53.0,106.59,77.9
2018,8,25,18,30,25.0,16.0,4.1,13.8,17.0,28.17,0.0
2018,8,25,18,45,12.5,8.0,4.05,13.7,8.5,11.09,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.0,2.8,12.35,3.0,2.73,0.0
2018,8,26,6,0,0.0,6.0,2.9,12.6,6.0,5.26,0.0
2018,8,26,6,15,0.0,11.5,2.85,12.8,11.5,10.1,3.09
2018,8,26,6,30,0.0,17.0,2.8,13.0,17.0,14.94,7.64
2018,8,26,6,45,0.0,24.0,2.75,13.2,24.0,21.11,13.32
2018,8,26,7,0,0.0,31.0,2.7,13.4,31.0,27.3,18.95
2018,8,26,7,15,0.0,36.0,2.6,13.6,36.0,31.72,22.91
2018,8,26,7,30,0.0,41.0,2.5,13.8,41.0,36.15,26.81
2018,8,26,7,45,0.0,48.0,2.4,14.05,48.0,42.36,30.62
2018,8,26,8,0,0.0,55.0,2.3,14.3,55.0,48.58,35.74
2018,8,26,8,15,0.0,72.0,2.25,14.5,72.0,63.7,48.3
2018,8,26,8,30,0.0,89.0,2.2,14.7,89.0,78.84,60.74
2018,8,26,8,45,0.0,114.5,2.2,14.95,114.5,100.76,78.61
2018,8,26,9,0,0.0,140.0,2.2,15.2,140.0,122.73,96.28
2018,8,26,9,15,3.5,169.0,2.2,15.4,171.5,149.22,117.4
2018,8,26,9,30,7.0,198.0,2.2,15.6,203.0,176.37,138.83
2018,8,26,9,45,19.0,237.0,2.25,15.8,251.5,217.14,170.94
2018,8,26,10,0,31.0,276.0,2.3,16.0,300.0,260.09,204.4
2018,8,26,10,15,145.5,314.5,2.4,16.15,432.5,371.72,292.12
2018,8,26,10,30,260.0,353.0,2.5,16.3,565.0,497.3,388.16
2018,8,26,10,45,528.5,263.5,2.55,16.45,709.0,633.79,493.62
2018,8,26,11,0,797.0,174.0,2.6,16.6,853.0,784.8,606.6
2018,8,26,11,15,868.5,141.0,2.7,16.65,892.5,841.35,645.7
2018,8,26,11,30,940.0,108.0,2.8,16.7,932.0,905.55,689.91
2018,8,26,11,45,940.0,109.0,2.95,16.8,938.5,940.48,713.88
2018,8,26,12,0,940.0,110.0,3.1,16.9,945.0,972.08,735.84
2018,8,26,12,15,938.0,110.5,3.2,16.9,943.0,997.85,753.78
2018,8,26,12,30,936.0,111.0,3.3,16.9,941.0,1019.94,769.37
2018,8,26,12,45,923.5,116.0,3.4,16.9,928.0,1032.63,778.76
2018,8,26,13,0,911.0,121.0,3.5,16.9,915.0,1041.27,785.65
2018,8,26,13,15,814.0,163.5,3.65,16.85,863.0,1012.15,767.67
2018,8,26,13,30,717.0,206.0,3.8,16.8,811.0,975.22,744.46
2018,8,26,13,45,580.5,256.5,3.95,16.75,737.0,893.74,688.17
2018,8,26,14,0,444.0,307.0,4.1,16.7,663.0,806.55,624.66
2018,8,26,14,15,609.0,225.0,4.2,16.6,693.0,890.9,692.22
2018,8,26,14,30,774.0,143.0,4.3,16.5,723.0,954.76,738.98
2018,8,26,14,45,720.0,149.0,4.45,16.35,667.5,905.38,706.65
2018,8,26,15,0,666.0,155.0,4.6,16.2,612.0,848.58,669.08
2018,8,26,15,15,706.0,135.5,4.6,16.2,592.5,850.02,672.12
2018,8,26,15,30,746.0,116.0,4.6,16.2,573.0,841.21,667.46
2018,8,26,15,45,665.0,123.5,4.7,15.85,507.0,761.77,612.04
2018,8,26,16,0,584.0,131.0,4.8,15.5,441.0,679.45,553.17
2018,8,26,16,15,501.0,132.5,4.8,15.3,379.5,583.79,480.68
2018,8,26,16,30,418.0,134.0,4.8,15.1,318.0,501.71,416.06
2018,8,26,16,45,385.0,124.5,4.85,14.9,277.5,448.72,374.36
2018,8,26,17,0,352.0,115.0,4.9,14.7,237.0,397.49,332.86
2018,8,26,17,15,263.0,103.0,4.85,14.5,185.5,296.81,248.79
2018,8,26,17,30,174.0,91.0,4.8,14.3,134.0,219.05,181.97
2018,8,26,17,45,130.5,71.5,4.75,14.1,99.5,155.28,126.62
2018,8,26,18,0,87.0,52.0,4.7,13.9,65.0,106.2,83.12
2018,8,26,18,15,49.0,33.0,4.6,13.8,40.0,64.24,44.33
2018,8,26,18,30,11.0,14.0,4.5,13.7,15.0,17.16,0.0
2018,8,26,18,45,5.5,7.0,4.45,13.6,7.5,8.04,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.25,13.75,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.3,13.9,2.0,0.0,0.0
2018,8,27,5,45,6.0,5.0,3.3,14.05,5.0,4.55,0.0
2018,8,27,6,0,6.0,8.0,3.3,14.2,8.0,7.16,0.0
2018,8,27,6,15,3.0,13.0,3.25,14.3,13.0,11.42,4.16
2018,8,27,6,30,0.0,18.0,3.2,14.4,18.0,15.82,8.33
2018,8,27,6,45,0.0,24.5,3.15,14.55,24.5,21.55,13.61
2018,8,27,7,0,0.0,31.0,3.1,14.7,31.0,27.3,18.82
2018,8,27,7,15,0.0,35.0,3.05,14.9,35.0,30.84,21.98
2018,8,27,7,30,0.0,39.0,3.0,15.1,39.0,34.38,25.07
2018,8,27,7,45,0.0,54.5,2.95,15.3,54.5,48.12,35.34
2018,8,27,8,0,0.0,70.0,2.9,15.5,70.0,61.9,46.78
2018,8,27,8,15,0.0,84.5,2.85,15.75,84.5,74.81,57.35
2018,8,27,8,30,0.0,99.0,2.8,16.0,99.0,87.36,67.5
2018,8,27,8,45,0.0,114.5,2.75,16.2,114.5,100.75,78.25
2018,8,27,9,0,0.0,130.0,2.7,16.4,130.0,114.24,88.97
2018,8,27,9,15,1.5,149.0,2.7,16.55,150.0,131.43,102.62
2018,8,27,9,30,3.0,168.0,2.7,16.7,170.0,148.94,116.43
2018,8,27,9,45,4.5,177.0,2.75,16.85,180.5,158.16,123.52
2018,8,27,10,0,6.0,186.0,2.8,17.0,191.0,167.58,130.79
2018,8,27,10,15,9.0,213.0,2.8,17.1,220.5,193.95,151.53
2018,8,27,10,30,12.0,240.0,2.8,17.2,250.0,220.9,172.54
2018,8,27,10,45,14.5,256.0,2.85,17.3,268.0,238.31,185.95
2018,8,27,11,0,17.0,272.0,2.9,17.4,286.0,256.09,199.64
2018,8,27,11,15,14.0,250.5,2.9,17.45,262.5,235.78,183.57
2018,8,27,11,30,11.0,229.0,2.9,17.5,239.0,214.89,167.11
2018,8,27,11,45,14.5,249.5,2.95,17.55,262.5,237.69,185.03
2018,8,27,12,0,18.0,270.0,3.0,17.6,286.0,260.96,203.14
2018,8,27,12,15,28.0,310.5,3.05,17.6,335.5,320.75,249.52
2018,8,27,12,30,38.0,351.0,3.1,17.6,385.0,373.48,289.86
2018,8,27,12,45,34.5,345.0,3.15,17.6,375.5,367.22,284.97
2018,8,27,13,0,31.0,339.0,3.2,17.6,366.0,360.5,279.99
2018,8,27,13,15,36.0,335.0,3.25,17.55,365.5,364.03,283.25
2018,8,27,13,30,41.0,331.0,3.3,17.5,365.0,367.41,286.42
2018,8,27,13,45,88.5,286.5,3.35,17.45,358.0,387.61,304.5
2018,8,27,14,0,136.0,242.0,3.4,17.4,351.0,389.95,309.04
2018,8,27,14,15,447.5,183.5,3.45,17.25,521.0,683.95,539.83
2018,8,27,14,30,759.0,125.0,3.5,17.1,691.0,919.71,710.04
2018,8,27,14,45,579.5,125.0,3.55,16.95,544.5,738.61,580.73
2018,8,27,15,0,400.0,125.0,3.6,16.8,398.0,556.33,447.17
2018,8,27,15,15,256.5,140.5,3.6,16.8,311.5,421.61,341.68
2018,8,27,15,30,113.0,156.0,3.6,16.8,225.0,269.76,218.64
2018,8,27,15,45,60.0,159.0,3.6,16.5,195.5,210.04,169.72
2018,8,27,16,0,7.0,162.0,3.6,16.2,166.0,156.93,125.04
2018,8,27,16,15,18.5,156.0,3.6,16.0,164.5,161.52,129.86
2018,8,27,16,30,30.0,150.0,3.6,15.8,163.0,176.13,142.8
2018,8,27,16,45,86.5,139.5,3.6,15.6,170.5,219.64,180.8
2018,8,27,17,0,143.0,129.0,3.6,15.4,178.0,245.07,203.28
2018,8,27,17,15,133.5,110.0,3.6,15.15,149.5,212.12,175.69
2018,8,27,17,30,124.0,91.0,3.6,14.9,121.0,179.77,147.95
2018,8,27,17,45,88.0,70.5,3.6,14.7,89.0,131.88,106.19
2018,8,27,18,0,52.0,50.0,3.6,14.5,57.0,87.3,66.99
2018,8,27,18,15,33.0,31.0,3.6,14.35,35.0,55.16,36.42
2018,8,27,18,30,14.0,12.0,3.6,14.2,13.0,15.93,0.0
2018,8,27,18,45,7.0,6.0,3.6,14.1,6.5,5.46,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,28,5,15,2.5,0.5,2.65,13.75,0.5,0.0,0.0
2018,8,28,5,30,5.0,1.0,2.8,13.9,1.0,0.0,0.0
2018,8,28,5,45,5.0,2.5,2.95,14.05,2.5,2.27,0.0
2018,8,28,6,0,5.0,4.0,3.1,14.2,4.0,3.69,0.0
2018,8,28,6,15,2.5,6.0,3.15,14.35,6.0,5.37,0.0
2018,8,28,6,30,0.0,8.0,3.2,14.5,8.0,7.02,0.54
2018,8,28,6,45,0.0,12.5,3.2,14.6,12.5,10.98,4.15
2018,8,28,7,0,0.0,17.0,3.2,14.7,17.0,14.94,7.76
2018,8,28,7,15,0.0,26.5,3.15,14.85,26.5,23.33,15.27
2018,8,28,7,30,0.0,36.0,3.1,15.0,36.0,31.73,22.72
2018,8,28,7,45,0.0,64.0,3.0,15.15,64.0,56.56,42.51
2018,8,28,8,0,0.0,92.0,2.9,15.3,92.0,80.85,62.74
2018,8,28,8,15,1.0,119.5,2.85,15.55,120.0,104.09,81.71
2018,8,28,8,30,2.0,147.0,2.8,15.8,148.0,127.59,100.65
2018,8,28,8,45,1.5,152.5,2.75,16.0,153.5,132.99,104.66
2018,8,28,9,0,1.0,158.0,2.7,16.2,159.0,138.24,108.56
2018,8,28,9,15,2.0,164.5,2.75,16.35,166.0,144.83,113.54
2018,8,28,9,30,3.0,171.0,2.8,16.5,173.0,151.53,118.62
2018,8,28,9,45,5.0,179.5,2.8,16.7,183.0,160.6,125.58
2018,8,28,10,0,7.0,188.0,2.8,16.9,193.0,169.92,132.74
2018,8,28,10,15,6.0,180.0,2.85,17.0,184.5,163.14,127.08
2018,8,28,10,30,5.0,172.0,2.9,17.1,176.0,156.08,121.25
2018,8,28,10,45,8.0,202.0,2.9,17.15,208.5,185.54,144.6
2018,8,28,11,0,11.0,232.0,2.9,17.2,241.0,215.59,168.16
2018,8,28,11,15,14.5,254.5,2.9,17.25,267.0,239.88,187.06
2018,8,28,11,30,18.0,277.0,2.9,17.3,293.0,264.7,206.29
2018,8,28,11,45,24.0,307.0,2.9,17.35,328.0,308.15,239.82
2018,8,28,12,0,30.0,337.0,2.9,17.4,363.0,345.69,268.46
2018,8,28,12,15,29.0,337.0,2.9,17.45,362.5,348.05,270.05
2018,8,28,12,30,28.0,337.0,2.9,17.5,362.0,350.16,271.63
2018,8,28,12,45,29.5,337.0,2.9,17.5,363.0,354.52,275.11
2018,8,28,13,0,31.0,337.0,2.9,17.5,364.0,358.77,278.55
2018,8,28,13,15,52.5,356.5,2.9,17.5,401.0,403.38,313.34
2018,8,28,13,30,74.0,376.0,2.9,17.5,438.0,448.9,348.37
2018,8,28,13,45,91.0,375.5,2.9,17.5,449.5,468.83,364.09
2018,8,28,14,0,108.0,375.0,2.9,17.5,461.0,488.56,379.82
2018,8,28,14,15,86.0,351.0,2.9,17.4,418.0,442.41,345.23
2018,8,28,14,30,64.0,327.0,2.9,17.3,375.0,395.94,310.25
2018,8,28,14,45,70.5,312.5,2.9,17.2,362.5,388.21,305.6
2018,8,28,15,0,77.0,298.0,2.9,17.1,350.0,379.95,300.4
2018,8,28,15,15,81.5,280.5,2.9,17.1,332.5,365.76,290.47
2018,8,28,15,30,86.0,263.0,2.9,17.1,315.0,351.01,280.07
2018,8,28,15,45,100.0,242.5,2.9,16.85,298.5,340.55,273.59
2018,8,28,16,0,114.0,222.0,2.9,16.6,282.0,344.11,277.93
2018,8,28,16,15,332.0,163.0,2.9,16.4,312.0,464.99,380.22
2018,8,28,16,30,550.0,104.0,2.9,16.2,342.0,575.81,470.9
2018,8,28,16,45,635.0,82.0,2.85,16.05,322.5,587.51,480.94
2018,8,28,17,0,720.0,60.0,2.8,15.9,303.0,585.67,480.55
2018,8,28,17,15,671.0,55.0,2.8,15.65,250.5,512.82,422.33
2018,8,28,17,30,622.0,50.0,2.8,15.4,198.0,442.97,364.25
2018,8,28,17,45,543.5,43.5,2.85,15.2,149.5,363.29,295.56
2018,8,28,18,0,465.0,37.0,2.9,15.0,101.0,287.73,227.63
2018,8,28,18,15,323.5,27.0,2.9,14.9,62.5,190.44,132.12
2018,8,28,18,30,182.0,17.0,2.9,14.8,24.0,80.32,0.0
2018,8,28,18,45,91.0,8.5,2.9,14.65,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,29,5,15,7.0,1.5,1.9,13.8,1.0,0.0,0.0
2018,8,29,5,30,14.0,3.0,2.0,14.1,2.0,0.0,0.0
2018,8,29,5,45,93.5,10.5,2.05,14.35,15.5,9.55,0.0
2018,8,29,6,0,173.0,18.0,2.1,14.6,29.0,14.35,1.78
2018,8,29,6,15,288.0,30.5,2.15,14.85,69.5,24.15,14.93
2018,8,29,6,30,403.0,43.0,2.2,15.1,110.0,33.58,23.88
2018,8,29,6,45,283.5,42.0,2.25,15.3,97.5,30.64,21.62
2018,8,29,7,0,164.0,41.0,2.3,15.5,85.0,29.57,20.78
2018,8,29,7,15,82.0,52.0,2.25,15.7,74.0,40.4,30.42
2018,8,29,7,30,0.0,63.0,2.2,15.9,63.0,55.66,43.85
2018,8,29,7,45,8.0,82.0,2.2,16.1,85.5,72.37,55.53
2018,8,29,8,0,16.0,101.0,2.2,16.3,108.0,87.34,67.24
2018,8,29,8,15,42.0,149.0,2.25,16.5,171.0,130.6,101.39
2018,8,29,8,30,68.0,197.0,2.3,16.7,234.0,177.43,138.13
2018,8,29,8,45,95.5,230.5,2.35,16.9,287.5,217.91,169.7
2018,8,29,9,0,123.0,264.0,2.4,17.1,341.0,260.31,202.89
2018,8,29,9,15,123.5,278.5,2.45,17.3,360.0,284.02,221.81
2018,8,29,9,30,124.0,293.0,2.5,17.5,379.0,307.78,240.55
2018,8,29,9,45,79.0,291.0,2.55,17.7,347.0,293.66,229.59
2018,8,29,10,0,34.0,289.0,2.6,17.9,315.0,273.49,213.42
2018,8,29,10,15,31.0,294.0,2.65,18.0,318.5,280.45,218.6
2018,8,29,10,30,28.0,299.0,2.7,18.1,322.0,286.99,223.35
2018,8,29,10,45,20.5,274.0,2.75,18.25,291.0,258.85,201.2
2018,8,29,11,0,13.0,249.0,2.8,18.4,260.0,232.48,180.41
2018,8,29,11,15,18.0,280.0,2.9,18.45,295.5,265.95,206.47
2018,8,29,11,30,23.0,311.0,3.0,18.5,331.0,300.26,232.84
2018,8,29,11,45,69.0,351.5,3.05,18.55,412.0,390.8,303.0
2018,8,29,12,0,115.0,392.0,3.1,18.6,493.0,489.16,377.3
2018,8,29,12,15,361.0,331.0,3.1,18.65,648.0,690.96,531.1
2018,8,29,12,30,607.0,270.0,3.1,18.7,803.0,882.93,670.63
2018,8,29,12,45,630.5,255.5,3.1,18.75,804.0,908.08,687.3
2018,8,29,13,0,654.0,241.0,3.1,18.8,805.0,930.62,703.58
2018,8,29,13,15,648.0,239.0,3.15,18.8,788.5,933.42,706.18
2018,8,29,13,30,642.0,237.0,3.2,18.8,772.0,933.0,706.84
2018,8,29,13,45,560.5,263.5,3.2,18.8,720.5,877.41,667.42
2018,8,29,14,0,479.0,290.0,3.2,18.8,669.0,825.22,630.11
2018,8,29,14,15,683.0,195.0,3.15,18.75,712.5,934.21,711.25
2018,8,29,14,30,887.0,100.0,3.1,18.7,756.0,1007.94,761.48
2018,8,29,14,45,876.0,98.0,3.05,18.65,718.0,983.64,745.55
2018,8,29,15,0,865.0,96.0,3.0,18.6,680.0,956.05,728.33
2018,8,29,15,15,850.0,94.0,3.0,18.6,637.0,921.6,706.64
2018,8,29,15,30,835.0,92.0,3.0,18.6,594.0,893.47,689.28
2018,8,29,15,45,814.5,89.0,2.85,18.45,546.0,847.44,658.48
2018,8,29,16,0,794.0,86.0,2.7,18.3,498.0,799.57,626.17
2018,8,29,16,15,756.0,85.0,2.7,18.15,445.0,738.32,584.57
2018,8,29,16,30,718.0,84.0,2.7,18.0,392.0,681.04,544.95
2018,8,29,16,45,638.0,84.0,2.7,17.85,331.0,591.6,479.72
2018,8,29,17,0,558.0,84.0,2.7,17.7,270.0,506.86,414.15
2018,8,29,17,15,484.0,76.0,2.65,17.5,217.0,422.22,346.43
2018,8,29,17,30,410.0,68.0,2.6,17.3,164.0,339.46,277.95
2018,8,29,17,45,325.0,55.5,2.6,17.05,119.5,258.09,208.6
2018,8,29,18,0,240.0,43.0,2.6,16.8,75.0,185.92,145.21
2018,8,29,18,15,173.5,29.0,2.6,16.6,47.0,127.77,83.64
2018,8,29,18,30,107.0,15.0,2.6,16.4,19.0,51.59,0.0
2018,8,29,18,45,53.5,7.5,2.65,16.15,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
