Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,6,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,10,9,6,15,9.0,3.5,0.3,13.55,4.0,3.18,0.0
2018,10,9,6,30,18.0,7.0,0.4,13.7,8.0,5.96,0.0
2018,10,9,6,45,9.0,14.0,0.5,13.9,14.5,12.56,4.8
2018,10,9,7,0,0.0,21.0,0.6,14.1,21.0,18.47,10.61
2018,10,9,7,15,0.0,31.5,0.7,14.4,31.5,27.75,19.1
2018,10,9,7,30,0.0,42.0,0.8,14.7,42.0,37.04,27.53
2018,10,9,7,45,0.0,54.5,0.95,14.95,54.5,48.12,35.61
2018,10,9,8,0,0.0,67.0,1.1,15.2,67.0,59.21,44.95
2018,10,9,8,15,0.5,89.0,1.1,15.55,89.0,78.08,60.64
2018,10,9,8,30,1.0,111.0,1.1,15.9,111.0,97.21,76.29
2018,10,9,8,45,15.0,148.5,1.1,16.25,155.5,133.58,105.49
2018,10,9,9,0,29.0,186.0,1.1,16.6,200.0,172.62,136.49
2018,10,9,9,15,54.5,213.5,1.05,16.95,243.0,210.58,166.12
2018,10,9,9,30,80.0,241.0,1.0,17.3,286.0,252.18,198.38
2018,10,9,9,45,150.0,253.0,0.9,17.7,344.0,310.76,243.45
2018,10,9,10,0,220.0,265.0,0.8,18.1,402.0,373.52,290.95
2018,10,9,10,15,336.0,253.0,0.8,18.45,472.0,455.85,353.17
2018,10,9,10,30,452.0,241.0,0.8,18.8,542.0,550.92,423.0
2018,10,9,10,45,389.5,265.5,0.75,19.1,530.0,546.06,417.25
2018,10,9,11,0,327.0,290.0,0.7,19.4,518.0,543.75,413.74
2018,10,9,11,15,273.0,314.0,0.95,19.45,506.5,542.31,413.49
2018,10,9,11,30,219.0,338.0,1.2,19.5,495.0,524.18,400.85
2018,10,9,11,45,230.5,337.5,1.45,19.55,503.0,544.53,417.45
2018,10,9,12,0,242.0,337.0,1.7,19.6,511.0,564.6,433.48
2018,10,9,12,15,222.0,337.0,2.0,19.45,496.0,556.04,428.49
2018,10,9,12,30,202.0,337.0,2.3,19.3,481.0,545.73,422.17
2018,10,9,12,45,252.5,314.5,2.55,19.1,491.0,592.55,459.61
2018,10,9,13,0,303.0,292.0,2.8,18.9,501.0,622.6,484.76
2018,10,9,13,15,504.0,222.0,3.05,18.7,557.5,761.79,593.07
2018,10,9,13,30,705.0,152.0,3.3,18.5,614.0,889.76,687.64
2018,10,9,13,45,754.5,129.5,3.5,18.25,605.0,912.22,705.32
2018,10,9,14,0,804.0,107.0,3.7,18.0,596.0,924.95,717.24
2018,10,9,14,15,835.5,91.5,3.8,17.75,574.5,929.67,723.2
2018,10,9,14,30,867.0,76.0,3.9,17.5,553.0,919.73,719.02
2018,10,9,14,45,849.0,74.0,4.0,17.3,512.0,886.39,698.1
2018,10,9,15,0,831.0,72.0,4.1,17.1,471.0,859.31,681.6
2018,10,9,15,15,641.0,85.0,4.1,17.1,375.0,694.21,561.02
2018,10,9,15,30,451.0,98.0,4.1,17.1,279.0,523.26,431.16
2018,10,9,15,45,331.5,91.0,3.9,16.65,215.0,404.11,336.57
2018,10,9,16,0,212.0,84.0,3.7,16.2,151.0,274.64,229.94
2018,10,9,16,15,106.0,66.0,3.65,15.85,99.5,154.32,127.88
2018,10,9,16,30,0.0,48.0,3.6,15.5,48.0,42.38,30.36
2018,10,9,16,45,49.0,36.0,3.55,15.15,42.0,74.17,57.98
2018,10,9,17,0,98.0,24.0,3.5,14.8,36.0,109.78,86.06
2018,10,9,17,15,88.5,17.5,3.6,14.5,24.5,91.07,55.38
2018,10,9,17,30,79.0,11.0,3.7,14.2,13.0,48.55,0.0
2018,10,9,17,45,39.5,5.5,3.8,13.9,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.4,13.25,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,10,6,15,74.5,10.5,0.7,12.8,14.0,9.55,0.0
2018,10,10,6,30,149.0,21.0,0.8,12.9,28.0,16.67,0.0
2018,10,10,6,45,285.0,33.0,0.95,13.0,67.0,27.26,16.81
2018,10,10,7,0,421.0,45.0,1.1,13.1,106.0,36.34,26.27
2018,10,10,7,15,488.5,53.0,1.1,13.25,151.0,41.39,31.28
2018,10,10,7,30,556.0,61.0,1.1,13.4,196.0,46.36,35.98
2018,10,10,7,45,622.0,65.5,1.1,13.55,247.5,68.28,40.29
2018,10,10,8,0,688.0,70.0,1.1,13.7,299.0,121.85,69.37
2018,10,10,8,15,724.0,73.5,1.05,13.9,347.0,181.06,114.79
2018,10,10,8,30,760.0,77.0,1.0,14.1,395.0,240.63,165.52
2018,10,10,8,45,785.5,79.5,0.95,14.3,439.0,300.03,218.03
2018,10,10,9,0,811.0,82.0,0.9,14.5,483.0,361.52,271.75
2018,10,10,9,15,833.0,82.0,0.8,14.75,522.5,421.0,322.26
2018,10,10,9,30,855.0,82.0,0.7,15.0,562.0,481.73,371.71
2018,10,10,9,45,855.5,87.0,0.6,15.25,591.0,535.76,414.06
2018,10,10,10,0,856.0,92.0,0.5,15.5,620.0,587.93,453.04
2018,10,10,10,15,881.0,87.5,0.5,15.8,651.0,643.86,494.32
2018,10,10,10,30,906.0,83.0,0.5,16.1,682.0,699.56,534.08
2018,10,10,10,45,879.0,96.0,0.5,16.35,690.5,735.65,557.95
2018,10,10,11,0,852.0,109.0,0.5,16.6,699.0,771.97,581.03
2018,10,10,11,15,885.0,98.5,0.8,16.75,719.5,816.45,614.63
2018,10,10,11,30,918.0,88.0,1.1,16.9,740.0,864.91,650.53
2018,10,10,11,45,776.5,142.5,1.35,17.05,695.5,839.26,635.55
2018,10,10,12,0,635.0,197.0,1.6,17.2,651.0,800.8,611.62
2018,10,10,12,15,406.0,262.5,1.85,17.2,552.0,674.16,520.29
2018,10,10,12,30,177.0,328.0,2.1,17.2,453.0,512.68,399.14
2018,10,10,12,45,325.0,278.5,2.3,17.25,503.0,620.91,485.61
2018,10,10,13,0,473.0,229.0,2.5,17.3,553.0,732.53,571.03
2018,10,10,13,15,681.0,158.0,2.7,17.2,609.0,867.94,671.27
2018,10,10,13,30,889.0,87.0,2.9,17.1,665.0,973.99,746.28
2018,10,10,13,45,863.5,90.5,3.1,17.0,632.5,953.85,734.46
2018,10,10,14,0,838.0,94.0,3.3,16.9,600.0,940.32,728.29
2018,10,10,14,15,837.0,88.5,3.5,16.75,569.0,925.73,721.41
2018,10,10,14,30,836.0,83.0,3.7,16.6,538.0,907.48,711.85
2018,10,10,14,45,815.5,81.0,3.9,16.4,497.5,872.25,690.08
2018,10,10,15,0,795.0,79.0,4.1,16.2,457.0,834.44,666.05
2018,10,10,15,15,769.0,76.0,4.1,16.2,412.5,788.28,633.95
2018,10,10,15,30,743.0,73.0,4.1,16.2,368.0,740.46,600.04
2018,10,10,15,45,701.0,69.5,4.25,15.6,319.5,677.79,555.7
2018,10,10,16,0,659.0,66.0,4.4,15.0,271.0,620.68,514.17
2018,10,10,16,15,598.5,61.5,4.3,14.65,222.5,544.94,454.46
2018,10,10,16,30,538.0,57.0,4.2,14.3,174.0,472.04,393.83
2018,10,10,16,45,446.5,48.5,4.05,14.0,128.5,377.89,312.49
2018,10,10,17,0,355.0,40.0,3.9,13.7,83.0,290.73,233.3
2018,10,10,17,15,222.5,27.0,3.75,13.5,49.5,178.5,102.41
2018,10,10,17,30,90.0,14.0,3.6,13.3,16.0,56.46,0.0
2018,10,10,17,45,45.0,7.0,3.4,13.15,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,3.0,0.9,12.7,3.0,2.73,0.0
2018,10,11,6,30,0.0,6.0,1.0,12.8,6.0,5.26,0.0
2018,10,11,6,45,0.0,15.0,1.05,12.9,15.0,13.19,5.1
2018,10,11,7,0,0.0,24.0,1.1,13.0,24.0,21.13,12.92
2018,10,11,7,15,0.0,36.0,1.05,13.1,36.0,31.74,22.71
2018,10,11,7,30,0.0,48.0,1.0,13.2,48.0,42.37,32.44
2018,10,11,7,45,1.0,68.0,1.0,13.3,68.5,59.43,45.49
2018,10,11,8,0,2.0,88.0,1.0,13.4,89.0,76.55,59.94
2018,10,11,8,15,39.0,126.5,0.95,13.65,142.5,113.54,89.18
2018,10,11,8,30,76.0,165.0,0.9,13.9,196.0,157.15,123.65
2018,10,11,8,45,211.0,169.5,0.85,14.15,270.0,207.94,161.15
2018,10,11,9,0,346.0,174.0,0.8,14.4,344.0,275.35,213.46
2018,10,11,9,15,571.0,136.5,0.75,14.7,443.0,363.36,281.46
2018,10,11,9,30,796.0,99.0,0.7,15.0,542.0,470.2,363.89
2018,10,11,9,45,813.0,100.0,0.65,15.35,575.5,526.66,407.73
2018,10,11,10,0,830.0,101.0,0.6,15.7,609.0,583.05,450.21
2018,10,11,10,15,839.5,102.5,0.55,16.05,635.0,634.91,487.77
2018,10,11,10,30,849.0,104.0,0.5,16.4,661.0,685.39,522.97
2018,10,11,10,45,855.5,105.0,0.4,16.8,680.0,731.58,553.05
2018,10,11,11,0,862.0,106.0,0.3,17.2,699.0,770.5,575.64
2018,10,11,11,15,866.5,106.5,0.35,17.55,710.5,809.26,600.46
2018,10,11,11,30,871.0,107.0,0.4,17.9,722.0,845.32,623.35
2018,10,11,11,45,873.0,106.5,0.4,18.2,725.0,875.3,641.36
2018,10,11,12,0,875.0,106.0,0.4,18.5,728.0,902.07,657.32
2018,10,11,12,15,877.0,104.5,0.6,18.65,724.0,924.42,675.07
2018,10,11,12,30,879.0,103.0,0.8,18.8,720.0,943.3,690.78
2018,10,11,12,45,879.5,100.0,1.0,18.95,708.0,955.5,702.21
2018,10,11,13,0,880.0,97.0,1.2,19.1,696.0,963.96,711.24
2018,10,11,13,15,874.0,96.5,1.4,19.05,676.0,965.34,716.18
2018,10,11,13,30,868.0,96.0,1.6,19.0,656.0,962.97,718.64
2018,10,11,13,45,859.0,93.5,1.8,19.0,628.0,951.6,714.91
2018,10,11,14,0,850.0,91.0,2.0,19.0,600.0,946.51,715.32
2018,10,11,14,15,836.5,89.0,2.15,18.9,565.5,924.28,703.69
2018,10,11,14,30,823.0,87.0,2.3,18.8,531.0,898.76,689.76
2018,10,11,14,45,805.0,84.0,2.45,18.7,491.0,864.79,669.65
2018,10,11,15,0,787.0,81.0,2.6,18.6,451.0,828.16,647.25
2018,10,11,15,15,760.5,77.5,2.6,18.6,406.5,781.14,615.56
2018,10,11,15,30,734.0,74.0,2.6,18.6,362.0,732.52,582.1
2018,10,11,15,45,695.5,69.5,2.95,18.15,314.0,676.6,544.88
2018,10,11,16,0,657.0,65.0,3.3,17.7,266.0,616.43,502.31
2018,10,11,16,15,601.0,59.0,3.5,17.25,217.5,542.22,445.9
2018,10,11,16,30,545.0,53.0,3.7,16.8,169.0,470.69,388.05
2018,10,11,16,45,455.0,45.0,3.9,16.35,124.0,378.28,309.46
2018,10,11,17,0,365.0,37.0,4.1,15.9,79.0,292.93,231.89
2018,10,11,17,15,229.5,24.5,4.25,15.4,46.5,177.61,85.63
2018,10,11,17,30,94.0,12.0,4.4,14.9,14.0,56.39,0.0
2018,10,11,17,45,47.0,6.0,4.55,14.4,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.55,13.3,12.5,8.19,0.0
2018,10,12,6,30,167.0,18.0,1.6,13.5,25.0,16.37,0.0
2018,10,12,6,45,303.5,29.0,1.65,13.7,63.0,23.79,13.34
2018,10,12,7,0,440.0,40.0,1.7,13.9,101.0,32.12,22.38
2018,10,12,7,15,519.5,46.5,1.7,14.25,147.5,36.15,26.44
2018,10,12,7,30,599.0,53.0,1.7,14.6,194.0,40.2,30.28
2018,10,12,7,45,649.0,58.5,1.7,14.95,243.0,63.62,35.64
2018,10,12,8,0,699.0,64.0,1.7,15.3,292.0,121.33,68.17
2018,10,12,8,15,733.5,67.5,1.75,15.75,339.0,177.16,110.68
2018,10,12,8,30,768.0,71.0,1.8,16.2,386.0,236.82,161.59
2018,10,12,8,45,792.0,74.0,1.8,16.7,430.0,296.53,214.52
2018,10,12,9,0,816.0,77.0,1.8,17.2,474.0,358.15,268.6
2018,10,12,9,15,838.0,77.0,1.8,17.75,513.5,417.67,319.74
2018,10,12,9,30,860.0,77.0,1.8,18.3,553.0,478.45,370.17
2018,10,12,9,45,878.5,76.5,1.75,18.85,587.5,536.5,416.59
2018,10,12,10,0,897.0,76.0,1.7,19.4,622.0,594.4,461.11
2018,10,12,10,15,905.5,77.5,1.65,19.85,648.5,647.7,500.75
2018,10,12,10,30,914.0,79.0,1.6,20.3,675.0,699.33,537.78
2018,10,12,10,45,920.0,79.5,1.55,20.75,694.0,746.21,569.02
2018,10,12,11,0,926.0,80.0,1.5,21.2,713.0,790.71,597.15
2018,10,12,11,15,929.0,80.5,1.5,21.55,724.0,830.23,622.23
2018,10,12,11,30,932.0,81.0,1.5,21.9,735.0,866.73,645.08
2018,10,12,11,45,932.5,81.5,1.5,22.25,738.0,897.91,664.25
2018,10,12,12,0,933.0,82.0,1.5,22.6,741.0,925.61,681.1
2018,10,12,12,15,932.5,81.5,1.65,22.7,736.0,947.68,697.0
2018,10,12,12,30,932.0,81.0,1.8,22.8,731.0,965.99,710.6
2018,10,12,12,45,929.0,80.5,1.95,22.85,718.5,978.13,720.46
2018,10,12,13,0,926.0,80.0,2.1,22.9,706.0,986.33,727.92
2018,10,12,13,15,920.0,79.0,2.35,22.8,685.0,987.12,732.17
2018,10,12,13,30,914.0,78.0,2.6,22.7,664.0,983.95,733.82
2018,10,12,13,45,905.0,77.0,2.8,22.55,636.0,974.01,730.6
2018,10,12,14,0,896.0,76.0,3.0,22.4,608.0,960.31,724.87
2018,10,12,14,15,883.5,74.0,3.15,22.15,573.0,938.4,713.38
2018,10,12,14,30,871.0,72.0,3.3,21.9,538.0,913.11,699.47
2018,10,12,14,45,853.5,70.0,3.45,21.65,497.5,880.09,679.94
2018,10,12,15,0,836.0,68.0,3.6,21.4,457.0,844.37,658.13
2018,10,12,15,15,811.0,65.5,3.6,21.4,412.0,807.62,633.73
2018,10,12,15,30,786.0,63.0,3.6,21.4,367.0,760.23,601.09
2018,10,12,15,45,751.5,59.5,3.85,20.65,319.0,702.49,562.48
2018,10,12,16,0,717.0,56.0,4.1,19.9,271.0,644.39,521.7
2018,10,12,16,15,664.5,51.0,4.1,19.3,222.0,571.39,466.2
2018,10,12,16,30,612.0,46.0,4.1,18.7,173.0,500.38,409.51
2018,10,12,16,45,524.0,39.0,4.15,18.1,126.5,413.51,335.33
2018,10,12,17,0,436.0,32.0,4.2,17.5,80.0,328.48,256.65
2018,10,12,17,15,272.0,21.0,4.15,17.0,46.0,194.71,69.58
2018,10,12,17,30,108.0,10.0,4.1,16.5,12.0,61.12,0.0
2018,10,12,17,45,54.0,5.0,4.1,16.05,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,6,15,32.5,4.5,1.25,13.45,6.0,0.0,0.0
2018,10,13,6,30,65.0,9.0,1.2,13.7,12.0,8.19,0.0
2018,10,13,6,45,251.5,22.5,1.2,13.95,54.0,17.87,8.35
2018,10,13,7,0,438.0,36.0,1.2,14.2,96.0,28.66,19.31
2018,10,13,7,15,441.0,43.5,1.25,14.5,125.0,33.46,24.03
2018,10,13,7,30,444.0,51.0,1.3,14.8,154.0,38.03,28.33
2018,10,13,7,45,340.0,77.5,1.3,15.1,167.0,68.31,45.85
2018,10,13,8,0,236.0,104.0,1.3,15.4,180.0,106.64,74.99
2018,10,13,8,15,268.0,119.5,1.4,15.7,218.5,142.56,102.49
2018,10,13,8,30,300.0,135.0,1.5,16.0,257.0,182.66,135.28
2018,10,13,8,45,319.5,152.5,1.55,16.3,295.5,224.9,170.97
2018,10,13,9,0,339.0,170.0,1.6,16.6,334.0,269.56,208.5
2018,10,13,9,15,367.0,183.5,1.7,16.85,374.0,316.38,247.27
2018,10,13,9,30,395.0,197.0,1.8,17.1,414.0,370.33,290.98
2018,10,13,9,45,414.0,206.5,1.9,17.3,446.0,415.46,327.27
2018,10,13,10,0,433.0,216.0,2.0,17.5,478.0,461.87,363.9
2018,10,13,10,15,422.0,227.5,2.05,17.65,491.5,492.61,387.72
2018,10,13,10,30,411.0,239.0,2.1,17.8,505.0,521.37,409.58
2018,10,13,10,45,395.0,245.0,2.2,17.95,506.5,539.25,423.16
2018,10,13,11,0,379.0,251.0,2.3,18.1,508.0,554.58,434.64
2018,10,13,11,15,403.5,247.5,2.35,18.2,525.0,589.99,461.53
2018,10,13,11,30,428.0,244.0,2.4,18.3,542.0,625.48,488.12
2018,10,13,11,45,481.0,227.5,2.5,18.4,564.0,671.56,523.23
2018,10,13,12,0,534.0,211.0,2.6,18.5,586.0,717.99,558.3
2018,10,13,12,15,412.5,249.5,2.65,18.5,538.0,665.43,517.54
2018,10,13,12,30,291.0,288.0,2.7,18.5,490.0,590.9,460.89
2018,10,13,12,45,422.0,247.0,2.75,18.5,533.5,693.87,540.6
2018,10,13,13,0,553.0,206.0,2.8,18.5,577.0,781.28,606.88
2018,10,13,13,15,676.0,162.0,2.85,18.4,601.5,864.47,667.09
2018,10,13,13,30,799.0,118.0,2.9,18.3,626.0,929.64,713.22
2018,10,13,13,45,830.5,103.5,2.9,18.2,611.0,943.25,723.41
2018,10,13,14,0,862.0,89.0,2.9,18.1,596.0,952.19,731.03
2018,10,13,14,15,881.0,78.5,2.9,17.95,570.5,940.04,724.45
2018,10,13,14,30,900.0,68.0,2.9,17.8,545.0,933.07,721.77
2018,10,13,14,45,883.5,66.0,2.9,17.7,504.0,900.36,700.97
2018,10,13,15,0,867.0,64.0,2.9,17.6,463.0,864.81,678.14
2018,10,13,15,15,842.5,61.0,2.9,17.6,417.0,818.43,646.92
2018,10,13,15,30,818.0,58.0,2.9,17.6,371.0,770.29,613.79
2018,10,13,15,45,783.0,55.0,2.85,17.15,322.0,719.98,578.84
2018,10,13,16,0,748.0,52.0,2.8,16.7,273.0,661.18,536.11
2018,10,13,16,15,693.5,47.5,2.75,16.3,223.0,586.39,479.01
2018,10,13,16,30,639.0,43.0,2.7,15.9,173.0,513.73,420.77
2018,10,13,16,45,523.0,38.0,2.7,15.55,124.5,410.55,333.31
2018,10,13,17,0,407.0,33.0,2.7,15.2,76.0,311.71,242.19
2018,10,13,17,15,218.0,19.5,2.7,14.85,41.0,162.01,28.91
2018,10,13,17,30,29.0,6.0,2.7,14.5,6.0,19.37,0.0
2018,10,13,17,45,14.5,3.0,2.65,14.15,3.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,14,6,15,12.0,3.5,1.45,12.45,4.0,0.0,0.0
2018,10,14,6,30,24.0,7.0,1.4,12.7,8.0,6.37,0.0
2018,10,14,6,45,12.0,16.5,1.35,12.95,17.0,14.82,5.72
2018,10,14,7,0,0.0,26.0,1.3,13.2,26.0,22.9,14.34
2018,10,14,7,15,24.0,41.0,1.15,13.45,46.5,35.87,26.26
2018,10,14,7,30,48.0,56.0,1.0,13.7,67.0,46.38,35.89
2018,10,14,7,45,29.0,81.0,0.85,13.95,88.0,68.89,52.82
2018,10,14,8,0,10.0,106.0,0.7,14.2,109.0,91.36,71.88
2018,10,14,8,15,241.0,112.0,0.8,14.45,208.5,132.3,95.55
2018,10,14,8,30,472.0,118.0,0.9,14.7,308.0,207.03,148.99
2018,10,14,8,45,644.0,98.5,0.95,15.0,389.0,273.86,201.04
2018,10,14,9,0,816.0,79.0,1.0,15.3,470.0,359.48,269.87
2018,10,14,9,15,858.0,76.0,1.0,15.6,516.5,424.98,325.08
2018,10,14,9,30,900.0,73.0,1.0,15.9,563.0,492.05,380.02
2018,10,14,9,45,912.5,74.5,1.05,16.15,597.0,550.93,427.58
2018,10,14,10,0,925.0,76.0,1.1,16.4,631.0,609.02,472.98
2018,10,14,10,15,935.0,77.0,1.1,16.75,658.5,663.97,514.01
2018,10,14,10,30,945.0,78.0,1.1,17.1,686.0,717.3,552.53
2018,10,14,10,45,952.5,78.0,1.15,17.45,706.0,765.91,585.86
2018,10,14,11,0,960.0,78.0,1.2,17.8,726.0,812.15,616.29
2018,10,14,11,15,965.5,79.0,1.2,18.15,739.0,855.28,643.63
2018,10,14,11,30,971.0,80.0,1.2,18.5,752.0,895.47,668.71
2018,10,14,11,45,973.5,79.5,1.2,18.85,755.5,928.26,688.71
2018,10,14,12,0,976.0,79.0,1.2,19.2,759.0,957.5,706.39
2018,10,14,12,15,977.5,78.0,1.25,19.5,755.0,981.59,721.72
2018,10,14,12,30,979.0,77.0,1.3,19.8,751.0,1001.82,734.72
2018,10,14,12,45,976.5,76.5,1.3,20.05,738.0,1014.93,742.6
2018,10,14,13,0,974.0,76.0,1.3,20.3,725.0,1023.94,748.09
2018,10,14,13,15,969.5,75.0,1.35,20.5,704.0,1026.31,750.6
2018,10,14,13,30,965.0,74.0,1.4,20.7,683.0,1024.53,750.73
2018,10,14,13,45,959.0,73.0,1.45,20.85,655.5,1017.24,747.66
2018,10,14,14,0,953.0,72.0,1.5,21.0,628.0,1005.95,742.21
2018,10,14,14,15,941.5,70.0,1.55,21.05,592.0,984.3,730.43
2018,10,14,14,30,930.0,68.0,1.6,21.1,556.0,959.02,716.33
2018,10,14,14,45,913.5,65.5,1.65,21.1,514.0,925.1,696.51
2018,10,14,15,0,897.0,63.0,1.7,21.1,472.0,888.2,674.43
2018,10,14,15,15,872.5,61.0,1.7,21.1,425.5,842.44,645.25
2018,10,14,15,30,848.0,59.0,1.7,21.1,379.0,794.85,614.16
2018,10,14,15,45,813.0,55.5,1.8,20.75,328.5,742.83,580.57
2018,10,14,16,0,778.0,52.0,1.9,20.4,278.0,682.3,539.05
2018,10,14,16,15,724.0,47.5,1.95,19.7,227.0,606.74,484.33
2018,10,14,16,30,670.0,43.0,2.0,19.0,176.0,533.14,427.75
2018,10,14,16,45,557.5,37.5,2.1,18.3,126.5,423.77,338.2
2018,10,14,17,0,445.0,32.0,2.2,17.6,77.0,331.78,251.67
2018,10,14,17,15,249.5,19.5,2.25,17.05,42.0,176.17,0.0
2018,10,14,17,30,54.0,7.0,2.3,16.5,7.0,32.17,0.0
2018,10,14,17,45,27.0,3.5,2.4,15.95,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,15,6,15,96.0,8.0,3.15,13.0,11.0,0.0,0.0
2018,10,15,6,30,192.0,16.0,3.3,13.3,22.0,14.55,0.0
2018,10,15,6,45,360.0,25.0,3.45,13.65,62.0,20.52,9.53
2018,10,15,7,0,528.0,34.0,3.6,14.0,102.0,29.83,20.17
2018,10,15,7,15,607.5,39.5,3.65,14.35,151.0,33.62,24.08
2018,10,15,7,30,687.0,45.0,3.7,14.7,200.0,37.48,27.77
2018,10,15,7,45,735.5,49.0,3.75,15.05,250.0,61.76,32.53
2018,10,15,8,0,784.0,53.0,3.8,15.4,300.0,119.61,63.41
2018,10,15,8,15,815.5,56.0,3.55,15.85,348.5,179.61,109.47
2018,10,15,8,30,847.0,59.0,3.3,16.3,397.0,245.67,166.43
2018,10,15,8,45,869.0,61.0,3.05,16.8,441.5,307.85,222.32
2018,10,15,9,0,891.0,63.0,2.8,17.3,486.0,371.43,278.87
2018,10,15,9,15,906.5,64.5,2.6,17.85,525.5,433.03,332.39
2018,10,15,9,30,922.0,66.0,2.4,18.4,565.0,494.69,383.85
2018,10,15,9,45,933.0,67.5,2.15,18.95,598.5,553.81,430.97
2018,10,15,10,0,944.0,69.0,1.9,19.5,632.0,611.92,475.01
2018,10,15,10,15,952.0,70.0,1.75,19.9,658.5,666.37,515.11
2018,10,15,10,30,960.0,71.0,1.6,20.3,685.0,718.97,552.16
2018,10,15,10,45,965.0,72.0,1.4,20.65,704.0,767.34,582.71
2018,10,15,11,0,970.0,73.0,1.2,21.0,723.0,813.11,609.68
2018,10,15,11,15,972.5,73.5,1.2,21.25,734.0,853.54,635.13
2018,10,15,11,30,975.0,74.0,1.2,21.5,745.0,890.77,658.27
2018,10,15,11,45,975.5,74.0,1.2,21.7,747.5,922.35,677.72
2018,10,15,12,0,976.0,74.0,1.2,21.9,750.0,950.29,694.82
2018,10,15,12,15,975.0,73.5,1.4,21.9,744.5,972.54,712.07
2018,10,15,12,30,974.0,73.0,1.6,21.9,739.0,990.85,726.88
2018,10,15,12,45,970.5,73.0,1.75,21.9,725.5,1003.42,737.36
2018,10,15,13,0,967.0,73.0,1.9,21.9,712.0,1011.9,745.38
2018,10,15,13,15,961.0,72.0,2.05,21.75,690.5,1012.68,748.96
2018,10,15,13,30,955.0,71.0,2.2,21.6,669.0,1009.35,750.02
2018,10,15,13,45,945.5,70.0,2.3,21.5,640.0,998.64,745.6
2018,10,15,14,0,936.0,69.0,2.4,21.4,611.0,984.02,738.71
2018,10,15,14,15,923.5,67.5,2.5,21.2,575.5,962.18,727.27
2018,10,15,14,30,911.0,66.0,2.6,21.0,540.0,936.84,713.41
2018,10,15,14,45,893.0,64.5,2.65,20.8,498.5,903.22,693.24
2018,10,15,15,0,875.0,63.0,2.7,20.6,457.0,866.81,670.86
2018,10,15,15,15,850.0,60.5,2.7,20.6,411.0,820.56,640.19
2018,10,15,15,30,825.0,58.0,2.7,20.6,365.0,780.61,613.41
2018,10,15,15,45,788.5,54.5,2.8,20.05,315.5,720.21,572.52
2018,10,15,16,0,752.0,51.0,2.9,19.5,266.0,659.54,529.6
2018,10,15,16,15,695.0,47.0,2.95,18.95,216.0,583.68,472.48
2018,10,15,16,30,638.0,43.0,3.0,18.4,166.0,509.99,413.87
2018,10,15,16,45,540.5,36.0,3.05,17.85,119.0,410.19,329.38
2018,10,15,17,0,443.0,29.0,3.1,17.3,72.0,317.15,238.6
2018,10,15,17,15,260.5,18.5,3.0,16.9,40.0,178.61,0.0
2018,10,15,17,30,78.0,8.0,2.9,16.5,8.0,44.41,0.0
2018,10,15,17,45,39.0,4.0,2.8,16.1,4.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,16,6,15,91.5,8.0,0.65,12.9,10.5,0.0,0.0
2018,10,16,6,30,183.0,16.0,0.6,13.0,21.0,14.55,0.0
2018,10,16,6,45,350.0,25.0,0.6,13.1,60.0,20.63,9.09
2018,10,16,7,0,517.0,34.0,0.6,13.2,99.0,29.93,20.35
2018,10,16,7,15,586.5,40.5,0.55,13.5,145.5,34.6,25.09
2018,10,16,7,30,656.0,47.0,0.5,13.8,192.0,39.25,29.53
2018,10,16,7,45,711.5,51.5,0.5,14.05,243.5,63.08,34.41
2018,10,16,8,0,767.0,56.0,0.5,14.3,295.0,120.46,64.9
2018,10,16,8,15,800.0,58.5,0.55,14.9,343.0,179.16,109.26
2018,10,16,8,30,833.0,61.0,0.6,15.5,391.0,241.35,161.98
2018,10,16,8,45,861.5,62.0,0.65,16.05,436.5,306.22,218.64
2018,10,16,9,0,890.0,63.0,0.7,16.6,482.0,370.59,274.42
2018,10,16,9,15,906.0,64.5,0.85,17.2,521.5,432.26,327.38
2018,10,16,9,30,922.0,66.0,1.0,17.8,561.0,494.04,378.75
2018,10,16,9,45,933.5,67.5,1.15,18.45,594.5,553.32,426.49
2018,10,16,10,0,945.0,69.0,1.3,19.1,628.0,611.66,471.92
2018,10,16,10,15,953.0,69.5,1.4,19.35,654.0,665.55,513.14
2018,10,16,10,30,961.0,70.0,1.5,19.6,680.0,717.57,551.94
2018,10,16,10,45,965.0,70.5,1.55,19.85,698.0,764.63,584.29
2018,10,16,11,0,969.0,71.0,1.6,20.1,716.0,808.99,613.75
2018,10,16,11,15,972.0,71.5,1.65,20.3,727.0,849.66,640.59
2018,10,16,11,30,975.0,72.0,1.7,20.5,738.0,887.16,665.16
2018,10,16,11,45,974.5,72.0,1.75,20.7,740.0,917.78,685.07
2018,10,16,12,0,974.0,72.0,1.8,20.9,742.0,944.71,702.62
2018,10,16,12,15,794.5,133.0,1.85,20.95,676.5,883.98,662.45
2018,10,16,12,30,615.0,194.0,1.9,21.0,611.0,808.79,612.49
2018,10,16,12,45,529.0,215.5,1.95,21.05,569.5,757.91,577.19
2018,10,16,13,0,443.0,237.0,2.0,21.1,528.0,709.48,542.5
2018,10,16,13,15,481.5,218.5,2.1,21.05,525.5,731.69,561.22
2018,10,16,13,30,520.0,200.0,2.2,21.0,523.0,751.39,577.67
2018,10,16,13,45,632.0,159.5,2.25,20.95,534.5,821.0,628.88
2018,10,16,14,0,744.0,119.0,2.3,20.9,546.0,877.43,668.96
2018,10,16,14,15,825.5,92.0,2.4,20.8,539.0,909.29,692.8
2018,10,16,14,30,907.0,65.0,2.5,20.7,532.0,929.88,709.35
2018,10,16,14,45,889.0,63.0,2.6,20.55,490.5,895.66,688.57
2018,10,16,15,0,871.0,61.0,2.7,20.4,449.0,858.66,665.95
2018,10,16,15,15,845.5,59.0,2.7,20.4,403.5,812.8,635.41
2018,10,16,15,30,820.0,57.0,2.7,20.4,358.0,773.29,608.8
2018,10,16,15,45,783.0,53.5,2.95,19.8,309.0,712.75,568.43
2018,10,16,16,0,746.0,50.0,3.2,19.2,260.0,652.01,525.73
2018,10,16,16,15,687.5,45.5,3.3,18.6,210.0,574.83,467.2
2018,10,16,16,30,629.0,41.0,3.4,18.0,160.0,500.13,407.29
2018,10,16,16,45,512.5,35.5,3.5,17.4,113.0,390.77,314.39
2018,10,16,17,0,396.0,30.0,3.6,16.8,66.0,299.6,221.46
2018,10,16,17,15,219.5,17.5,3.65,16.3,35.5,130.8,0.0
2018,10,16,17,30,43.0,5.0,3.7,15.8,5.0,4.55,0.0
2018,10,16,17,45,21.5,2.5,3.8,15.35,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,6,15,12.5,4.5,0.95,12.05,5.0,0.0,0.0
2018,10,17,6,30,25.0,9.0,1.0,12.2,10.0,8.19,0.0
2018,10,17,6,45,152.0,26.0,1.05,12.3,43.5,20.4,8.2
2018,10,17,7,0,279.0,43.0,1.1,12.4,77.0,33.4,23.3
2018,10,17,7,15,407.0,48.0,1.1,12.6,123.5,37.8,27.95
2018,10,17,7,30,535.0,53.0,1.1,12.8,170.0,40.57,30.78
2018,10,17,7,45,480.5,74.0,1.15,13.0,198.0,71.28,46.18
2018,10,17,8,0,426.0,95.0,1.2,13.2,226.0,116.05,75.74
2018,10,17,8,15,591.0,84.5,1.2,13.45,298.0,165.72,108.35
2018,10,17,8,30,756.0,74.0,1.2,13.7,370.0,235.91,162.42
2018,10,17,8,45,804.0,72.0,1.2,14.0,419.0,296.73,215.69
2018,10,17,9,0,852.0,70.0,1.2,14.3,468.0,363.61,273.84
2018,10,17,9,15,870.5,71.0,1.25,14.6,507.0,423.66,326.18
2018,10,17,9,30,889.0,72.0,1.3,14.9,546.0,484.13,377.25
2018,10,17,9,45,903.0,73.0,1.3,15.25,579.5,542.42,424.61
2018,10,17,10,0,917.0,74.0,1.3,15.6,613.0,600.06,469.74
2018,10,17,10,15,916.0,78.0,1.2,15.9,636.0,650.65,507.31
2018,10,17,10,30,915.0,82.0,1.1,16.2,659.0,698.68,541.5
2018,10,17,10,45,930.0,79.5,1.05,16.5,680.5,748.41,575.32
2018,10,17,11,0,945.0,77.0,1.0,16.8,702.0,796.37,605.91
2018,10,17,11,15,948.5,77.5,1.05,17.05,713.0,836.54,632.28
2018,10,17,11,30,952.0,78.0,1.1,17.3,724.0,873.67,656.52
2018,10,17,11,45,953.0,78.0,1.15,17.5,727.0,904.88,676.9
2018,10,17,12,0,954.0,78.0,1.2,17.7,730.0,932.57,695.02
2018,10,17,12,15,952.0,78.5,1.3,17.8,724.5,954.5,710.53
2018,10,17,12,30,950.0,79.0,1.4,17.9,719.0,972.58,723.71
2018,10,17,12,45,946.0,78.5,1.5,18.0,705.5,983.7,732.5
2018,10,17,13,0,942.0,78.0,1.6,18.1,692.0,990.81,738.9
2018,10,17,13,15,935.5,77.0,1.75,18.05,670.5,990.94,742.01
2018,10,17,13,30,929.0,76.0,1.9,18.0,649.0,987.08,742.6
2018,10,17,13,45,919.0,75.0,2.05,17.9,620.0,975.97,738.55
2018,10,17,14,0,909.0,74.0,2.2,17.8,591.0,961.08,731.98
2018,10,17,14,15,895.0,73.0,2.4,17.6,556.0,938.83,721.07
2018,10,17,14,30,881.0,72.0,2.6,17.4,521.0,913.27,707.61
2018,10,17,14,45,861.5,69.5,2.75,17.2,479.5,877.67,686.29
2018,10,17,15,0,842.0,67.0,2.9,17.0,438.0,848.17,668.9
2018,10,17,15,15,815.5,64.0,2.9,17.0,392.5,800.62,636.38
2018,10,17,15,30,789.0,61.0,2.9,17.0,347.0,751.39,601.99
2018,10,17,15,45,748.5,57.5,3.15,16.4,298.5,689.14,559.13
2018,10,17,16,0,708.0,54.0,3.4,15.8,250.0,626.94,514.02
2018,10,17,16,15,645.0,49.0,3.4,15.35,200.5,547.34,451.59
2018,10,17,16,30,582.0,44.0,3.4,14.9,151.0,470.46,387.81
2018,10,17,16,45,476.5,37.0,3.4,14.45,106.5,376.35,305.04
2018,10,17,17,0,371.0,30.0,3.4,14.0,62.0,284.22,206.57
2018,10,17,17,15,213.0,18.5,3.35,13.7,34.0,127.86,0.0
2018,10,17,17,30,55.0,7.0,3.3,13.4,6.0,0.0,0.0
2018,10,17,17,45,27.5,3.5,3.25,13.1,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,18,6,15,13.0,4.0,1.2,12.05,4.5,0.0,0.0
2018,10,18,6,30,26.0,8.0,1.2,12.2,9.0,7.28,0.0
2018,10,18,6,45,98.5,23.5,1.15,12.35,34.0,19.16,6.46
2018,10,18,7,0,171.0,39.0,1.1,12.5,59.0,30.08,20.34
2018,10,18,7,15,294.0,48.5,1.1,12.7,103.0,36.98,27.18
2018,10,18,7,30,417.0,58.0,1.1,12.9,147.0,44.53,34.27
2018,10,18,7,45,344.0,83.0,1.15,13.05,169.0,72.6,50.01
2018,10,18,8,0,271.0,108.0,1.2,13.2,191.0,112.89,79.53
2018,10,18,8,15,512.0,90.0,1.15,13.45,277.5,157.92,105.36
2018,10,18,8,30,753.0,72.0,1.1,13.7,364.0,233.12,160.19
2018,10,18,8,45,805.0,69.0,1.1,14.0,413.5,293.81,213.18
2018,10,18,9,0,857.0,66.0,1.1,14.3,463.0,361.02,271.47
2018,10,18,9,15,874.0,68.0,1.05,14.6,502.0,421.55,323.8
2018,10,18,9,30,891.0,70.0,1.0,14.9,541.0,482.36,374.44
2018,10,18,9,45,903.0,71.5,0.95,15.25,574.0,540.12,420.71
2018,10,18,10,0,915.0,73.0,0.9,15.6,607.0,597.03,464.44
2018,10,18,10,15,923.0,74.5,0.85,16.05,633.0,650.37,503.64
2018,10,18,10,30,931.0,76.0,0.8,16.5,659.0,701.94,540.06
2018,10,18,10,45,927.5,79.5,0.75,16.9,674.5,745.53,568.64
2018,10,18,11,0,924.0,83.0,0.7,17.3,690.0,785.97,593.49
2018,10,18,11,15,936.0,80.5,0.7,17.7,703.5,828.74,620.3
2018,10,18,11,30,948.0,78.0,0.7,18.1,717.0,869.0,645.07
2018,10,18,11,45,949.0,78.5,0.7,18.5,720.0,900.59,663.95
2018,10,18,12,0,950.0,79.0,0.7,18.9,723.0,928.68,680.59
2018,10,18,12,15,948.0,79.0,0.8,19.15,717.5,949.88,695.26
2018,10,18,12,30,946.0,79.0,0.9,19.4,712.0,967.24,707.67
2018,10,18,12,45,941.5,79.0,1.05,19.65,698.5,978.38,717.22
2018,10,18,13,0,937.0,79.0,1.2,19.9,685.0,985.54,724.34
2018,10,18,13,15,930.5,78.0,1.35,20.0,663.5,985.62,727.38
2018,10,18,13,30,924.0,77.0,1.5,20.1,642.0,981.72,727.92
2018,10,18,13,45,914.0,75.5,1.6,20.15,613.0,969.98,722.78
2018,10,18,14,0,904.0,74.0,1.7,20.2,584.0,954.47,715.25
2018,10,18,14,15,890.0,72.0,1.85,20.05,548.5,930.98,703.5
2018,10,18,14,30,876.0,70.0,2.0,19.9,513.0,904.17,689.28
2018,10,18,14,45,856.0,68.0,2.15,19.8,472.0,868.87,668.69
2018,10,18,15,0,836.0,66.0,2.3,19.7,431.0,839.72,651.92
2018,10,18,15,15,809.0,63.5,2.3,19.7,386.0,792.62,620.36
2018,10,18,15,30,782.0,61.0,2.3,19.7,341.0,743.89,586.98
2018,10,18,15,45,741.0,57.5,2.5,19.15,292.5,681.55,544.72
2018,10,18,16,0,700.0,54.0,2.7,18.6,244.0,619.32,500.24
2018,10,18,16,15,636.5,48.5,2.8,18.1,195.0,539.2,438.76
2018,10,18,16,30,573.0,43.0,2.9,17.6,146.0,461.94,375.68
2018,10,18,16,45,458.5,36.0,3.05,17.05,101.5,363.04,290.18
2018,10,18,17,0,344.0,29.0,3.2,16.5,57.0,264.65,183.5
2018,10,18,17,15,194.5,17.5,3.3,16.05,31.0,116.89,0.0
2018,10,18,17,30,45.0,6.0,3.4,15.6,5.0,0.0,0.0
2018,10,18,17,45,22.5,3.0,3.5,15.15,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.45,13.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
