Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,3,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,19,6,15,66.0,6.5,0.9,12.85,8.0,0.0,0.0
2018,10,19,6,30,132.0,13.0,1.0,13.0,16.0,11.82,0.0
2018,10,19,6,45,282.5,23.5,1.1,13.15,50.0,19.5,5.48
2018,10,19,7,0,433.0,34.0,1.2,13.3,84.0,27.6,18.03
2018,10,19,7,15,472.5,38.5,1.3,13.6,117.5,29.99,20.87
2018,10,19,7,30,512.0,43.0,1.4,13.9,151.0,32.49,23.39
2018,10,19,7,45,256.0,56.5,1.5,14.2,110.5,49.84,32.19
2018,10,19,8,0,0.0,70.0,1.6,14.5,70.0,61.39,46.95
2018,10,19,8,15,3.5,97.0,1.55,14.9,98.5,84.89,66.52
2018,10,19,8,30,7.0,124.0,1.5,15.3,127.0,109.21,86.46
2018,10,19,8,45,53.5,147.5,1.5,15.7,172.0,143.86,113.41
2018,10,19,9,0,100.0,171.0,1.5,16.1,217.0,186.83,147.5
2018,10,19,9,15,197.5,177.0,1.5,16.65,277.5,242.46,191.23
2018,10,19,9,30,295.0,183.0,1.5,17.2,338.0,307.14,242.41
2018,10,19,9,45,401.5,178.5,1.55,17.7,403.0,382.77,301.92
2018,10,19,10,0,508.0,174.0,1.6,18.2,468.0,463.8,364.74
2018,10,19,10,15,600.5,158.5,1.6,18.75,521.0,539.28,421.96
2018,10,19,10,30,693.0,143.0,1.6,19.3,574.0,617.27,479.78
2018,10,19,10,45,592.0,179.0,1.6,19.8,554.5,616.49,477.06
2018,10,19,11,0,491.0,215.0,1.6,20.3,535.0,601.08,463.92
2018,10,19,11,15,448.5,231.5,1.6,20.8,527.5,607.54,467.31
2018,10,19,11,30,406.0,248.0,1.6,21.3,520.0,609.6,467.14
2018,10,19,11,45,453.5,234.0,1.6,21.8,539.0,652.3,497.95
2018,10,19,12,0,501.0,220.0,1.6,22.3,558.0,695.22,528.16
2018,10,19,12,15,650.0,172.5,1.6,22.55,607.0,799.5,602.1
2018,10,19,12,30,799.0,125.0,1.6,22.8,656.0,892.89,663.36
2018,10,19,12,45,834.0,112.0,1.65,23.05,656.5,924.73,683.7
2018,10,19,13,0,869.0,99.0,1.7,23.3,657.0,953.17,702.53
2018,10,19,13,15,885.5,91.0,1.85,23.3,643.5,957.02,707.4
2018,10,19,13,30,902.0,83.0,2.0,23.3,630.0,966.44,716.29
2018,10,19,13,45,891.5,81.5,2.1,23.25,601.5,954.35,710.63
2018,10,19,14,0,881.0,80.0,2.2,23.2,573.0,938.61,702.79
2018,10,19,14,15,865.5,78.5,2.35,23.05,537.5,914.71,690.19
2018,10,19,14,30,850.0,77.0,2.5,22.9,502.0,896.89,681.59
2018,10,19,14,45,829.5,74.5,2.6,22.75,461.5,860.84,659.73
2018,10,19,15,0,809.0,72.0,2.7,22.6,421.0,822.22,635.74
2018,10,19,15,15,780.0,69.0,2.7,22.6,376.0,773.47,602.92
2018,10,19,15,30,751.0,66.0,2.7,22.6,331.0,723.24,568.27
2018,10,19,15,45,708.0,61.5,2.95,21.8,282.5,659.04,524.89
2018,10,19,16,0,665.0,57.0,3.2,21.0,234.0,595.14,479.27
2018,10,19,16,15,599.0,51.0,3.3,20.25,186.0,520.23,421.77
2018,10,19,16,30,533.0,45.0,3.4,19.5,138.0,443.48,358.56
2018,10,19,16,45,425.0,36.0,3.5,18.75,95.0,341.48,270.8
2018,10,19,17,0,317.0,27.0,3.6,18.0,52.0,244.54,160.19
2018,10,19,17,15,170.5,15.5,3.7,17.5,27.5,102.26,0.0
2018,10,19,17,30,24.0,4.0,3.8,17.0,3.0,0.0,0.0
2018,10,19,17,45,12.0,2.0,3.9,16.5,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,6,15,20.0,2.5,1.4,12.25,3.0,0.0,0.0
2018,10,20,6,30,40.0,5.0,1.5,12.4,6.0,4.55,0.0
2018,10,20,6,45,166.0,17.5,1.55,12.6,34.5,13.92,1.25
2018,10,20,7,0,292.0,30.0,1.6,12.8,63.0,23.82,14.72
2018,10,20,7,15,398.5,35.5,1.6,13.0,104.5,27.34,18.55
2018,10,20,7,30,505.0,41.0,1.6,13.2,146.0,30.95,22.07
2018,10,20,7,45,252.5,43.0,1.6,13.45,95.5,39.54,23.59
2018,10,20,8,0,0.0,45.0,1.6,13.7,45.0,39.69,28.55
2018,10,20,8,15,1.0,77.0,1.45,14.05,77.5,67.85,52.46
2018,10,20,8,30,2.0,109.0,1.3,14.4,110.0,95.58,75.58
2018,10,20,8,45,14.0,139.5,1.15,14.75,146.0,125.69,99.93
2018,10,20,9,0,26.0,170.0,1.0,15.1,182.0,157.77,125.63
2018,10,20,9,15,81.0,192.0,0.9,15.6,233.5,203.54,161.53
2018,10,20,9,30,136.0,214.0,0.8,16.1,285.0,258.91,204.85
2018,10,20,9,45,308.0,200.5,0.65,16.55,374.0,349.55,275.01
2018,10,20,10,0,480.0,187.0,0.5,17.0,463.0,460.12,358.05
2018,10,20,10,15,575.0,171.5,0.5,17.45,516.5,535.59,413.52
2018,10,20,10,30,670.0,156.0,0.5,17.9,570.0,614.42,470.37
2018,10,20,10,45,775.0,126.5,0.5,18.35,618.5,689.3,523.4
2018,10,20,11,0,880.0,97.0,0.5,18.8,667.0,765.72,574.48
2018,10,20,11,15,909.5,88.0,0.75,18.85,685.5,813.58,609.02
2018,10,20,11,30,939.0,79.0,1.0,18.9,704.0,859.91,642.81
2018,10,20,11,45,931.5,82.5,1.25,18.95,704.0,887.31,663.9
2018,10,20,12,0,924.0,86.0,1.5,19.0,704.0,910.89,682.58
2018,10,20,12,15,930.5,83.0,1.7,18.9,701.0,935.6,701.77
2018,10,20,12,30,937.0,80.0,1.9,18.8,698.0,956.79,718.67
2018,10,20,12,45,932.5,79.5,2.05,18.75,684.0,967.12,727.71
2018,10,20,13,0,928.0,79.0,2.2,18.7,670.0,973.49,734.36
2018,10,20,13,15,921.5,78.0,2.25,18.6,649.0,973.44,735.91
2018,10,20,13,30,915.0,77.0,2.3,18.5,628.0,969.46,735.06
2018,10,20,13,45,881.5,82.5,2.35,18.35,593.0,944.33,720.16
2018,10,20,14,0,848.0,88.0,2.4,18.2,558.0,925.49,709.74
2018,10,20,14,15,858.5,79.0,2.45,18.05,529.5,916.42,706.01
2018,10,20,14,30,869.0,70.0,2.5,17.9,501.0,894.01,692.95
2018,10,20,14,45,849.5,68.0,2.5,17.7,460.5,859.36,670.98
2018,10,20,15,0,830.0,66.0,2.5,17.5,420.0,830.81,653.14
2018,10,20,15,15,802.0,63.0,2.5,17.5,374.5,782.46,620.07
2018,10,20,15,30,774.0,60.0,2.5,17.5,329.0,732.56,585.17
2018,10,20,15,45,733.5,56.0,2.55,17.0,281.5,670.43,541.2
2018,10,20,16,0,693.0,52.0,2.6,16.5,234.0,608.43,495.31
2018,10,20,16,15,629.5,47.0,2.65,16.15,186.0,529.53,433.46
2018,10,20,16,30,566.0,42.0,2.7,15.8,138.0,460.33,375.09
2018,10,20,16,45,439.5,34.0,2.75,15.4,93.5,347.21,276.74
2018,10,20,17,0,313.0,26.0,2.8,15.0,49.0,238.42,146.51
2018,10,20,17,15,166.5,14.0,2.8,14.7,25.0,98.5,0.0
2018,10,20,17,30,20.0,2.0,2.8,14.4,1.0,0.0,0.0
2018,10,20,17,45,10.0,1.0,2.8,14.1,0.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,21,6,15,7.0,2.5,2.05,11.4,2.5,0.0,0.0
2018,10,21,6,30,14.0,5.0,2.1,11.6,5.0,4.55,0.0
2018,10,21,6,45,45.0,16.5,2.15,11.8,20.5,13.65,0.0
2018,10,21,7,0,76.0,28.0,2.2,12.0,36.0,22.8,13.79
2018,10,21,7,15,169.0,38.5,2.25,12.2,69.0,29.14,20.17
2018,10,21,7,30,262.0,49.0,2.3,12.4,102.0,36.68,27.24
2018,10,21,7,45,137.5,69.5,2.4,12.65,98.0,58.75,42.35
2018,10,21,8,0,13.0,90.0,2.5,12.9,94.0,78.64,61.42
2018,10,21,8,15,60.5,117.5,2.45,13.1,140.0,109.56,85.34
2018,10,21,8,30,108.0,145.0,2.4,13.3,186.0,148.42,116.14
2018,10,21,8,45,203.5,157.5,2.4,13.55,245.5,196.41,153.54
2018,10,21,9,0,299.0,170.0,2.4,13.8,305.0,255.65,201.28
2018,10,21,9,15,400.0,167.5,2.35,14.0,364.5,318.34,252.34
2018,10,21,9,30,501.0,165.0,2.3,14.2,424.0,388.98,309.82
2018,10,21,9,45,660.0,133.0,2.25,14.4,496.0,474.85,378.82
2018,10,21,10,0,819.0,101.0,2.2,14.6,568.0,570.35,454.27
2018,10,21,10,15,856.5,94.0,2.15,14.8,601.5,629.23,499.98
2018,10,21,10,30,894.0,87.0,2.1,15.0,635.0,685.76,543.03
2018,10,21,10,45,896.5,89.0,2.1,15.2,652.0,730.28,575.73
2018,10,21,11,0,899.0,91.0,2.1,15.4,669.0,772.23,604.51
2018,10,21,11,15,913.5,88.0,2.1,15.55,683.5,815.35,633.96
2018,10,21,11,30,928.0,85.0,2.1,15.7,698.0,856.19,661.51
2018,10,21,11,45,929.0,85.0,2.1,15.85,700.5,886.5,681.58
2018,10,21,12,0,930.0,85.0,2.1,16.0,703.0,913.38,699.35
2018,10,21,12,15,927.0,85.5,2.25,16.1,697.0,933.73,714.43
2018,10,21,12,30,924.0,86.0,2.4,16.2,691.0,950.3,727.1
2018,10,21,12,45,918.0,85.5,2.5,16.25,676.5,959.1,734.27
2018,10,21,13,0,912.0,85.0,2.6,16.3,662.0,963.97,739.0
2018,10,21,13,15,905.0,84.5,2.85,16.3,641.0,964.02,742.09
2018,10,21,13,30,898.0,84.0,3.1,16.3,620.0,960.23,742.57
2018,10,21,13,45,888.0,82.0,3.3,16.25,591.5,947.99,736.91
2018,10,21,14,0,878.0,80.0,3.5,16.2,563.0,932.1,728.72
2018,10,21,14,15,863.0,78.5,3.7,16.05,528.0,908.73,715.39
2018,10,21,14,30,848.0,77.0,3.9,15.9,493.0,891.38,706.26
2018,10,21,14,45,827.0,74.5,4.05,15.75,452.5,854.97,682.75
2018,10,21,15,0,806.0,72.0,4.2,15.6,412.0,816.03,656.99
2018,10,21,15,15,776.5,68.5,4.2,15.6,366.5,766.39,621.6
2018,10,21,15,30,747.0,65.0,4.2,15.6,321.0,715.33,584.31
2018,10,21,15,45,702.5,61.0,4.3,15.15,273.5,650.9,536.84
2018,10,21,16,0,658.0,57.0,4.4,14.7,226.0,592.72,492.2
2018,10,21,16,15,588.5,50.5,4.35,14.45,178.0,509.81,424.5
2018,10,21,16,30,519.0,44.0,4.3,14.2,130.0,430.85,355.82
2018,10,21,16,45,402.5,35.5,4.2,13.95,88.5,325.37,260.89
2018,10,21,17,0,286.0,27.0,4.1,13.7,47.0,220.55,122.43
2018,10,21,17,15,152.0,15.0,4.0,13.55,24.5,91.65,0.0
2018,10,21,17,30,18.0,3.0,3.9,13.4,2.0,0.0,0.0
2018,10,21,17,45,9.0,1.5,3.75,13.3,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.7,11.45,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,11.7,2.0,1.82,0.0
2018,10,22,6,45,0.0,6.0,2.9,11.9,6.0,5.26,0.0
2018,10,22,7,0,0.0,10.0,3.0,12.1,10.0,8.78,1.78
2018,10,22,7,15,0.0,15.5,2.95,12.3,15.5,13.62,6.4
2018,10,22,7,30,0.0,21.0,2.9,12.5,21.0,18.46,10.91
2018,10,22,7,45,0.0,27.5,2.9,12.65,27.5,24.2,15.26
2018,10,22,8,0,0.0,34.0,2.9,12.8,34.0,29.95,20.26
2018,10,22,8,15,0.0,50.5,2.8,12.95,50.5,44.56,32.81
2018,10,22,8,30,0.0,67.0,2.7,13.1,67.0,59.22,45.26
2018,10,22,8,45,3.0,105.0,2.6,13.3,106.5,93.16,73.78
2018,10,22,9,0,6.0,143.0,2.5,13.5,146.0,127.72,102.41
2018,10,22,9,15,7.5,158.0,2.5,13.65,162.0,142.51,114.35
2018,10,22,9,30,9.0,173.0,2.5,13.8,178.0,157.63,126.51
2018,10,22,9,45,41.5,199.5,2.5,13.95,223.0,203.08,163.53
2018,10,22,10,0,74.0,226.0,2.5,14.1,268.0,249.98,201.47
2018,10,22,10,15,368.0,190.0,2.55,14.25,412.5,422.24,341.69
2018,10,22,10,30,662.0,154.0,2.6,14.4,557.0,605.76,485.63
2018,10,22,10,45,799.5,116.0,2.65,14.5,617.0,693.78,553.33
2018,10,22,11,0,937.0,78.0,2.7,14.6,677.0,784.99,620.15
2018,10,22,11,15,940.5,78.5,2.8,14.7,687.5,824.48,647.78
2018,10,22,11,30,944.0,79.0,2.9,14.8,698.0,860.95,673.59
2018,10,22,11,45,939.0,81.0,3.05,14.85,698.5,888.81,693.78
2018,10,22,12,0,934.0,83.0,3.2,14.9,699.0,912.92,711.47
2018,10,22,12,15,937.5,80.5,3.3,14.95,694.5,935.56,727.92
2018,10,22,12,30,941.0,78.0,3.4,15.0,690.0,954.54,741.93
2018,10,22,12,45,937.0,77.5,3.55,15.0,676.5,965.26,750.84
2018,10,22,13,0,933.0,77.0,3.7,15.0,663.0,972.04,757.22
2018,10,22,13,15,926.0,76.0,3.8,14.95,641.0,971.45,758.42
2018,10,22,13,30,919.0,75.0,3.9,14.9,619.0,966.93,757.06
2018,10,22,13,45,908.5,74.0,4.0,14.85,590.5,955.27,750.81
2018,10,22,14,0,898.0,73.0,4.1,14.8,562.0,939.93,742.05
2018,10,22,14,15,883.0,71.0,4.15,14.7,526.5,915.59,726.73
2018,10,22,14,30,868.0,69.0,4.2,14.6,491.0,888.01,709.03
2018,10,22,14,45,847.5,67.0,4.25,14.45,450.5,852.56,685.53
2018,10,22,15,0,827.0,65.0,4.3,14.3,410.0,823.21,666.38
2018,10,22,15,15,798.0,62.5,4.3,14.3,365.0,774.88,631.74
2018,10,22,15,30,769.0,60.0,4.3,14.3,320.0,725.08,595.2
2018,10,22,15,45,726.5,55.5,4.25,14.0,272.0,661.08,546.82
2018,10,22,16,0,684.0,51.0,4.2,13.7,224.0,597.41,496.8
2018,10,22,16,15,616.5,46.0,4.05,13.5,176.5,516.34,430.07
2018,10,22,16,30,549.0,41.0,3.9,13.3,129.0,445.7,367.77
2018,10,22,16,45,432.0,32.5,3.75,13.15,87.0,339.23,270.76
2018,10,22,17,0,315.0,24.0,3.6,13.0,45.0,232.11,109.41
2018,10,22,17,15,168.0,13.5,3.5,12.85,23.5,98.19,0.0
2018,10,22,17,30,21.0,3.0,3.4,12.7,2.0,0.0,0.0
2018,10,22,17,45,10.5,1.5,3.3,12.6,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,23,6,15,30.5,3.5,2.45,11.8,4.0,0.0,0.0
2018,10,23,6,30,61.0,7.0,2.4,12.0,8.0,6.37,0.0
2018,10,23,6,45,121.0,18.5,2.35,12.15,28.5,14.57,0.0
2018,10,23,7,0,181.0,30.0,2.3,12.3,49.0,23.28,13.9
2018,10,23,7,15,115.5,50.0,2.3,12.5,64.5,39.46,29.11
2018,10,23,7,30,50.0,70.0,2.3,12.7,80.0,57.36,45.52
2018,10,23,7,45,52.5,89.0,2.3,12.85,102.0,74.12,56.99
2018,10,23,8,0,55.0,108.0,2.3,13.0,124.0,94.89,73.43
2018,10,23,8,15,126.5,126.5,2.35,13.1,171.0,126.24,96.43
2018,10,23,8,30,198.0,145.0,2.4,13.2,218.0,167.91,128.91
2018,10,23,8,45,323.0,146.0,2.5,13.3,282.0,219.83,169.4
2018,10,23,9,0,448.0,147.0,2.6,13.4,346.0,288.33,225.14
2018,10,23,9,15,309.5,181.0,2.7,13.5,324.0,290.53,231.75
2018,10,23,9,30,171.0,215.0,2.8,13.6,302.0,275.85,222.27
2018,10,23,9,45,123.5,226.5,2.9,13.7,291.5,274.88,222.04
2018,10,23,10,0,76.0,238.0,3.0,13.8,281.0,262.61,211.96
2018,10,23,10,15,81.0,253.0,3.05,13.9,300.5,285.94,230.72
2018,10,23,10,30,86.0,268.0,3.1,14.0,320.0,309.93,249.75
2018,10,23,10,45,196.0,264.5,3.2,14.05,387.5,398.63,322.1
2018,10,23,11,0,306.0,261.0,3.3,14.1,455.0,498.14,401.49
2018,10,23,11,15,402.0,244.0,3.4,14.1,503.0,582.26,467.79
2018,10,23,11,30,498.0,227.0,3.5,14.1,551.0,660.8,529.24
2018,10,23,11,45,325.5,263.5,3.6,14.15,475.5,560.07,449.5
2018,10,23,12,0,153.0,300.0,3.7,14.2,400.0,448.52,359.81
2018,10,23,12,15,306.5,265.0,3.65,14.25,463.5,568.43,457.14
2018,10,23,12,30,460.0,230.0,3.6,14.3,527.0,694.46,555.42
2018,10,23,12,45,660.5,162.0,3.6,14.4,579.0,821.16,651.97
2018,10,23,13,0,861.0,94.0,3.6,14.5,631.0,923.63,725.17
2018,10,23,13,15,874.0,87.5,3.45,14.65,616.5,934.94,731.79
2018,10,23,13,30,887.0,81.0,3.3,14.8,602.0,942.45,736.55
2018,10,23,13,45,783.5,104.5,3.15,14.9,548.5,883.51,694.51
2018,10,23,14,0,680.0,128.0,3.0,15.0,495.0,818.19,648.05
2018,10,23,14,15,679.5,117.5,2.95,15.05,464.5,799.55,635.95
2018,10,23,14,30,679.0,107.0,2.9,15.1,434.0,777.72,621.14
2018,10,23,14,45,745.5,85.5,2.85,15.15,416.5,792.8,633.46
2018,10,23,15,0,812.0,64.0,2.8,15.2,399.0,807.06,644.85
2018,10,23,15,15,793.0,59.5,2.8,15.2,356.5,764.88,615.09
2018,10,23,15,30,774.0,55.0,2.8,15.2,314.0,720.73,583.51
2018,10,23,15,45,732.5,51.5,2.95,15.0,267.0,658.87,538.39
2018,10,23,16,0,691.0,48.0,3.1,14.8,220.0,597.27,491.31
2018,10,23,16,15,624.5,43.0,3.1,14.55,172.5,517.01,426.49
2018,10,23,16,30,558.0,38.0,3.1,14.3,125.0,439.83,360.11
2018,10,23,16,45,429.0,30.5,3.05,14.0,83.0,334.26,263.49
2018,10,23,17,0,300.0,23.0,3.0,13.7,41.0,220.14,77.65
2018,10,23,17,15,150.0,11.5,3.1,13.5,20.5,86.9,0.0
2018,10,23,17,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,24,6,15,17.5,3.5,1.35,12.5,3.5,0.0,0.0
2018,10,24,6,30,35.0,7.0,1.4,12.6,7.0,6.37,0.0
2018,10,24,6,45,197.5,19.0,1.45,12.75,37.0,15.76,0.0
2018,10,24,7,0,360.0,31.0,1.5,12.9,67.0,25.38,15.43
2018,10,24,7,15,478.5,36.5,1.6,13.2,112.0,28.84,19.69
2018,10,24,7,30,597.0,42.0,1.7,13.5,157.0,35.39,25.9
2018,10,24,7,45,652.0,46.0,1.8,13.8,203.5,54.83,29.8
2018,10,24,8,0,707.0,50.0,1.9,14.1,250.0,107.24,56.98
2018,10,24,8,15,742.5,53.5,1.95,14.35,295.5,162.75,99.09
2018,10,24,8,30,778.0,57.0,2.0,14.6,341.0,222.08,150.14
2018,10,24,8,45,802.5,59.5,2.1,14.9,383.0,280.93,203.3
2018,10,24,9,0,827.0,62.0,2.2,15.2,425.0,342.93,259.0
2018,10,24,9,15,844.0,63.5,2.25,15.45,462.0,400.64,310.4
2018,10,24,9,30,861.0,65.0,2.3,15.7,499.0,458.65,360.59
2018,10,24,9,45,873.5,66.5,2.35,15.95,530.5,514.43,407.5
2018,10,24,10,0,886.0,68.0,2.4,16.2,562.0,569.47,452.36
2018,10,24,10,15,894.0,68.5,2.5,16.4,586.0,619.73,492.63
2018,10,24,10,30,902.0,69.0,2.6,16.6,610.0,668.27,530.59
2018,10,24,10,45,907.5,69.5,2.75,16.75,627.5,713.12,564.45
2018,10,24,11,0,913.0,70.0,2.9,16.9,645.0,755.58,594.97
2018,10,24,11,15,915.0,70.5,3.05,17.05,654.5,792.73,621.54
2018,10,24,11,30,917.0,71.0,3.2,17.2,664.0,826.87,645.92
2018,10,24,11,45,917.0,71.0,3.35,17.35,666.0,855.58,666.45
2018,10,24,12,0,917.0,71.0,3.5,17.5,668.0,880.86,684.64
2018,10,24,12,15,915.0,71.0,3.65,17.6,662.0,900.85,699.34
2018,10,24,12,30,913.0,71.0,3.8,17.7,656.0,917.15,711.6
2018,10,24,12,45,909.0,70.0,3.9,17.85,642.5,926.65,718.83
2018,10,24,13,0,905.0,69.0,4.0,18.0,629.0,932.33,723.58
2018,10,24,13,15,885.0,73.0,4.0,18.0,605.0,925.51,719.56
2018,10,24,13,30,865.0,77.0,4.0,18.0,581.0,914.96,713.13
2018,10,24,13,45,867.5,71.5,4.05,18.05,556.5,909.85,710.88
2018,10,24,14,0,870.0,66.0,4.1,18.1,532.0,900.91,705.99
2018,10,24,14,15,844.0,67.5,4.05,18.05,495.5,871.33,686.15
2018,10,24,14,30,818.0,69.0,4.0,18.0,459.0,848.09,670.97
2018,10,24,14,45,590.0,106.5,3.95,17.9,375.5,685.54,552.31
2018,10,24,15,0,362.0,144.0,3.9,17.8,292.0,515.51,421.0
2018,10,24,15,15,464.0,111.5,3.9,17.8,279.0,552.2,453.76
2018,10,24,15,30,566.0,79.0,3.9,17.8,266.0,587.98,482.4
2018,10,24,15,45,612.5,63.0,3.9,17.45,237.0,584.87,480.5
2018,10,24,16,0,659.0,47.0,3.9,17.1,208.0,570.96,469.18
2018,10,24,16,15,590.5,42.5,4.0,16.8,162.5,491.4,404.43
2018,10,24,16,30,522.0,38.0,4.1,16.5,117.0,422.1,343.65
2018,10,24,16,45,395.0,30.0,4.2,16.15,77.0,312.39,243.16
2018,10,24,17,0,268.0,22.0,4.3,15.8,37.0,198.87,38.04
2018,10,24,17,15,134.0,11.0,4.25,15.55,18.5,78.05,0.0
2018,10,24,17,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.85,12.6,4.5,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.8,12.8,9.0,8.19,0.0
2018,10,25,6,45,254.5,19.0,1.75,12.95,39.0,15.94,0.0
2018,10,25,7,0,419.0,29.0,1.7,13.1,69.0,23.76,13.84
2018,10,25,7,15,515.5,35.0,1.7,13.35,113.0,30.26,20.87
2018,10,25,7,30,612.0,41.0,1.7,13.6,157.0,34.64,25.2
2018,10,25,7,45,442.5,60.5,1.7,13.85,156.5,58.04,36.38
2018,10,25,8,0,273.0,80.0,1.7,14.1,156.0,89.23,59.46
2018,10,25,8,15,281.5,101.5,1.65,14.35,192.0,129.46,91.72
2018,10,25,8,30,290.0,123.0,1.6,14.6,228.0,169.76,125.96
2018,10,25,8,45,335.5,135.5,1.6,14.9,271.0,213.93,162.75
2018,10,25,9,0,381.0,148.0,1.6,15.2,314.0,266.19,206.39
2018,10,25,9,15,568.0,122.0,1.5,15.5,393.5,345.41,269.22
2018,10,25,9,30,755.0,96.0,1.4,15.8,473.0,440.89,344.86
2018,10,25,9,45,824.5,82.0,1.35,16.1,518.0,505.32,396.49
2018,10,25,10,0,894.0,68.0,1.3,16.4,563.0,572.77,449.22
2018,10,25,10,15,902.5,69.0,1.25,16.75,588.0,624.17,488.09
2018,10,25,10,30,911.0,70.0,1.2,17.1,613.0,673.9,524.47
2018,10,25,10,45,916.5,71.0,1.15,17.45,631.0,719.62,556.01
2018,10,25,11,0,922.0,72.0,1.1,17.8,649.0,762.95,583.84
2018,10,25,11,15,925.0,72.5,1.05,18.15,659.0,801.17,607.7
2018,10,25,11,30,928.0,73.0,1.0,18.5,669.0,836.41,629.23
2018,10,25,11,45,928.5,73.5,0.95,18.85,671.5,866.42,647.01
2018,10,25,12,0,929.0,74.0,0.9,19.2,674.0,893.01,662.41
2018,10,25,12,15,926.5,74.0,1.0,19.35,668.0,912.82,676.51
2018,10,25,12,30,924.0,74.0,1.1,19.5,662.0,928.89,688.36
2018,10,25,12,45,918.5,74.5,1.2,19.65,648.5,939.03,696.51
2018,10,25,13,0,913.0,75.0,1.3,19.8,635.0,945.31,702.33
2018,10,25,13,15,906.0,74.0,1.45,19.9,614.0,944.5,704.54
2018,10,25,13,30,899.0,73.0,1.6,20.0,593.0,939.85,704.3
2018,10,25,13,45,889.0,71.5,1.75,20.1,565.0,928.03,699.29
2018,10,25,14,0,879.0,70.0,1.9,20.2,537.0,912.6,691.84
2018,10,25,14,15,864.5,68.5,2.05,20.15,502.5,889.59,679.49
2018,10,25,14,30,850.0,67.0,2.2,20.1,468.0,863.45,664.76
2018,10,25,14,45,829.0,64.5,2.4,20.0,428.0,827.33,643.18
2018,10,25,15,0,808.0,62.0,2.6,19.9,388.0,797.34,625.31
2018,10,25,15,15,778.5,59.0,2.6,19.9,344.0,748.65,591.66
2018,10,25,15,30,749.0,56.0,2.6,19.9,300.0,698.64,556.2
2018,10,25,15,45,704.5,52.0,2.85,19.3,253.0,634.82,511.32
2018,10,25,16,0,660.0,48.0,3.1,18.7,206.0,571.54,464.22
2018,10,25,16,15,588.5,43.0,3.2,18.1,160.0,489.28,398.87
2018,10,25,16,30,517.0,38.0,3.3,17.5,114.0,417.94,337.24
2018,10,25,16,45,387.5,29.5,3.45,16.95,74.5,306.65,234.9
2018,10,25,17,0,258.0,21.0,3.6,16.4,35.0,190.05,0.0
2018,10,25,17,15,129.0,10.5,3.7,15.95,17.5,74.84,0.0
2018,10,25,17,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,26,6,15,28.0,3.0,1.45,13.25,3.0,0.0,0.0
2018,10,26,6,30,56.0,6.0,1.4,13.4,6.0,5.46,0.0
2018,10,26,6,45,188.5,15.5,1.35,13.55,30.5,12.66,0.0
2018,10,26,7,0,321.0,25.0,1.3,13.7,55.0,20.06,10.55
2018,10,26,7,15,348.0,31.0,1.3,13.95,81.0,23.99,15.31
2018,10,26,7,30,375.0,37.0,1.3,14.2,107.0,27.81,19.07
2018,10,26,7,45,188.0,60.0,1.25,14.45,95.0,52.6,36.15
2018,10,26,8,0,1.0,83.0,1.2,14.7,83.0,71.67,55.54
2018,10,26,8,15,35.5,109.5,1.2,15.0,122.0,99.1,77.01
2018,10,26,8,30,70.0,136.0,1.2,15.3,161.0,132.32,103.24
2018,10,26,8,45,113.5,156.5,1.2,15.65,203.0,169.29,132.48
2018,10,26,9,0,157.0,177.0,1.2,16.0,245.0,211.35,166.12
2018,10,26,9,15,177.5,192.5,1.25,16.25,275.5,245.31,193.79
2018,10,26,9,30,198.0,208.0,1.3,16.5,306.0,281.59,223.1
2018,10,26,9,45,201.0,225.5,1.3,16.8,330.5,313.13,248.16
2018,10,26,10,0,204.0,243.0,1.3,17.1,355.0,344.97,272.97
2018,10,26,10,15,184.5,256.5,1.35,17.35,361.5,359.61,284.07
2018,10,26,10,30,165.0,270.0,1.4,17.6,368.0,372.22,293.38
2018,10,26,10,45,234.5,270.0,1.5,17.9,413.5,430.92,339.24
2018,10,26,11,0,304.0,270.0,1.6,18.2,459.0,505.46,395.92
2018,10,26,11,15,394.0,248.5,1.65,18.4,497.5,567.61,443.37
2018,10,26,11,30,484.0,227.0,1.7,18.6,536.0,647.51,502.78
2018,10,26,11,45,471.0,228.5,1.8,18.75,530.0,657.05,509.45
2018,10,26,12,0,458.0,230.0,1.9,18.9,524.0,663.98,514.82
2018,10,26,12,15,542.5,200.0,2.0,19.05,545.0,719.97,557.72
2018,10,26,12,30,627.0,170.0,2.1,19.2,566.0,783.41,604.39
2018,10,26,12,45,639.0,163.5,2.2,19.35,560.0,799.29,615.8
2018,10,26,13,0,651.0,157.0,2.3,19.5,554.0,812.45,625.87
2018,10,26,13,15,646.0,151.5,2.35,19.55,534.0,808.05,623.65
2018,10,26,13,30,641.0,146.0,2.4,19.6,514.0,800.59,619.55
2018,10,26,13,45,657.0,134.0,2.45,19.6,495.0,802.1,622.06
2018,10,26,14,0,673.0,122.0,2.5,19.6,476.0,800.17,622.19
2018,10,26,14,15,653.0,117.0,2.5,19.6,442.0,770.37,602.23
2018,10,26,14,30,633.0,112.0,2.5,19.6,408.0,738.17,580.6
2018,10,26,14,45,661.0,96.5,2.5,19.55,382.0,733.03,578.6
2018,10,26,15,0,689.0,81.0,2.5,19.5,356.0,723.3,572.96
2018,10,26,15,15,609.0,82.5,2.5,19.5,305.0,641.95,513.99
2018,10,26,15,30,529.0,84.0,2.5,19.5,254.0,562.04,454.78
2018,10,26,15,45,501.5,73.5,2.5,19.2,214.0,510.58,416.07
2018,10,26,16,0,474.0,63.0,2.5,18.9,174.0,459.18,375.23
2018,10,26,16,15,416.5,53.0,2.5,18.45,134.5,388.18,316.43
2018,10,26,16,30,359.0,43.0,2.5,18.0,95.0,320.69,257.79
2018,10,26,16,45,260.5,31.5,2.5,17.6,61.5,231.65,173.88
2018,10,26,17,0,162.0,20.0,2.5,17.2,28.0,134.56,0.0
2018,10,26,17,15,81.0,10.0,2.5,16.9,14.0,49.96,0.0
2018,10,26,17,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,27,6,15,26.0,3.0,1.95,13.65,3.0,0.0,0.0
2018,10,27,6,30,52.0,6.0,2.0,13.8,6.0,5.46,0.0
2018,10,27,6,45,179.0,17.0,2.1,13.95,30.5,15.46,0.0
2018,10,27,7,0,306.0,28.0,2.2,14.1,55.0,22.91,12.47
2018,10,27,7,15,385.5,37.5,2.25,14.35,93.5,29.86,20.31
2018,10,27,7,30,465.0,47.0,2.3,14.6,132.0,36.61,26.75
2018,10,27,7,45,356.0,65.5,2.4,14.85,141.5,58.5,38.36
2018,10,27,8,0,247.0,84.0,2.5,15.1,151.0,91.14,61.97
2018,10,27,8,15,280.5,99.5,2.5,15.35,188.5,127.32,89.72
2018,10,27,8,30,314.0,115.0,2.5,15.6,226.0,168.64,123.85
2018,10,27,8,45,238.5,146.0,2.55,15.9,236.5,195.97,150.83
2018,10,27,9,0,163.0,177.0,2.6,16.2,247.0,213.3,168.2
2018,10,27,9,15,231.5,188.0,2.6,16.4,296.5,265.73,210.56
2018,10,27,9,30,300.0,199.0,2.6,16.6,346.0,323.25,257.03
2018,10,27,9,45,353.0,200.0,2.65,16.85,384.0,370.65,295.48
2018,10,27,10,0,406.0,201.0,2.7,17.1,422.0,429.66,342.57
2018,10,27,10,15,455.5,199.0,2.7,17.3,457.5,482.12,384.01
2018,10,27,10,30,505.0,197.0,2.7,17.5,493.0,537.81,427.31
2018,10,27,10,45,623.5,164.5,2.7,17.7,541.5,618.19,489.54
2018,10,27,11,0,742.0,132.0,2.7,17.9,590.0,700.22,551.82
2018,10,27,11,15,821.0,107.5,2.75,18.05,621.5,762.43,596.76
2018,10,27,11,30,900.0,83.0,2.8,18.2,653.0,821.98,638.45
2018,10,27,11,45,907.0,81.0,2.8,18.35,657.0,853.74,659.82
2018,10,27,12,0,914.0,79.0,2.8,18.5,661.0,882.44,679.23
2018,10,27,12,15,879.5,89.5,2.9,18.55,645.5,886.07,682.26
2018,10,27,12,30,845.0,100.0,3.0,18.6,630.0,893.59,688.37
2018,10,27,12,45,856.0,94.0,3.05,18.65,621.0,910.53,700.81
2018,10,27,13,0,867.0,88.0,3.1,18.7,612.0,914.96,704.62
2018,10,27,13,15,840.5,92.0,3.2,18.65,585.5,911.38,703.74
2018,10,27,13,30,814.0,96.0,3.3,18.6,559.0,895.01,694.07
2018,10,27,13,45,799.0,92.5,3.4,18.5,528.5,876.62,683.23
2018,10,27,14,0,784.0,89.0,3.5,18.4,498.0,854.89,669.99
2018,10,27,14,15,752.0,90.0,3.6,18.3,461.0,820.11,647.25
2018,10,27,14,30,720.0,91.0,3.7,18.2,424.0,788.12,626.32
2018,10,27,14,45,677.0,91.5,3.75,18.05,383.0,739.24,592.39
2018,10,27,15,0,634.0,92.0,3.8,17.9,342.0,689.14,556.93
2018,10,27,15,15,619.0,83.5,3.8,17.9,304.0,650.24,528.71
2018,10,27,15,30,604.0,75.0,3.8,17.9,266.0,609.7,498.37
2018,10,27,15,45,470.5,74.5,3.75,17.45,209.0,486.96,402.79
2018,10,27,16,0,337.0,74.0,3.7,17.0,152.0,368.2,305.38
2018,10,27,16,15,290.0,60.5,3.65,16.7,116.5,306.87,253.01
2018,10,27,16,30,243.0,47.0,3.6,16.4,81.0,248.97,201.31
2018,10,27,16,45,168.0,32.0,3.5,16.05,51.0,176.41,130.32
2018,10,27,17,0,93.0,17.0,3.4,15.7,21.0,90.27,0.0
2018,10,27,17,15,46.5,8.5,3.35,15.55,10.5,31.12,0.0
2018,10,27,17,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,28,6,15,12.0,2.0,2.3,13.65,2.0,0.0,0.0
2018,10,28,6,30,24.0,4.0,2.3,13.9,4.0,0.0,0.0
2018,10,28,6,45,16.0,15.5,2.3,14.15,16.0,14.1,0.0
2018,10,28,7,0,8.0,27.0,2.3,14.4,28.0,23.17,12.24
2018,10,28,7,15,29.0,46.0,2.3,14.75,51.0,38.35,27.53
2018,10,28,7,30,50.0,65.0,2.3,15.1,74.0,53.24,41.24
2018,10,28,7,45,93.5,84.0,2.35,15.4,107.0,69.21,51.6
2018,10,28,8,0,137.0,103.0,2.4,15.7,140.0,96.88,71.05
2018,10,28,8,15,142.0,120.5,2.5,15.9,164.5,123.41,92.38
2018,10,28,8,30,147.0,138.0,2.6,16.1,189.0,150.76,115.39
2018,10,28,8,45,133.0,158.5,2.65,16.35,209.0,176.23,137.67
2018,10,28,9,0,119.0,179.0,2.7,16.6,229.0,200.35,158.43
2018,10,28,9,15,103.5,193.5,2.8,16.8,240.0,214.0,170.24
2018,10,28,9,30,88.0,208.0,2.9,17.0,251.0,228.2,182.08
2018,10,28,9,45,93.5,223.0,3.0,17.15,271.5,251.74,201.09
2018,10,28,10,0,99.0,238.0,3.1,17.3,292.0,275.97,220.45
2018,10,28,10,15,162.5,248.5,3.2,17.45,341.5,338.6,270.68
2018,10,28,10,30,226.0,259.0,3.3,17.6,391.0,400.76,320.1
2018,10,28,10,45,423.5,212.5,3.4,17.7,468.5,522.72,417.48
2018,10,28,11,0,621.0,166.0,3.5,17.8,546.0,646.08,513.88
2018,10,28,11,15,720.0,136.0,3.65,17.85,583.5,717.23,568.86
2018,10,28,11,30,819.0,106.0,3.8,17.9,621.0,787.62,620.27
2018,10,28,11,45,572.0,181.0,3.95,17.95,541.5,694.71,550.29
2018,10,28,12,0,325.0,256.0,4.1,18.0,462.0,562.32,446.76
2018,10,28,12,15,222.0,269.5,4.2,18.0,409.5,482.48,384.63
2018,10,28,12,30,119.0,283.0,4.3,18.0,357.0,413.07,328.7
2018,10,28,12,45,91.5,267.0,4.4,17.95,323.0,358.23,286.11
2018,10,28,13,0,64.0,251.0,4.5,17.9,289.0,318.08,254.27
2018,10,28,13,15,39.5,219.5,4.6,17.85,242.5,261.71,209.28
2018,10,28,13,30,15.0,188.0,4.7,17.8,196.0,191.43,152.36
2018,10,28,13,45,135.5,165.5,4.75,17.75,235.5,308.35,251.86
2018,10,28,14,0,256.0,143.0,4.8,17.7,275.0,409.87,337.04
2018,10,28,14,15,425.5,130.0,4.8,17.6,332.5,567.29,464.97
2018,10,28,14,30,595.0,117.0,4.8,17.5,390.0,707.42,574.21
2018,10,28,14,45,532.0,116.0,4.85,17.4,344.0,640.79,524.02
2018,10,28,15,0,469.0,115.0,4.9,17.3,298.0,567.88,468.76
2018,10,28,15,15,347.0,116.5,4.9,17.3,243.0,458.84,380.85
2018,10,28,15,30,225.0,118.0,4.9,17.3,188.0,339.72,282.67
2018,10,28,15,45,219.5,94.0,4.85,16.8,153.5,298.73,249.72
2018,10,28,16,0,214.0,70.0,4.8,16.3,119.0,256.39,214.36
2018,10,28,16,15,332.5,54.5,4.75,16.1,109.5,326.92,271.5
2018,10,28,16,30,451.0,39.0,4.7,15.9,100.0,373.91,303.86
2018,10,28,16,45,307.0,28.5,4.6,15.65,62.5,255.58,187.27
2018,10,28,17,0,163.0,18.0,4.5,15.4,25.0,105.66,0.0
2018,10,28,17,15,81.5,9.0,4.5,15.2,12.5,8.19,0.0
2018,10,28,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.6,13.55,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
