Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,1,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,8,6,45,108.5,11.0,3.75,11.3,16.0,10.01,0.0
2018,11,8,7,0,217.0,22.0,3.8,11.4,32.0,18.9,0.0
2018,11,8,7,15,347.0,33.0,4.0,11.8,71.0,27.52,16.81
2018,11,8,7,30,477.0,44.0,4.2,12.2,110.0,35.9,25.81
2018,11,8,7,45,522.5,52.0,4.4,12.6,149.0,47.3,30.46
2018,11,8,8,0,568.0,60.0,4.6,13.0,188.0,93.26,52.77
2018,11,8,8,15,601.0,69.0,4.7,13.25,230.0,143.89,90.19
2018,11,8,8,30,634.0,78.0,4.8,13.5,272.0,198.26,136.44
2018,11,8,8,45,696.5,79.5,4.9,13.75,320.5,256.72,187.66
2018,11,8,9,0,759.0,81.0,5.0,14.0,369.0,321.57,245.29
2018,11,8,9,15,790.5,82.5,4.9,14.35,408.5,381.81,299.41
2018,11,8,9,30,822.0,84.0,4.8,14.7,448.0,442.75,352.96
2018,11,8,9,45,840.5,84.5,4.7,15.05,479.0,498.12,400.76
2018,11,8,10,0,859.0,85.0,4.6,15.4,510.0,553.43,447.03
2018,11,8,10,15,873.0,85.5,4.5,15.7,536.0,605.76,489.64
2018,11,8,10,30,887.0,86.0,4.4,16.0,562.0,657.01,530.11
2018,11,8,10,45,892.5,88.0,4.3,16.3,580.0,702.86,565.27
2018,11,8,11,0,898.0,90.0,4.2,16.6,598.0,746.43,597.39
2018,11,8,11,15,903.0,92.0,4.15,16.8,610.0,787.15,626.17
2018,11,8,11,30,908.0,94.0,4.1,17.0,622.0,825.16,652.73
2018,11,8,11,45,907.0,95.5,4.05,17.2,624.5,854.86,673.12
2018,11,8,12,0,906.0,97.0,4.0,17.4,627.0,881.17,691.06
2018,11,8,12,15,922.0,92.5,4.0,17.55,627.5,903.62,706.67
2018,11,8,12,30,938.0,88.0,4.0,17.7,628.0,930.36,725.42
2018,11,8,12,45,899.0,93.0,3.95,17.85,601.0,925.11,721.31
2018,11,8,13,0,860.0,98.0,3.9,18.0,574.0,907.12,708.56
2018,11,8,13,15,692.5,133.5,3.85,18.1,507.5,811.07,639.94
2018,11,8,13,30,525.0,169.0,3.8,18.2,441.0,697.4,556.58
2018,11,8,13,45,605.0,143.5,3.75,18.35,441.0,747.01,595.27
2018,11,8,14,0,685.0,118.0,3.7,18.5,441.0,787.12,624.99
2018,11,8,14,15,744.5,100.0,3.65,18.5,428.0,812.08,643.95
2018,11,8,14,30,804.0,82.0,3.6,18.5,415.0,825.98,654.94
2018,11,8,14,45,777.5,78.5,3.5,18.55,375.0,785.32,625.72
2018,11,8,15,0,751.0,75.0,3.4,18.6,335.0,748.7,599.38
2018,11,8,15,15,712.0,69.5,3.4,18.6,290.5,692.04,557.81
2018,11,8,15,30,673.0,64.0,3.4,18.6,246.0,634.83,514.52
2018,11,8,15,45,633.5,57.5,2.85,18.05,204.0,575.9,467.34
2018,11,8,16,0,594.0,51.0,2.3,17.5,162.0,517.39,418.26
2018,11,8,16,15,488.0,43.5,2.25,17.05,117.5,414.29,331.97
2018,11,8,16,30,382.0,36.0,2.2,16.6,73.0,317.05,239.43
2018,11,8,16,45,225.0,22.5,2.1,16.1,41.5,177.51,0.0
2018,11,8,17,0,68.0,9.0,2.0,15.6,10.0,44.33,0.0
2018,11,8,17,15,34.0,4.5,2.05,15.4,5.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,11,9,6,45,99.5,10.0,3.0,10.2,14.5,9.1,0.0
2018,11,9,7,0,199.0,20.0,2.9,10.3,29.0,17.03,0.0
2018,11,9,7,15,345.5,31.0,2.95,10.8,69.0,25.76,15.11
2018,11,9,7,30,492.0,42.0,3.0,11.3,109.0,34.25,24.42
2018,11,9,7,45,535.0,50.0,3.05,11.8,148.0,45.08,29.06
2018,11,9,8,0,578.0,58.0,3.1,12.3,187.0,91.51,51.21
2018,11,9,8,15,534.0,73.5,3.05,12.65,212.0,138.09,88.36
2018,11,9,8,30,490.0,89.0,3.0,13.0,237.0,176.81,124.28
2018,11,9,8,45,523.5,97.0,2.95,13.35,275.5,227.67,168.88
2018,11,9,9,0,557.0,105.0,2.9,13.7,314.0,279.61,214.8
2018,11,9,9,15,580.5,112.0,2.8,14.1,349.0,330.06,259.23
2018,11,9,9,30,604.0,119.0,2.7,14.5,384.0,382.24,304.07
2018,11,9,9,45,635.5,121.5,2.65,14.95,417.5,435.34,348.48
2018,11,9,10,0,667.0,124.0,2.6,15.4,451.0,490.26,393.13
2018,11,9,10,15,717.0,121.0,2.45,15.9,488.5,551.73,441.31
2018,11,9,10,30,767.0,118.0,2.3,16.4,526.0,615.68,489.85
2018,11,9,10,45,787.5,119.5,2.15,16.9,550.0,666.78,527.11
2018,11,9,11,0,808.0,121.0,2.0,17.4,574.0,717.11,562.65
2018,11,9,11,15,818.5,122.5,1.85,17.7,588.5,758.94,591.14
2018,11,9,11,30,829.0,124.0,1.7,18.0,603.0,794.72,613.64
2018,11,9,11,45,785.5,135.0,1.6,18.25,590.0,803.44,617.6
2018,11,9,12,0,742.0,146.0,1.5,18.5,577.0,802.83,615.43
2018,11,9,12,15,664.0,163.0,1.45,18.7,546.0,774.2,594.7
2018,11,9,12,30,586.0,180.0,1.4,18.9,515.0,733.91,565.46
2018,11,9,12,45,587.0,175.0,1.3,19.05,504.0,740.33,569.83
2018,11,9,13,0,588.0,170.0,1.2,19.2,493.0,744.17,571.87
2018,11,9,13,15,588.0,163.5,1.2,19.25,476.5,742.73,571.38
2018,11,9,13,30,588.0,157.0,1.2,19.3,460.0,738.64,569.23
2018,11,9,13,45,581.0,149.5,1.2,19.35,435.5,724.42,560.1
2018,11,9,14,0,574.0,142.0,1.2,19.4,411.0,707.66,549.31
2018,11,9,14,15,606.5,129.0,1.25,19.25,394.5,723.02,562.29
2018,11,9,14,30,639.0,116.0,1.3,19.1,378.0,728.65,568.08
2018,11,9,14,45,621.5,108.5,1.35,19.0,343.0,694.03,545.01
2018,11,9,15,0,604.0,101.0,1.4,18.9,308.0,657.34,520.22
2018,11,9,15,15,581.5,92.0,1.4,18.9,270.0,613.21,488.5
2018,11,9,15,30,559.0,83.0,1.4,18.9,232.0,567.78,454.69
2018,11,9,15,45,489.5,74.0,1.4,17.9,187.0,486.59,393.14
2018,11,9,16,0,420.0,65.0,1.4,16.9,142.0,410.18,331.91
2018,11,9,16,15,321.5,51.0,1.55,16.35,100.0,312.99,250.87
2018,11,9,16,30,223.0,37.0,1.7,15.8,58.0,224.14,167.07
2018,11,9,16,45,127.0,22.0,1.8,15.2,32.5,122.52,0.0
2018,11,9,17,0,31.0,7.0,1.9,14.6,7.0,22.81,0.0
2018,11,9,17,15,15.5,3.5,2.05,14.3,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,10,6,45,36.5,8.0,1.5,9.0,9.5,7.28,0.0
2018,11,10,7,0,73.0,16.0,1.6,8.9,19.0,14.55,0.0
2018,11,10,7,15,158.5,33.0,1.7,9.1,50.5,25.82,14.88
2018,11,10,7,30,244.0,50.0,1.8,9.3,82.0,38.64,28.43
2018,11,10,7,45,302.0,64.5,1.9,9.5,120.0,52.11,41.15
2018,11,10,8,0,360.0,79.0,2.0,9.7,158.0,90.91,59.48
2018,11,10,8,15,378.5,89.5,2.1,9.95,188.5,128.24,87.81
2018,11,10,8,30,397.0,100.0,2.2,10.2,219.0,167.61,121.51
2018,11,10,8,45,430.0,110.5,2.25,10.45,256.0,212.61,160.95
2018,11,10,9,0,463.0,121.0,2.3,10.7,293.0,261.12,203.81
2018,11,10,9,15,489.5,129.5,2.25,11.15,327.5,308.65,245.49
2018,11,10,9,30,516.0,138.0,2.2,11.6,362.0,358.42,288.2
2018,11,10,9,45,548.0,142.0,2.15,12.0,395.0,408.41,330.16
2018,11,10,10,0,580.0,146.0,2.1,12.4,428.0,460.49,372.75
2018,11,10,10,15,614.5,147.5,1.95,12.85,460.0,517.69,417.71
2018,11,10,10,30,649.0,149.0,1.8,13.3,492.0,572.45,459.46
2018,11,10,10,45,668.0,152.5,1.65,13.75,515.5,620.04,494.4
2018,11,10,11,0,687.0,156.0,1.5,14.2,539.0,667.12,527.81
2018,11,10,11,15,692.0,159.0,1.4,14.5,550.5,702.54,552.37
2018,11,10,11,30,697.0,162.0,1.3,14.8,562.0,735.89,574.88
2018,11,10,11,45,690.5,164.0,1.25,15.15,561.5,756.75,588.45
2018,11,10,12,0,684.0,166.0,1.2,15.5,561.0,774.58,599.8
2018,11,10,12,15,671.5,169.5,1.3,15.65,554.0,785.81,608.49
2018,11,10,12,30,659.0,173.0,1.4,15.8,547.0,793.69,614.97
2018,11,10,12,45,630.0,178.0,1.55,15.95,529.0,780.37,607.23
2018,11,10,13,0,601.0,183.0,1.7,16.1,511.0,769.64,601.11
2018,11,10,13,15,539.5,186.5,1.7,16.15,472.5,725.09,569.07
2018,11,10,13,30,478.0,190.0,1.7,16.2,434.0,677.72,534.86
2018,11,10,13,45,444.0,184.5,1.75,16.25,401.5,642.43,510.13
2018,11,10,14,0,410.0,179.0,1.8,16.3,369.0,605.38,483.59
2018,11,10,14,15,438.5,166.5,1.75,16.25,356.5,613.66,491.54
2018,11,10,14,30,467.0,154.0,1.7,16.2,344.0,619.15,496.95
2018,11,10,14,45,433.5,143.5,1.7,16.15,306.5,571.59,461.72
2018,11,10,15,0,400.0,133.0,1.7,16.1,269.0,523.54,425.72
2018,11,10,15,15,361.5,118.5,1.7,16.1,229.0,466.55,381.75
2018,11,10,15,30,323.0,104.0,1.7,16.1,189.0,396.33,326.37
2018,11,10,15,45,272.0,86.0,1.55,15.45,148.5,327.65,270.42
2018,11,10,16,0,221.0,68.0,1.4,14.8,108.0,261.33,214.6
2018,11,10,16,15,162.0,49.0,1.5,14.5,73.5,190.62,153.45
2018,11,10,16,30,103.0,30.0,1.6,14.2,39.0,122.65,89.21
2018,11,10,16,45,56.5,16.5,1.65,13.85,21.0,62.81,0.0
2018,11,10,17,0,10.0,3.0,1.7,13.5,3.0,8.02,0.0
2018,11,10,17,15,5.0,1.5,1.8,13.3,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,11,6,45,57.5,9.0,2.95,9.2,11.0,8.19,0.0
2018,11,11,7,0,115.0,18.0,3.0,9.2,22.0,16.37,0.0
2018,11,11,7,15,233.0,32.5,3.15,9.65,57.0,25.59,14.09
2018,11,11,7,30,351.0,47.0,3.3,10.1,92.0,39.09,28.61
2018,11,11,7,45,435.5,57.0,3.5,10.55,135.5,49.3,38.4
2018,11,11,8,0,520.0,67.0,3.7,11.0,179.0,94.01,56.12
2018,11,11,8,15,567.5,74.0,3.85,11.45,221.0,141.51,90.21
2018,11,11,8,30,615.0,81.0,4.0,11.9,263.0,194.56,134.47
2018,11,11,8,45,613.0,88.5,4.15,12.3,292.0,240.8,177.54
2018,11,11,9,0,611.0,96.0,4.3,12.7,321.0,286.17,220.17
2018,11,11,9,15,627.0,104.0,4.25,13.2,355.0,337.6,266.46
2018,11,11,9,30,643.0,112.0,4.2,13.7,389.0,389.86,312.31
2018,11,11,9,45,714.5,109.5,4.15,14.2,438.0,458.71,369.93
2018,11,11,10,0,786.0,107.0,4.1,14.7,487.0,533.08,430.64
2018,11,11,10,15,812.0,107.0,3.9,15.05,516.5,588.86,475.47
2018,11,11,10,30,838.0,107.0,3.7,15.4,546.0,643.33,518.05
2018,11,11,10,45,853.0,106.5,3.45,15.75,566.0,690.95,553.96
2018,11,11,11,0,868.0,106.0,3.2,16.1,586.0,737.09,587.64
2018,11,11,11,15,870.5,107.0,3.05,16.35,595.5,773.88,613.08
2018,11,11,11,30,873.0,108.0,2.9,16.6,605.0,807.87,635.66
2018,11,11,11,45,870.5,108.5,2.75,16.85,605.5,834.34,652.6
2018,11,11,12,0,868.0,109.0,2.6,17.1,606.0,857.44,667.02
2018,11,11,12,15,874.0,107.5,2.55,17.25,604.0,882.01,683.44
2018,11,11,12,30,880.0,106.0,2.5,17.4,602.0,903.32,697.58
2018,11,11,12,45,867.5,105.5,2.45,17.6,585.0,906.15,698.86
2018,11,11,13,0,855.0,105.0,2.4,17.8,568.0,905.1,697.77
2018,11,11,13,15,844.0,103.5,2.35,17.9,546.5,900.44,694.64
2018,11,11,13,30,833.0,102.0,2.3,18.0,525.0,892.09,689.13
2018,11,11,13,45,802.0,102.5,2.3,18.1,491.5,870.73,675.15
2018,11,11,14,0,771.0,103.0,2.3,18.2,458.0,840.76,655.22
2018,11,11,14,15,778.0,95.5,2.25,18.25,431.5,831.2,649.44
2018,11,11,14,30,785.0,88.0,2.2,18.3,405.0,818.11,640.94
2018,11,11,14,45,756.5,83.5,2.15,18.3,364.5,775.47,611.27
2018,11,11,15,0,728.0,79.0,2.1,18.3,324.0,730.9,579.83
2018,11,11,15,15,681.5,74.5,2.1,18.3,279.5,670.42,536.05
2018,11,11,15,30,635.0,70.0,2.1,18.3,235.0,609.68,490.57
2018,11,11,15,45,577.5,62.0,1.75,17.65,190.5,536.99,433.46
2018,11,11,16,0,520.0,54.0,1.4,17.0,146.0,465.96,374.86
2018,11,11,16,15,421.0,43.5,1.45,16.6,103.5,367.41,292.29
2018,11,11,16,30,322.0,33.0,1.5,16.2,61.0,275.64,199.45
2018,11,11,16,45,184.0,19.5,1.5,15.8,33.5,122.91,0.0
2018,11,11,17,0,46.0,6.0,1.5,15.4,6.0,29.77,0.0
2018,11,11,17,15,23.0,3.0,1.55,15.15,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,9.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,8.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,8.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,8.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,8.35,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,8.25,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.35,8.35,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,11,12,6,45,70.0,8.5,4.3,8.6,11.0,0.0,0.0
2018,11,12,7,0,140.0,17.0,4.3,8.7,22.0,15.46,0.0
2018,11,12,7,15,265.5,29.5,4.35,9.2,56.5,24.71,12.78
2018,11,12,7,30,391.0,42.0,4.4,9.7,91.0,34.57,24.59
2018,11,12,7,45,456.5,52.0,4.5,10.15,131.5,44.33,33.98
2018,11,12,8,0,522.0,62.0,4.6,10.6,172.0,88.91,51.98
2018,11,12,8,15,514.5,73.0,4.5,11.0,202.0,132.86,85.45
2018,11,12,8,30,507.0,84.0,4.4,11.4,232.0,175.73,123.41
2018,11,12,8,45,539.0,92.0,4.35,11.75,270.0,224.52,166.85
2018,11,12,9,0,571.0,100.0,4.3,12.1,308.0,276.54,213.63
2018,11,12,9,15,595.5,107.0,4.2,12.65,343.0,327.84,259.44
2018,11,12,9,30,620.0,114.0,4.1,13.2,378.0,380.94,305.73
2018,11,12,9,45,687.0,113.5,3.95,13.7,426.0,448.32,362.1
2018,11,12,10,0,754.0,113.0,3.8,14.2,474.0,520.9,421.31
2018,11,12,10,15,776.5,114.0,3.6,14.65,502.5,574.25,464.03
2018,11,12,10,30,799.0,115.0,3.4,15.1,531.0,627.56,505.44
2018,11,12,10,45,808.0,117.0,3.15,15.6,549.5,672.7,539.02
2018,11,12,11,0,817.0,119.0,2.9,16.1,568.0,716.09,570.15
2018,11,12,11,15,823.0,119.5,2.75,16.55,578.5,753.66,596.58
2018,11,12,11,30,829.0,120.0,2.6,17.0,589.0,785.0,616.73
2018,11,12,11,45,831.5,119.5,2.4,17.45,591.5,813.24,634.03
2018,11,12,12,0,834.0,119.0,2.2,17.9,594.0,838.47,648.87
2018,11,12,12,15,825.5,120.5,2.0,18.2,587.0,853.45,656.66
2018,11,12,12,30,817.0,122.0,1.8,18.5,580.0,870.5,665.78
2018,11,12,12,45,803.0,123.0,1.6,18.85,564.5,873.49,664.93
2018,11,12,13,0,789.0,124.0,1.4,19.2,549.0,872.8,661.65
2018,11,12,13,15,779.5,122.0,1.25,19.35,528.5,869.0,657.42
2018,11,12,13,30,770.0,120.0,1.1,19.5,508.0,861.75,650.92
2018,11,12,13,45,756.0,116.0,0.9,19.65,480.0,844.76,637.11
2018,11,12,14,0,742.0,112.0,0.7,19.8,452.0,824.59,621.19
2018,11,12,14,15,720.5,108.0,0.6,19.75,418.0,794.86,600.99
2018,11,12,14,30,699.0,104.0,0.5,19.7,384.0,762.5,578.98
2018,11,12,14,45,669.5,98.5,0.45,19.65,345.0,719.29,550.06
2018,11,12,15,0,640.0,93.0,0.4,19.6,306.0,674.34,519.43
2018,11,12,15,15,596.0,86.0,0.4,19.6,263.5,614.78,478.07
2018,11,12,15,30,552.0,79.0,0.4,19.6,221.0,554.97,435.06
2018,11,12,15,45,489.5,69.5,0.5,18.9,177.5,479.27,379.8
2018,11,12,16,0,427.0,60.0,0.6,18.2,134.0,405.52,322.31
2018,11,12,16,15,334.5,46.5,0.7,17.8,94.0,314.58,247.18
2018,11,12,16,30,242.0,33.0,0.8,17.4,54.0,229.46,161.1
2018,11,12,16,45,136.0,19.0,0.85,17.0,29.5,94.85,0.0
2018,11,12,17,0,30.0,5.0,0.9,16.6,5.0,4.55,0.0
2018,11,12,17,15,15.0,2.5,0.95,16.3,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,12.2,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,2.55,10.15,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,2.6,10.1,10.0,9.1,0.0
2018,11,13,7,15,5.0,24.0,2.6,10.3,24.0,20.82,9.15
2018,11,13,7,30,0.0,38.0,2.6,10.5,38.0,32.61,22.73
2018,11,13,7,45,4.0,54.5,2.6,10.65,55.5,46.27,35.6
2018,11,13,8,0,8.0,71.0,2.6,10.8,73.0,61.31,46.89
2018,11,13,8,15,21.5,87.5,2.65,11.05,93.5,78.22,60.94
2018,11,13,8,30,35.0,104.0,2.7,11.3,114.0,97.57,77.01
2018,11,13,8,45,20.5,107.0,2.75,11.55,113.0,99.11,79.0
2018,11,13,9,0,6.0,110.0,2.8,11.8,112.0,99.06,79.35
2018,11,13,9,15,5.5,115.0,2.85,12.1,117.0,104.04,83.41
2018,11,13,9,30,5.0,120.0,2.9,12.4,122.0,108.91,87.31
2018,11,13,9,45,16.5,148.0,2.9,12.75,155.5,140.48,113.52
2018,11,13,10,0,28.0,176.0,2.9,13.1,189.0,179.04,145.26
2018,11,13,10,15,32.5,188.5,2.85,13.4,204.5,196.44,159.27
2018,11,13,10,30,37.0,201.0,2.8,13.7,220.0,214.49,173.77
2018,11,13,10,45,47.5,209.0,2.75,14.05,234.5,232.48,188.24
2018,11,13,11,0,58.0,217.0,2.7,14.4,249.0,251.41,203.41
2018,11,13,11,15,153.0,231.5,2.6,14.6,317.0,351.42,285.16
2018,11,13,11,30,248.0,246.0,2.5,14.8,385.0,460.31,371.36
2018,11,13,11,45,188.5,230.5,2.35,14.95,336.5,393.18,317.53
2018,11,13,12,0,129.0,215.0,2.2,15.1,288.0,334.47,270.25
2018,11,13,12,15,82.5,216.5,2.05,15.25,263.0,287.93,232.2
2018,11,13,12,30,36.0,218.0,1.9,15.4,238.0,253.21,203.0
2018,11,13,12,45,126.0,221.5,1.75,15.5,289.0,354.21,285.82
2018,11,13,13,0,216.0,225.0,1.6,15.6,340.0,442.17,355.75
2018,11,13,13,15,149.5,218.0,1.5,15.6,296.5,379.21,304.97
2018,11,13,13,30,83.0,211.0,1.4,15.6,253.0,298.68,240.59
2018,11,13,13,45,239.0,177.0,1.3,15.65,287.5,431.42,349.62
2018,11,13,14,0,395.0,143.0,1.2,15.7,322.0,546.77,440.24
2018,11,13,14,15,326.5,148.5,1.15,15.55,289.0,473.66,383.36
2018,11,13,14,30,258.0,154.0,1.1,15.4,256.0,421.19,342.4
2018,11,13,14,45,182.5,144.0,1.05,15.2,212.5,327.7,268.59
2018,11,13,15,0,107.0,134.0,1.0,15.0,169.0,253.62,208.1
2018,11,13,15,15,84.5,116.0,1.0,15.0,141.5,213.32,175.21
2018,11,13,15,30,62.0,98.0,1.0,15.0,114.0,160.47,131.18
2018,11,13,15,45,45.5,80.0,1.1,14.6,90.5,127.0,102.75
2018,11,13,16,0,29.0,62.0,1.2,14.2,67.0,94.13,74.2
2018,11,13,16,15,17.0,45.0,1.2,14.0,47.5,66.45,49.6
2018,11,13,16,30,5.0,28.0,1.2,13.8,28.0,32.69,18.2
2018,11,13,16,45,10.5,16.0,1.2,13.65,16.0,20.53,0.0
2018,11,13,17,0,16.0,4.0,1.2,13.5,4.0,3.64,0.0
2018,11,13,17,15,8.0,2.0,1.2,13.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,14,6,45,50.0,7.0,2.55,8.55,8.5,0.0,0.0
2018,11,14,7,0,100.0,14.0,2.6,8.5,17.0,12.73,0.0
2018,11,14,7,15,218.5,27.5,2.7,8.9,49.0,21.7,8.94
2018,11,14,7,30,337.0,41.0,2.8,9.3,81.0,33.89,23.85
2018,11,14,7,45,413.0,52.5,2.85,9.65,122.5,43.44,33.17
2018,11,14,8,0,489.0,64.0,2.9,10.0,164.0,87.08,52.09
2018,11,14,8,15,505.0,74.0,3.0,10.3,198.0,131.02,84.45
2018,11,14,8,30,521.0,84.0,3.1,10.6,232.0,176.74,123.66
2018,11,14,8,45,559.5,91.5,3.15,10.95,272.0,227.31,168.32
2018,11,14,9,0,598.0,99.0,3.2,11.3,312.0,281.83,217.05
2018,11,14,9,15,636.5,104.5,3.15,11.75,352.5,338.1,266.84
2018,11,14,9,30,675.0,110.0,3.1,12.2,393.0,397.61,318.38
2018,11,14,9,45,697.0,114.5,3.05,12.65,425.5,451.29,364.2
2018,11,14,10,0,719.0,119.0,3.0,13.1,458.0,505.74,409.31
2018,11,14,10,15,731.0,122.5,2.95,13.6,482.5,553.98,448.23
2018,11,14,10,30,743.0,126.0,2.9,14.1,507.0,601.42,485.4
2018,11,14,10,45,749.0,129.0,2.85,14.6,524.0,643.37,517.37
2018,11,14,11,0,755.0,132.0,2.8,15.1,541.0,683.55,547.18
2018,11,14,11,15,759.5,133.5,2.75,15.45,551.0,719.05,573.19
2018,11,14,11,30,764.0,135.0,2.7,15.8,561.0,752.24,596.95
2018,11,14,11,45,744.5,139.0,2.6,16.15,555.5,766.73,605.68
2018,11,14,12,0,725.0,143.0,2.5,16.5,550.0,777.38,611.8
2018,11,14,12,15,735.0,141.5,2.45,16.7,551.0,802.97,629.4
2018,11,14,12,30,745.0,140.0,2.4,16.9,552.0,825.93,644.97
2018,11,14,12,45,729.5,140.5,2.35,17.1,536.0,826.16,644.49
2018,11,14,13,0,714.0,141.0,2.3,17.3,520.0,822.89,641.88
2018,11,14,13,15,698.0,139.5,2.25,17.45,498.5,813.58,635.28
2018,11,14,13,30,682.0,138.0,2.2,17.6,477.0,801.01,626.54
2018,11,14,13,45,659.5,136.0,2.15,17.7,449.0,779.01,611.3
2018,11,14,14,0,637.0,134.0,2.1,17.8,421.0,754.11,594.05
2018,11,14,14,15,610.0,128.5,2.1,17.7,387.0,718.89,570.02
2018,11,14,14,30,583.0,123.0,2.1,17.6,353.0,676.9,540.72
2018,11,14,14,45,546.0,116.5,2.05,17.55,315.0,629.42,506.39
2018,11,14,15,0,509.0,110.0,2.0,17.5,277.0,581.3,470.78
2018,11,14,15,15,463.5,99.5,2.0,17.5,235.5,521.11,424.56
2018,11,14,15,30,418.0,89.0,2.0,17.5,194.0,461.75,377.52
2018,11,14,15,45,359.0,76.0,1.85,16.55,154.0,390.66,320.2
2018,11,14,16,0,300.0,63.0,1.7,15.6,114.0,322.65,263.18
2018,11,14,16,15,221.5,46.0,1.75,15.2,77.5,239.96,191.51
2018,11,14,16,30,143.0,29.0,1.8,14.8,41.0,159.4,107.55
2018,11,14,16,45,78.5,16.0,1.85,14.35,22.0,59.16,0.0
2018,11,14,17,0,14.0,3.0,1.9,13.9,3.0,0.0,0.0
2018,11,14,17,15,7.0,1.5,1.9,13.7,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,15,6,45,21.5,5.0,2.65,8.9,5.5,0.0,0.0
2018,11,15,7,0,43.0,10.0,2.7,8.8,11.0,9.1,0.0
2018,11,15,7,15,108.5,26.0,2.75,9.15,36.5,21.03,7.36
2018,11,15,7,30,174.0,42.0,2.8,9.5,62.0,32.53,22.52
2018,11,15,7,45,235.0,56.5,2.85,9.8,96.0,43.32,32.99
2018,11,15,8,0,296.0,71.0,2.9,10.1,130.0,77.53,50.81
2018,11,15,8,15,328.0,82.5,3.0,10.4,162.5,113.09,77.09
2018,11,15,8,30,360.0,94.0,3.1,10.7,195.0,152.41,109.86
2018,11,15,8,45,369.0,108.0,3.2,11.0,225.0,191.97,145.37
2018,11,15,9,0,378.0,122.0,3.3,11.3,255.0,232.42,181.91
2018,11,15,9,15,407.5,131.0,3.2,11.65,288.0,276.36,220.5
2018,11,15,9,30,437.0,140.0,3.1,12.0,321.0,323.02,260.81
2018,11,15,9,45,488.0,147.0,3.05,12.3,363.5,380.21,308.9
2018,11,15,10,0,539.0,154.0,3.0,12.6,406.0,441.67,359.55
2018,11,15,10,15,550.0,157.0,2.95,13.05,425.5,480.38,391.11
2018,11,15,10,30,561.0,160.0,2.9,13.5,445.0,518.64,421.62
2018,11,15,10,45,577.0,162.5,2.85,13.95,464.5,559.0,453.05
2018,11,15,11,0,593.0,165.0,2.8,14.4,484.0,598.9,483.44
2018,11,15,11,15,601.0,169.0,2.75,14.7,497.5,633.89,509.67
2018,11,15,11,30,609.0,173.0,2.7,15.0,511.0,667.43,534.4
2018,11,15,11,45,622.0,171.0,2.6,15.35,517.0,701.91,559.16
2018,11,15,12,0,635.0,169.0,2.5,15.7,523.0,729.85,578.87
2018,11,15,12,15,563.5,180.5,2.5,15.9,492.5,694.54,551.79
2018,11,15,12,30,492.0,192.0,2.5,16.1,462.0,659.87,525.23
2018,11,15,12,45,504.0,189.5,2.5,16.3,460.5,677.6,539.03
2018,11,15,13,0,516.0,187.0,2.5,16.5,459.0,693.43,551.02
2018,11,15,13,15,532.5,178.5,2.5,16.6,450.0,704.21,559.85
2018,11,15,13,30,549.0,170.0,2.5,16.7,441.0,712.65,567.05
2018,11,15,13,45,546.0,163.5,2.5,16.75,420.5,703.71,561.31
2018,11,15,14,0,543.0,157.0,2.5,16.8,400.0,692.39,553.95
2018,11,15,14,15,518.0,149.5,2.45,16.75,367.5,658.45,529.36
2018,11,15,14,30,493.0,142.0,2.4,16.7,335.0,622.88,503.37
2018,11,15,14,45,459.5,132.5,2.3,16.6,298.0,576.48,468.48
2018,11,15,15,0,426.0,123.0,2.2,16.5,261.0,529.52,432.49
2018,11,15,15,15,385.0,110.0,2.2,16.5,222.0,472.16,387.63
2018,11,15,15,30,344.0,97.0,2.2,16.5,183.0,415.58,342.04
2018,11,15,15,45,290.0,81.0,2.0,15.65,143.5,346.97,285.76
2018,11,15,16,0,236.0,65.0,1.8,14.8,104.0,268.39,219.9
2018,11,15,16,15,163.0,46.5,1.8,14.45,69.5,189.53,151.02
2018,11,15,16,30,90.0,28.0,1.8,14.1,35.0,110.96,71.5
2018,11,15,16,45,49.5,15.0,1.85,13.75,18.5,41.72,0.0
2018,11,15,17,0,9.0,2.0,1.9,13.4,2.0,0.0,0.0
2018,11,15,17,15,4.5,1.0,1.9,13.25,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,7.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,3.05,7.9,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,3.0,7.9,12.0,10.01,0.0
2018,11,16,7,15,144.0,26.0,3.05,8.3,39.5,20.48,5.67
2018,11,16,7,30,234.0,41.0,3.1,8.7,67.0,31.92,21.93
2018,11,16,7,45,309.5,55.0,3.15,9.1,106.0,42.25,32.08
2018,11,16,8,0,385.0,69.0,3.2,9.5,145.0,81.01,50.97
2018,11,16,8,15,413.5,80.5,3.15,9.8,179.5,121.43,80.56
2018,11,16,8,30,442.0,92.0,3.1,10.1,214.0,165.12,117.27
2018,11,16,8,45,498.5,99.5,3.1,10.4,257.0,215.15,160.39
2018,11,16,9,0,555.0,107.0,3.1,10.7,300.0,274.08,211.93
2018,11,16,9,15,574.5,115.5,3.05,11.15,334.0,323.82,256.51
2018,11,16,9,30,594.0,124.0,3.0,11.6,368.0,374.87,301.25
2018,11,16,9,45,610.5,131.0,2.95,12.05,398.5,424.18,343.47
2018,11,16,10,0,627.0,138.0,2.9,12.5,429.0,473.93,384.85
2018,11,16,10,15,643.0,141.5,2.75,13.0,453.5,520.22,422.08
2018,11,16,10,30,659.0,145.0,2.6,13.5,478.0,566.3,458.0
2018,11,16,10,45,670.5,147.0,2.45,14.0,495.5,607.49,489.13
2018,11,16,11,0,682.0,149.0,2.3,14.5,513.0,647.53,518.47
2018,11,16,11,15,688.5,150.0,2.15,14.85,523.5,681.54,542.81
2018,11,16,11,30,695.0,151.0,2.0,15.2,534.0,713.58,565.09
2018,11,16,11,45,697.5,151.0,1.9,15.5,536.5,739.28,582.71
2018,11,16,12,0,700.0,151.0,1.8,15.8,539.0,762.43,597.93
2018,11,16,12,15,706.0,147.5,1.7,16.1,535.5,782.06,610.2
2018,11,16,12,30,712.0,144.0,1.6,16.4,532.0,798.94,620.5
2018,11,16,12,45,716.5,138.5,1.5,16.65,521.5,809.44,626.43
2018,11,16,13,0,721.0,133.0,1.4,16.9,511.0,816.87,630.32
2018,11,16,13,15,710.5,130.5,1.3,17.1,491.0,811.41,625.47
2018,11,16,13,30,700.0,128.0,1.2,17.3,471.0,802.75,618.64
2018,11,16,13,45,684.0,124.0,1.05,17.5,444.0,784.41,604.53
2018,11,16,14,0,668.0,120.0,0.9,17.7,417.0,763.14,588.49
2018,11,16,14,15,646.0,115.0,0.75,17.7,384.5,732.81,566.52
2018,11,16,14,30,624.0,110.0,0.6,17.7,352.0,700.08,542.79
2018,11,16,14,45,593.0,103.5,0.5,17.75,315.0,656.06,511.38
2018,11,16,15,0,562.0,97.0,0.4,17.8,278.0,610.57,478.47
2018,11,16,15,15,517.0,89.0,0.4,17.8,237.5,551.34,435.93
2018,11,16,15,30,472.0,81.0,0.4,17.8,197.0,490.96,390.67
2018,11,16,15,45,410.5,69.5,0.35,17.3,156.0,418.42,334.13
2018,11,16,16,0,349.0,58.0,0.3,16.8,115.0,349.05,277.68
2018,11,16,16,15,263.0,44.0,0.4,16.45,79.0,264.2,206.25
2018,11,16,16,30,177.0,30.0,0.5,16.1,43.0,180.21,113.01
2018,11,16,16,45,97.5,16.5,0.6,15.8,23.0,70.22,0.0
2018,11,16,17,0,18.0,3.0,0.7,15.5,3.0,0.0,0.0
2018,11,16,17,15,9.0,1.5,0.75,15.25,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.15,12.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.2,12.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,17,6,45,30.5,5.5,1.55,8.95,6.0,0.0,0.0
2018,11,17,7,0,61.0,11.0,1.6,8.9,12.0,10.01,0.0
2018,11,17,7,15,158.0,26.0,1.55,9.15,40.0,20.54,3.9
2018,11,17,7,30,255.0,41.0,1.5,9.4,68.0,32.02,21.81
2018,11,17,7,45,333.0,53.5,1.5,9.6,106.5,41.22,31.07
2018,11,17,8,0,411.0,66.0,1.5,9.8,145.0,79.49,48.9
2018,11,17,8,15,242.5,78.0,1.4,10.1,127.5,97.38,67.51
2018,11,17,8,30,74.0,90.0,1.3,10.4,110.0,93.53,71.98
2018,11,17,8,45,53.5,111.5,1.2,10.7,127.0,111.9,88.84
2018,11,17,9,0,33.0,133.0,1.1,11.0,144.0,129.37,104.39
2018,11,17,9,15,65.5,152.0,1.0,11.45,177.5,161.54,130.6
2018,11,17,9,30,98.0,171.0,0.9,11.9,211.0,197.68,160.02
2018,11,17,9,45,243.0,167.5,0.85,12.3,276.5,278.78,225.38
2018,11,17,10,0,388.0,164.0,0.8,12.7,342.0,372.01,299.4
2018,11,17,10,15,426.5,165.5,0.75,12.95,371.0,417.53,334.98
2018,11,17,10,30,465.0,167.0,0.7,13.2,400.0,465.42,371.96
2018,11,17,10,45,591.5,145.0,0.7,13.4,452.0,552.92,439.12
2018,11,17,11,0,718.0,123.0,0.7,13.6,504.0,643.6,506.56
2018,11,17,11,15,785.0,108.5,0.75,13.75,532.0,702.09,549.6
2018,11,17,11,30,852.0,94.0,0.8,13.9,560.0,764.79,593.21
2018,11,17,11,45,852.5,94.5,0.85,14.05,562.5,792.82,612.1
2018,11,17,12,0,853.0,95.0,0.9,14.2,565.0,817.76,629.34
2018,11,17,12,15,829.5,102.0,1.0,14.2,555.5,827.03,637.06
2018,11,17,12,30,806.0,109.0,1.1,14.2,546.0,832.04,642.16
2018,11,17,12,45,771.5,117.0,1.2,14.25,527.5,830.45,642.73
2018,11,17,13,0,737.0,125.0,1.3,14.3,509.0,820.06,637.32
2018,11,17,13,15,728.0,122.5,1.35,14.25,489.5,816.02,636.1
2018,11,17,13,30,719.0,120.0,1.4,14.2,470.0,808.76,632.62
2018,11,17,13,45,705.5,115.5,1.5,14.15,443.5,792.04,623.1
2018,11,17,14,0,692.0,111.0,1.6,14.1,417.0,772.33,611.4
2018,11,17,14,15,671.5,106.5,1.7,13.95,385.0,743.76,593.29
2018,11,17,14,30,651.0,102.0,1.8,13.8,353.0,712.75,573.02
2018,11,17,14,45,622.5,96.0,1.9,13.65,316.0,671.12,544.23
2018,11,17,15,0,594.0,90.0,2.0,13.5,279.0,627.9,513.35
2018,11,17,15,15,548.5,83.0,2.0,13.5,239.0,568.92,468.34
2018,11,17,15,30,503.0,76.0,2.0,13.5,199.0,509.87,421.76
2018,11,17,15,45,441.0,66.0,2.1,12.85,158.0,436.33,362.13
2018,11,17,16,0,379.0,56.0,2.2,12.2,117.0,366.62,302.79
2018,11,17,16,15,275.5,43.0,2.1,11.8,80.0,270.87,217.89
2018,11,17,16,30,172.0,30.0,2.0,11.4,43.0,176.31,109.11
2018,11,17,16,45,92.0,16.0,1.9,11.0,22.5,66.58,0.0
2018,11,17,17,0,12.0,2.0,1.8,10.6,2.0,0.0,0.0
2018,11,17,17,15,6.0,1.0,1.7,10.45,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,10.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
