Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,2,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,9.8,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,9.8,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,9.65,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,9.55,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,9.45,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,9.35,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,9.3,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,18,6,45,37.0,5.0,0.35,9.25,5.5,0.0,0.0
2018,11,18,7,0,74.0,10.0,0.4,9.2,11.0,9.1,0.0
2018,11,18,7,15,204.5,23.0,0.55,9.35,41.0,19.28,1.21
2018,11,18,7,30,335.0,36.0,0.7,9.5,71.0,29.84,19.8
2018,11,18,7,45,410.5,46.0,0.9,9.65,109.5,37.14,27.42
2018,11,18,8,0,486.0,56.0,1.1,9.8,148.0,76.6,44.17
2018,11,18,8,15,514.5,65.0,1.25,9.95,184.0,120.66,75.24
2018,11,18,8,30,543.0,74.0,1.4,10.1,220.0,167.96,114.78
2018,11,18,8,45,507.5,89.5,1.6,10.3,243.0,209.01,154.11
2018,11,18,9,0,472.0,105.0,1.8,10.5,266.0,242.65,187.29
2018,11,18,9,15,499.0,112.5,1.9,10.8,299.0,289.01,228.62
2018,11,18,9,30,526.0,120.0,2.0,11.1,332.0,337.59,271.16
2018,11,18,9,45,539.0,127.0,2.1,11.35,359.0,381.24,309.1
2018,11,18,10,0,552.0,134.0,2.2,11.6,386.0,425.16,346.39
2018,11,18,10,15,581.5,134.5,2.1,11.95,412.5,476.35,387.89
2018,11,18,10,30,611.0,135.0,2.0,12.3,439.0,524.59,426.06
2018,11,18,10,45,571.0,151.0,1.9,12.65,443.0,539.43,437.04
2018,11,18,11,0,531.0,167.0,1.8,13.0,447.0,554.84,447.91
2018,11,18,11,15,535.0,170.0,1.7,13.25,456.5,583.61,469.32
2018,11,18,11,30,539.0,173.0,1.6,13.5,466.0,610.86,489.02
2018,11,18,11,45,522.5,179.0,1.45,13.8,464.0,623.76,496.93
2018,11,18,12,0,506.0,185.0,1.3,14.1,462.0,633.9,502.65
2018,11,18,12,15,535.0,173.5,1.25,14.35,464.0,659.48,521.57
2018,11,18,12,30,564.0,162.0,1.2,14.6,466.0,683.6,539.11
2018,11,18,12,45,575.0,154.5,1.15,14.8,458.0,695.15,547.24
2018,11,18,13,0,586.0,147.0,1.1,15.0,450.0,711.72,558.56
2018,11,18,13,15,571.5,145.0,1.15,15.1,431.0,702.58,552.79
2018,11,18,13,30,557.0,143.0,1.2,15.2,412.0,684.09,540.61
2018,11,18,13,45,559.5,133.5,1.25,15.3,391.0,675.95,536.02
2018,11,18,14,0,562.0,124.0,1.3,15.4,370.0,672.61,534.84
2018,11,18,14,15,531.0,119.5,1.4,15.3,338.0,629.59,505.13
2018,11,18,14,30,500.0,115.0,1.5,15.2,306.0,592.53,479.54
2018,11,18,14,45,402.0,115.0,1.6,15.1,258.5,504.71,412.81
2018,11,18,15,0,304.0,115.0,1.7,15.0,211.0,402.62,332.84
2018,11,18,15,15,275.5,99.5,1.7,15.0,177.5,355.24,295.14
2018,11,18,15,30,247.0,84.0,1.7,15.0,144.0,308.22,256.31
2018,11,18,15,45,233.0,69.0,2.0,14.3,116.5,273.19,227.24
2018,11,18,16,0,219.0,54.0,2.3,13.6,89.0,253.49,208.7
2018,11,18,16,15,161.5,40.5,2.25,13.2,61.5,178.31,141.87
2018,11,18,16,30,104.0,27.0,2.2,12.8,34.0,116.91,67.28
2018,11,18,16,45,57.0,14.5,2.2,12.35,18.0,45.37,0.0
2018,11,18,17,0,10.0,2.0,2.2,11.9,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,11.75,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,6,45,7.0,3.0,1.85,9.3,3.0,0.0,0.0
2018,11,19,7,0,14.0,6.0,1.9,9.3,6.0,5.46,0.0
2018,11,19,7,15,72.5,21.5,2.0,9.6,28.0,17.47,0.0
2018,11,19,7,30,131.0,37.0,2.1,9.9,50.0,29.56,19.25
2018,11,19,7,45,107.5,49.5,2.2,10.2,64.0,39.03,28.92
2018,11,19,8,0,84.0,62.0,2.3,10.5,78.0,57.2,40.76
2018,11,19,8,15,59.0,81.0,2.3,10.75,93.5,76.88,58.05
2018,11,19,8,30,34.0,100.0,2.3,11.0,109.0,93.56,73.61
2018,11,19,8,45,65.0,117.5,2.3,11.3,138.0,119.67,94.9
2018,11,19,9,0,96.0,135.0,2.3,11.6,167.0,152.36,122.02
2018,11,19,9,15,183.0,145.0,2.25,12.0,215.0,199.7,160.42
2018,11,19,9,30,270.0,155.0,2.2,12.4,263.0,261.07,210.92
2018,11,19,9,45,355.5,155.0,2.2,12.8,309.0,317.12,257.21
2018,11,19,10,0,441.0,155.0,2.2,13.2,355.0,388.54,315.44
2018,11,19,10,15,496.5,151.0,2.1,13.6,387.5,440.1,357.01
2018,11,19,10,30,552.0,147.0,2.0,14.0,420.0,495.16,400.57
2018,11,19,10,45,569.5,148.0,1.95,14.35,438.0,534.08,430.75
2018,11,19,11,0,587.0,149.0,1.9,14.7,456.0,578.17,464.11
2018,11,19,11,15,511.5,174.0,1.9,15.0,445.0,569.88,456.54
2018,11,19,11,30,436.0,199.0,1.9,15.3,434.0,560.3,447.87
2018,11,19,11,45,370.0,215.0,1.85,15.55,415.0,529.48,423.42
2018,11,19,12,0,304.0,231.0,1.8,15.8,396.0,507.39,405.14
2018,11,19,12,15,265.5,234.0,1.8,16.0,377.5,489.25,390.74
2018,11,19,12,30,227.0,237.0,1.8,16.2,359.0,453.29,362.85
2018,11,19,12,45,220.5,232.0,1.75,16.35,348.0,448.21,359.14
2018,11,19,13,0,214.0,227.0,1.7,16.5,337.0,442.15,354.51
2018,11,19,13,15,143.0,212.5,1.65,16.6,285.0,366.9,294.92
2018,11,19,13,30,72.0,198.0,1.6,16.7,233.0,274.1,220.61
2018,11,19,13,45,63.5,187.5,1.55,16.75,217.0,256.81,207.27
2018,11,19,14,0,55.0,177.0,1.5,16.8,201.0,239.47,193.47
2018,11,19,14,15,57.0,163.5,1.4,16.75,186.5,227.25,184.14
2018,11,19,14,30,59.0,150.0,1.3,16.7,172.0,214.84,174.55
2018,11,19,14,45,55.5,131.5,1.25,16.65,150.5,190.74,155.21
2018,11,19,15,0,52.0,113.0,1.2,16.6,129.0,166.4,135.43
2018,11,19,15,15,26.0,76.0,1.2,16.6,84.0,99.0,78.85
2018,11,19,15,30,0.0,39.0,1.2,16.6,39.0,34.38,23.56
2018,11,19,15,45,0.0,30.5,1.0,16.25,30.5,26.86,17.12
2018,11,19,16,0,0.0,22.0,0.8,15.9,22.0,19.35,10.59
2018,11,19,16,15,0.5,16.0,0.7,15.8,16.0,14.39,6.07
2018,11,19,16,30,1.0,10.0,0.6,15.7,10.0,9.39,0.0
2018,11,19,16,45,1.0,5.5,0.55,15.6,5.5,5.57,0.0
2018,11,19,17,0,1.0,1.0,0.5,15.5,1.0,0.0,0.0
2018,11,19,17,15,0.5,0.5,0.4,15.35,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,15.1,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,14.55,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,20,6,45,14.5,3.5,0.8,10.4,3.5,0.0,0.0
2018,11,20,7,0,29.0,7.0,0.7,10.4,7.0,6.37,0.0
2018,11,20,7,15,141.5,21.0,0.7,10.6,33.5,16.6,0.0
2018,11,20,7,30,254.0,35.0,0.7,10.8,60.0,27.42,17.19
2018,11,20,7,45,386.0,42.5,0.65,11.0,102.5,34.2,24.57
2018,11,20,8,0,518.0,50.0,0.6,11.2,145.0,71.31,38.95
2018,11,20,8,15,571.0,56.0,0.6,11.5,185.5,117.21,69.36
2018,11,20,8,30,624.0,62.0,0.6,11.8,226.0,169.13,110.95
2018,11,20,8,45,563.0,79.0,0.6,12.1,245.0,210.37,151.02
2018,11,20,9,0,502.0,96.0,0.6,12.4,264.0,241.22,182.25
2018,11,20,9,15,583.5,95.5,0.7,12.8,311.5,303.54,234.69
2018,11,20,9,30,665.0,95.0,0.8,13.2,359.0,370.79,290.63
2018,11,20,9,45,690.5,96.0,0.95,13.6,389.0,421.29,333.52
2018,11,20,10,0,716.0,97.0,1.1,14.0,419.0,472.8,376.32
2018,11,20,10,15,692.5,107.0,1.25,14.25,432.0,507.4,405.3
2018,11,20,10,30,669.0,117.0,1.4,14.5,445.0,538.18,430.56
2018,11,20,10,45,654.5,124.0,1.55,14.75,454.5,567.78,454.35
2018,11,20,11,0,640.0,131.0,1.7,15.0,464.0,594.33,475.32
2018,11,20,11,15,662.0,128.0,1.85,15.2,478.0,633.26,505.79
2018,11,20,11,30,684.0,125.0,2.0,15.4,492.0,671.25,535.15
2018,11,20,11,45,638.0,140.0,2.15,15.55,483.5,675.04,537.97
2018,11,20,12,0,592.0,155.0,2.3,15.7,475.0,673.62,537.05
2018,11,20,12,15,627.0,143.0,2.35,15.75,479.0,705.75,562.15
2018,11,20,12,30,662.0,131.0,2.4,15.8,483.0,736.07,584.56
2018,11,20,12,45,651.0,130.0,2.45,15.9,469.5,737.55,585.87
2018,11,20,13,0,640.0,129.0,2.5,16.0,456.0,736.0,585.34
2018,11,20,13,15,588.5,136.5,2.4,16.0,428.5,705.72,563.14
2018,11,20,13,30,537.0,144.0,2.3,16.0,401.0,665.79,533.95
2018,11,20,13,45,592.0,122.5,2.25,16.0,391.0,696.92,557.93
2018,11,20,14,0,647.0,101.0,2.2,16.0,381.0,717.33,573.36
2018,11,20,14,15,541.0,112.5,2.1,16.0,334.5,635.06,512.31
2018,11,20,14,30,435.0,124.0,2.0,16.0,288.0,547.76,445.89
2018,11,20,14,45,491.5,101.5,1.95,15.95,269.0,560.03,457.45
2018,11,20,15,0,548.0,79.0,1.9,15.9,250.0,575.14,469.13
2018,11,20,15,15,574.5,66.5,1.9,15.9,223.0,567.31,462.78
2018,11,20,15,30,601.0,54.0,1.9,15.9,196.0,555.49,452.53
2018,11,20,15,45,503.0,49.0,1.6,15.55,151.5,460.38,375.66
2018,11,20,16,0,405.0,44.0,1.3,15.2,107.0,369.85,299.41
2018,11,20,16,15,326.0,34.5,1.2,15.05,74.5,292.19,229.24
2018,11,20,16,30,247.0,25.0,1.1,14.9,42.0,210.07,109.61
2018,11,20,16,45,134.5,14.0,1.0,14.75,22.0,88.49,0.0
2018,11,20,17,0,22.0,3.0,0.9,14.6,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,14.55,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,21,6,45,4.5,1.0,5.0,13.8,1.0,0.0,0.0
2018,11,21,7,0,9.0,2.0,5.1,13.8,2.0,1.82,0.0
2018,11,21,7,15,4.5,3.0,5.2,13.95,3.0,2.78,0.0
2018,11,21,7,30,0.0,4.0,5.3,14.1,4.0,3.5,0.0
2018,11,21,7,45,0.0,5.0,5.4,14.2,5.0,4.38,0.0
2018,11,21,8,0,0.0,6.0,5.5,14.3,6.0,5.26,0.0
2018,11,21,8,15,0.0,10.0,5.55,14.4,10.0,8.78,1.85
2018,11,21,8,30,0.0,14.0,5.6,14.5,14.0,12.3,4.91
2018,11,21,8,45,0.0,15.5,5.65,14.6,15.5,13.62,6.05
2018,11,21,9,0,0.0,17.0,5.7,14.7,17.0,14.95,7.18
2018,11,21,9,15,0.0,23.5,5.95,14.9,23.5,20.69,12.07
2018,11,21,9,30,0.0,30.0,6.2,15.1,30.0,26.43,16.93
2018,11,21,9,45,0.0,52.0,6.45,15.25,52.0,45.91,33.43
2018,11,21,10,0,0.0,74.0,6.7,15.4,74.0,65.45,49.85
2018,11,21,10,15,2.0,83.0,6.85,15.5,84.0,74.57,57.44
2018,11,21,10,30,4.0,92.0,7.0,15.6,94.0,84.05,65.33
2018,11,21,10,45,6.0,101.5,7.15,15.65,104.5,94.25,73.83
2018,11,21,11,0,8.0,111.0,7.3,15.7,115.0,104.71,82.54
2018,11,21,11,15,4.0,91.0,7.3,15.7,93.0,83.57,64.73
2018,11,21,11,30,0.0,71.0,7.3,15.7,71.0,62.82,47.22
2018,11,21,11,45,0.0,74.5,7.35,15.7,74.5,65.93,49.82
2018,11,21,12,0,0.0,78.0,7.4,15.7,78.0,69.04,52.42
2018,11,21,12,15,3.0,67.5,7.25,15.7,69.0,62.17,46.8
2018,11,21,12,30,6.0,57.0,7.1,15.7,60.0,55.42,41.3
2018,11,21,12,45,5.0,63.0,7.0,15.7,65.5,59.97,45.12
2018,11,21,13,0,4.0,69.0,6.9,15.7,71.0,64.49,48.91
2018,11,21,13,15,2.0,61.5,6.7,15.65,62.5,56.1,41.84
2018,11,21,13,30,0.0,54.0,6.5,15.6,54.0,47.7,34.74
2018,11,21,13,45,2.5,61.0,6.3,15.55,62.0,56.08,42.0
2018,11,21,14,0,5.0,68.0,6.1,15.5,70.0,64.44,49.26
2018,11,21,14,15,5.5,70.5,5.85,15.45,72.5,67.04,51.58
2018,11,21,14,30,6.0,73.0,5.6,15.4,75.0,69.73,53.98
2018,11,21,14,45,3.5,56.5,5.35,15.35,57.5,52.78,39.56
2018,11,21,15,0,1.0,40.0,5.1,15.3,40.0,36.06,25.26
2018,11,21,15,15,0.5,32.5,5.1,15.3,32.5,29.01,19.2
2018,11,21,15,30,0.0,25.0,5.1,15.3,25.0,21.99,13.13
2018,11,21,15,45,0.0,19.5,4.4,14.95,19.5,17.14,8.92
2018,11,21,16,0,0.0,14.0,3.7,14.6,14.0,12.3,4.67
2018,11,21,16,15,3.5,10.0,3.35,14.2,10.0,11.21,3.53
2018,11,21,16,30,7.0,6.0,3.0,13.8,6.0,10.73,0.0
2018,11,21,16,45,7.0,3.0,2.6,13.45,3.0,6.67,0.0
2018,11,21,17,0,7.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,21,17,15,3.5,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,22,6,45,41.5,4.5,2.85,11.65,4.5,0.0,0.0
2018,11,22,7,0,83.0,9.0,2.8,11.7,9.0,8.19,0.0
2018,11,22,7,15,234.5,19.0,2.85,12.1,36.5,15.97,0.0
2018,11,22,7,30,386.0,29.0,2.9,12.5,64.0,23.9,13.55
2018,11,22,7,45,482.0,35.5,2.9,12.85,104.0,28.39,19.12
2018,11,22,8,0,578.0,42.0,2.9,13.2,144.0,67.72,34.42
2018,11,22,8,15,569.0,52.0,3.0,13.35,174.5,111.2,64.2
2018,11,22,8,30,560.0,62.0,3.1,13.5,205.0,155.71,102.32
2018,11,22,8,45,547.0,73.0,3.2,13.65,232.0,198.83,142.4
2018,11,22,9,0,534.0,84.0,3.3,13.8,259.0,240.0,181.43
2018,11,22,9,15,485.5,105.5,3.4,13.95,278.0,273.69,214.45
2018,11,22,9,30,437.0,127.0,3.5,14.1,297.0,304.56,243.68
2018,11,22,9,45,467.5,126.0,3.55,14.2,321.0,343.56,277.82
2018,11,22,10,0,498.0,125.0,3.6,14.3,345.0,384.41,312.99
2018,11,22,10,15,689.5,94.5,3.75,14.35,417.5,489.54,399.51
2018,11,22,10,30,881.0,64.0,3.9,14.4,490.0,599.42,488.7
2018,11,22,10,45,889.5,64.5,4.0,14.5,508.0,643.7,524.53
2018,11,22,11,0,898.0,65.0,4.1,14.6,526.0,686.0,558.43
2018,11,22,11,15,902.5,65.5,4.3,14.7,536.5,723.27,586.69
2018,11,22,11,30,907.0,66.0,4.5,14.8,547.0,757.88,613.12
2018,11,22,11,45,908.0,66.0,4.65,14.85,549.5,786.35,634.84
2018,11,22,12,0,909.0,66.0,4.8,14.9,552.0,811.65,654.29
2018,11,22,12,15,904.5,66.0,5.0,14.95,546.0,829.15,668.36
2018,11,22,12,30,900.0,66.0,5.2,15.0,540.0,843.09,679.95
2018,11,22,12,45,754.5,100.0,5.35,15.0,491.0,782.8,635.71
2018,11,22,13,0,609.0,134.0,5.5,15.0,442.0,712.3,583.26
2018,11,22,13,15,684.0,111.0,5.65,14.95,444.5,756.78,619.18
2018,11,22,13,30,759.0,88.0,5.8,14.9,447.0,792.38,647.82
2018,11,22,13,45,783.0,77.5,5.95,14.85,429.5,800.66,655.73
2018,11,22,14,0,807.0,67.0,6.1,14.8,412.0,804.96,660.81
2018,11,22,14,15,801.5,63.0,6.15,14.75,383.5,788.74,649.72
2018,11,22,14,30,796.0,59.0,6.2,14.7,355.0,769.39,636.14
2018,11,22,14,45,757.0,58.5,6.25,14.6,316.5,724.23,602.14
2018,11,22,15,0,718.0,58.0,6.3,14.5,278.0,677.46,566.11
2018,11,22,15,15,513.0,65.0,6.3,14.5,211.0,516.12,435.98
2018,11,22,15,30,308.0,72.0,6.3,14.5,144.0,352.85,298.41
2018,11,22,15,45,224.5,60.5,6.15,14.25,107.0,270.23,226.67
2018,11,22,16,0,141.0,49.0,6.0,14.0,70.0,177.06,145.22
2018,11,22,16,15,151.5,35.5,5.95,13.85,51.0,179.0,141.01
2018,11,22,16,30,162.0,22.0,5.9,13.7,32.0,152.51,68.31
2018,11,22,16,45,91.0,12.5,5.85,13.55,17.0,62.52,0.0
2018,11,22,17,0,20.0,3.0,5.8,13.4,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.95,13.4,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,13.45,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,13.55,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,13.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.55,13.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.5,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.5,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,13.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,13.75,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,13.8,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.45,13.35,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,13.4,1.0,0.91,0.0
2018,11,23,7,15,0.0,2.5,2.75,13.55,2.5,2.19,0.0
2018,11,23,7,30,0.0,4.0,2.9,13.7,4.0,3.5,0.0
2018,11,23,7,45,0.0,5.0,3.1,13.85,5.0,4.38,0.0
2018,11,23,8,0,0.0,6.0,3.3,14.0,6.0,5.26,0.0
2018,11,23,8,15,0.0,9.0,3.5,14.1,9.0,7.9,1.11
2018,11,23,8,30,0.0,12.0,3.7,14.2,12.0,10.54,3.41
2018,11,23,8,45,0.0,16.0,3.9,14.3,16.0,14.06,6.46
2018,11,23,9,0,0.0,20.0,4.1,14.4,20.0,17.59,9.48
2018,11,23,9,15,0.0,32.5,4.25,14.5,32.5,28.63,18.93
2018,11,23,9,30,0.0,45.0,4.4,14.6,45.0,39.7,28.33
2018,11,23,9,45,0.0,45.0,4.5,14.65,45.0,39.7,28.27
2018,11,23,10,0,0.0,45.0,4.6,14.7,45.0,39.71,28.21
2018,11,23,10,15,0.0,62.5,4.75,14.8,62.5,55.24,41.29
2018,11,23,10,30,0.0,80.0,4.9,14.9,80.0,70.8,54.32
2018,11,23,10,45,0.0,64.0,5.1,15.0,64.0,56.58,42.25
2018,11,23,11,0,0.0,48.0,5.3,15.1,48.0,42.4,30.24
2018,11,23,11,15,0.0,52.0,5.45,15.1,52.0,45.94,33.21
2018,11,23,11,30,0.0,56.0,5.6,15.1,56.0,49.5,36.18
2018,11,23,11,45,0.0,51.5,5.7,15.15,51.5,45.51,32.8
2018,11,23,12,0,0.0,47.0,5.8,15.2,47.0,41.52,29.43
2018,11,23,12,15,0.0,55.5,5.9,15.25,55.5,49.05,35.78
2018,11,23,12,30,0.0,64.0,6.0,15.3,64.0,56.59,42.12
2018,11,23,12,45,1.5,73.5,6.1,15.35,74.5,66.31,50.37
2018,11,23,13,0,3.0,83.0,6.2,15.4,85.0,76.06,58.65
2018,11,23,13,15,7.5,85.0,6.2,15.4,89.0,81.79,63.73
2018,11,23,13,30,12.0,87.0,6.2,15.4,93.0,87.77,69.04
2018,11,23,13,45,6.0,59.0,6.15,15.4,62.0,57.33,43.25
2018,11,23,14,0,0.0,31.0,6.1,15.4,31.0,27.32,17.62
2018,11,23,14,15,0.0,31.0,6.05,15.3,31.0,27.32,17.66
2018,11,23,14,30,0.0,31.0,6.0,15.2,31.0,27.31,17.7
2018,11,23,14,45,5.5,48.5,5.95,15.15,50.0,47.31,35.05
2018,11,23,15,0,11.0,66.0,5.9,15.1,69.0,67.79,52.71
2018,11,23,15,15,5.5,60.0,5.9,15.1,61.5,57.98,44.09
2018,11,23,15,30,0.0,54.0,5.9,15.1,54.0,48.65,35.8
2018,11,23,15,45,0.0,42.0,5.85,14.9,42.0,37.07,25.76
2018,11,23,16,0,0.0,30.0,5.8,14.7,30.0,26.44,16.47
2018,11,23,16,15,4.0,20.5,5.75,14.65,21.0,20.62,11.02
2018,11,23,16,30,8.0,11.0,5.7,14.6,12.0,14.68,0.82
2018,11,23,16,45,8.0,6.5,5.7,14.5,7.0,10.41,0.0
2018,11,23,17,0,8.0,2.0,5.7,14.4,2.0,0.0,0.0
2018,11,23,17,15,4.0,1.0,5.7,14.4,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,14.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,14.4,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,14.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,14.2,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,24,6,45,28.0,3.0,3.0,13.3,3.0,0.0,0.0
2018,11,24,7,0,56.0,6.0,3.0,13.3,6.0,5.46,0.0
2018,11,24,7,15,209.5,16.5,3.15,13.5,32.0,15.01,0.0
2018,11,24,7,30,363.0,27.0,3.3,13.7,58.0,22.25,11.41
2018,11,24,7,45,461.5,33.5,3.45,13.9,96.5,26.79,17.52
2018,11,24,8,0,560.0,40.0,3.6,14.1,135.0,62.8,31.45
2018,11,24,8,15,577.5,47.5,3.7,14.15,169.0,105.82,59.26
2018,11,24,8,30,595.0,55.0,3.8,14.2,203.0,152.84,98.01
2018,11,24,8,45,592.0,64.5,3.9,14.25,233.0,198.75,140.17
2018,11,24,9,0,589.0,74.0,4.0,14.3,263.0,243.82,182.56
2018,11,24,9,15,432.5,105.0,4.0,14.4,252.5,253.18,198.35
2018,11,24,9,30,276.0,136.0,4.0,14.5,242.0,242.59,194.74
2018,11,24,9,45,281.0,153.0,4.05,14.6,268.5,278.46,225.77
2018,11,24,10,0,286.0,170.0,4.1,14.7,295.0,314.72,256.45
2018,11,24,10,15,355.0,167.5,4.1,14.8,331.0,366.08,299.28
2018,11,24,10,30,424.0,165.0,4.1,14.9,367.0,432.29,353.47
2018,11,24,10,45,539.0,143.5,4.1,15.0,410.0,503.9,412.16
2018,11,24,11,0,654.0,122.0,4.1,15.1,453.0,588.41,479.99
2018,11,24,11,15,645.0,128.0,4.1,15.2,460.0,615.31,500.89
2018,11,24,11,30,636.0,134.0,4.1,15.3,467.0,639.49,519.64
2018,11,24,11,45,600.0,145.0,4.1,15.35,460.5,645.46,523.93
2018,11,24,12,0,564.0,156.0,4.1,15.4,454.0,641.08,520.46
2018,11,24,12,15,600.5,144.5,4.1,15.45,459.5,680.26,551.4
2018,11,24,12,30,637.0,133.0,4.1,15.5,465.0,711.88,575.64
2018,11,24,12,45,724.0,107.5,4.1,15.5,476.0,767.58,617.64
2018,11,24,13,0,811.0,82.0,4.1,15.5,487.0,816.57,654.18
2018,11,24,13,15,767.0,88.0,4.1,15.45,459.5,792.94,637.17
2018,11,24,13,30,723.0,94.0,4.1,15.4,432.0,770.69,621.68
2018,11,24,13,45,728.5,89.0,4.1,15.35,413.0,769.96,622.31
2018,11,24,14,0,734.0,84.0,4.1,15.3,394.0,766.1,620.53
2018,11,24,14,15,721.5,78.5,4.05,15.15,364.0,743.1,604.36
2018,11,24,14,30,709.0,73.0,4.0,15.0,334.0,712.26,582.14
2018,11,24,14,45,681.0,69.0,4.0,14.9,298.5,678.58,557.43
2018,11,24,15,0,653.0,65.0,4.0,14.8,263.0,638.18,526.83
2018,11,24,15,15,656.5,56.5,4.0,14.8,231.0,609.05,503.87
2018,11,24,15,30,660.0,48.0,4.0,14.8,199.0,583.2,482.15
2018,11,24,15,45,593.0,43.0,3.95,14.25,157.5,508.42,420.74
2018,11,24,16,0,526.0,38.0,3.9,13.7,116.0,443.56,364.22
2018,11,24,16,15,408.5,31.0,3.8,13.35,79.0,340.62,268.61
2018,11,24,16,30,291.0,24.0,3.7,13.0,42.0,231.54,86.97
2018,11,24,16,45,155.5,13.5,3.6,12.6,22.0,99.56,0.0
2018,11,24,17,0,20.0,3.0,3.5,12.2,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,12.05,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,11.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,25,6,45,29.5,3.0,0.35,11.3,3.0,0.0,0.0
2018,11,25,7,0,59.0,6.0,0.3,11.3,6.0,5.46,0.0
2018,11,25,7,15,218.5,16.5,0.35,11.45,32.0,15.01,0.0
2018,11,25,7,30,378.0,27.0,0.4,11.6,58.0,22.4,11.24
2018,11,25,7,45,479.0,33.5,0.45,11.8,97.0,26.94,17.85
2018,11,25,8,0,580.0,40.0,0.5,12.0,136.0,62.68,31.53
2018,11,25,8,15,625.0,45.5,0.5,12.2,175.5,109.8,60.95
2018,11,25,8,30,670.0,51.0,0.5,12.4,215.0,161.96,102.18
2018,11,25,8,45,695.0,56.5,0.55,12.6,252.5,214.35,148.22
2018,11,25,9,0,720.0,62.0,0.6,12.8,290.0,268.85,197.16
2018,11,25,9,15,771.0,60.5,0.75,13.1,330.5,326.93,248.4
2018,11,25,9,30,822.0,59.0,0.9,13.4,371.0,389.06,302.3
2018,11,25,9,45,839.0,60.5,1.05,13.75,401.5,441.87,348.23
2018,11,25,10,0,856.0,62.0,1.2,14.1,432.0,495.05,393.22
2018,11,25,10,15,866.5,63.5,1.3,14.35,456.5,544.3,433.86
2018,11,25,10,30,877.0,65.0,1.4,14.6,481.0,592.28,472.45
2018,11,25,10,45,883.5,66.5,1.45,14.9,498.5,636.24,506.62
2018,11,25,11,0,890.0,68.0,1.5,15.2,516.0,678.12,538.46
2018,11,25,11,15,894.0,68.5,1.55,15.3,526.5,714.82,564.98
2018,11,25,11,30,898.0,69.0,1.6,15.4,537.0,748.87,589.05
2018,11,25,11,45,898.5,69.5,1.65,15.5,540.0,777.43,609.16
2018,11,25,12,0,899.0,70.0,1.7,15.6,543.0,802.85,627.11
2018,11,25,12,15,899.0,69.5,1.7,15.7,538.5,823.39,641.19
2018,11,25,12,30,899.0,69.0,1.7,15.8,534.0,840.56,653.02
2018,11,25,12,45,896.0,67.5,1.7,15.85,522.0,850.49,660.06
2018,11,25,13,0,893.0,66.0,1.7,15.9,510.0,856.83,664.82
2018,11,25,13,15,868.0,68.5,1.6,15.9,486.5,845.84,656.66
2018,11,25,13,30,843.0,71.0,1.5,15.9,463.0,839.68,652.14
2018,11,25,13,45,821.5,71.5,1.35,15.9,435.5,822.26,639.14
2018,11,25,14,0,800.0,72.0,1.2,15.9,408.0,801.61,623.98
2018,11,25,14,15,695.0,82.0,1.25,15.95,358.0,724.25,570.79
2018,11,25,14,30,590.0,92.0,1.3,16.0,308.0,641.51,512.59
2018,11,25,14,45,677.5,71.5,1.35,16.0,294.5,678.3,541.58
2018,11,25,15,0,765.0,51.0,1.4,16.0,281.0,703.06,559.98
2018,11,25,15,15,684.0,51.0,1.4,16.0,234.5,622.81,500.08
2018,11,25,15,30,603.0,51.0,1.4,16.0,188.0,549.88,444.4
2018,11,25,15,45,529.0,45.5,1.25,15.65,147.5,472.13,382.21
2018,11,25,16,0,455.0,40.0,1.1,15.3,107.0,397.49,319.03
2018,11,25,16,15,316.0,31.0,1.1,15.05,70.0,280.96,216.66
2018,11,25,16,30,177.0,22.0,1.1,14.8,33.0,160.31,50.87
2018,11,25,16,45,101.5,12.5,1.1,14.6,17.5,68.3,0.0
2018,11,25,17,0,26.0,3.0,1.1,14.4,2.0,0.0,0.0
2018,11,25,17,15,13.0,1.5,1.2,14.25,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,2.65,10.0,2.0,0.0,0.0
2018,11,26,7,0,33.0,5.0,2.7,10.0,4.0,0.0,0.0
2018,11,26,7,15,77.5,16.5,2.8,10.3,21.0,15.01,0.0
2018,11,26,7,30,122.0,28.0,2.9,10.6,38.0,21.9,10.27
2018,11,26,7,45,174.0,42.5,2.95,10.95,66.0,32.8,22.84
2018,11,26,8,0,226.0,57.0,3.0,11.3,94.0,56.71,36.48
2018,11,26,8,15,251.0,71.0,2.85,11.5,123.0,88.42,59.28
2018,11,26,8,30,276.0,85.0,2.7,11.7,152.0,121.84,86.54
2018,11,26,8,45,264.5,102.5,2.55,11.9,175.5,153.64,115.52
2018,11,26,9,0,253.0,120.0,2.4,12.1,199.0,184.27,143.65
2018,11,26,9,15,378.5,116.0,2.4,12.5,250.5,243.63,192.14
2018,11,26,9,30,504.0,112.0,2.4,12.9,302.0,312.42,249.19
2018,11,26,9,45,502.0,122.5,2.4,13.3,325.0,351.29,283.17
2018,11,26,10,0,500.0,133.0,2.4,13.7,348.0,389.11,315.39
2018,11,26,10,15,447.5,153.5,2.35,14.1,354.0,408.66,331.85
2018,11,26,10,30,395.0,174.0,2.3,14.5,360.0,422.54,342.88
2018,11,26,10,45,365.5,187.5,2.25,14.85,364.5,428.66,347.7
2018,11,26,11,0,336.0,201.0,2.2,15.2,369.0,440.85,356.71
2018,11,26,11,15,396.0,192.0,2.1,15.4,394.0,500.06,403.12
2018,11,26,11,30,456.0,183.0,2.0,15.6,419.0,551.43,442.69
2018,11,26,11,45,451.5,184.0,1.9,15.85,419.0,566.11,452.94
2018,11,26,12,0,447.0,185.0,1.8,16.1,419.0,578.86,461.84
2018,11,26,12,15,501.0,169.5,1.75,16.25,429.5,618.61,492.46
2018,11,26,12,30,555.0,154.0,1.7,16.4,440.0,657.82,522.12
2018,11,26,12,45,507.0,162.5,1.65,16.55,419.0,638.21,506.37
2018,11,26,13,0,459.0,171.0,1.6,16.7,398.0,615.38,488.71
2018,11,26,13,15,307.5,170.5,1.55,16.7,320.0,472.7,379.93
2018,11,26,13,30,156.0,170.0,1.5,16.7,242.0,328.43,266.01
2018,11,26,13,45,213.5,154.5,1.45,16.7,247.0,377.81,307.47
2018,11,26,14,0,271.0,139.0,1.4,16.7,252.0,409.0,333.52
2018,11,26,14,15,357.5,124.5,1.3,16.55,261.5,482.72,392.19
2018,11,26,14,30,444.0,110.0,1.2,16.4,271.0,534.03,432.61
2018,11,26,14,45,384.5,107.0,1.15,16.25,236.0,476.36,387.49
2018,11,26,15,0,325.0,104.0,1.1,16.1,201.0,419.53,342.9
2018,11,26,15,15,213.5,95.5,1.1,16.1,155.5,301.06,247.63
2018,11,26,15,30,102.0,87.0,1.1,16.1,110.0,191.51,156.41
2018,11,26,15,45,87.5,69.5,1.1,15.65,86.5,158.05,128.18
2018,11,26,16,0,73.0,52.0,1.1,15.2,63.0,124.69,98.99
2018,11,26,16,15,47.5,36.0,1.2,15.0,42.0,87.1,64.25
2018,11,26,16,30,22.0,20.0,1.3,14.8,21.0,43.18,7.75
2018,11,26,16,45,11.0,10.0,1.45,14.6,10.5,15.26,0.0
2018,11,26,17,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,2.1,11.6,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,2.2,11.6,3.0,0.0,0.0
2018,11,27,7,15,10.5,9.5,2.2,11.75,9.5,8.64,0.0
2018,11,27,7,30,0.0,16.0,2.2,11.9,16.0,14.08,4.08
2018,11,27,7,45,0.0,26.5,2.25,12.05,26.5,23.36,14.52
2018,11,27,8,0,0.0,37.0,2.3,12.2,37.0,32.65,22.07
2018,11,27,8,15,0.0,45.0,2.4,12.5,45.0,39.71,28.4
2018,11,27,8,30,0.0,53.0,2.5,12.8,53.0,46.78,34.62
2018,11,27,8,45,0.0,58.0,2.65,13.05,58.0,51.23,38.5
2018,11,27,9,0,0.0,63.0,2.8,13.3,63.0,55.67,42.28
2018,11,27,9,15,0.0,69.0,2.9,13.5,69.0,61.01,46.76
2018,11,27,9,30,0.0,75.0,3.0,13.7,75.0,66.37,51.22
2018,11,27,9,45,4.0,105.0,3.15,13.85,106.5,95.42,75.66
2018,11,27,10,0,8.0,135.0,3.3,14.0,138.0,125.58,100.81
2018,11,27,10,15,7.0,144.5,3.4,14.1,147.5,134.61,108.15
2018,11,27,10,30,6.0,154.0,3.5,14.2,157.0,143.67,115.49
2018,11,27,10,45,32.0,179.0,3.65,14.3,195.0,192.54,156.2
2018,11,27,11,0,58.0,204.0,3.8,14.4,233.0,238.62,194.26
2018,11,27,11,15,60.5,206.0,3.95,14.4,236.5,245.99,200.29
2018,11,27,11,30,63.0,208.0,4.1,14.4,240.0,253.45,206.52
2018,11,27,11,45,33.5,175.0,4.3,14.45,192.0,197.98,160.6
2018,11,27,12,0,4.0,142.0,4.5,14.5,144.0,133.1,106.23
2018,11,27,12,15,4.0,119.0,4.65,14.55,121.0,110.83,87.82
2018,11,27,12,30,4.0,96.0,4.8,14.6,98.0,88.89,69.54
2018,11,27,12,45,2.0,75.0,4.95,14.6,76.0,68.04,52.03
2018,11,27,13,0,0.0,54.0,5.1,14.6,54.0,47.71,34.84
2018,11,27,13,15,4.0,70.5,5.15,14.65,72.5,65.79,50.34
2018,11,27,13,30,8.0,87.0,5.2,14.7,91.0,84.32,66.19
2018,11,27,13,45,4.0,74.5,5.2,14.7,76.5,69.34,53.47
2018,11,27,14,0,0.0,62.0,5.2,14.7,62.0,54.78,41.05
2018,11,27,14,15,3.5,69.0,5.2,14.65,70.5,63.96,49.09
2018,11,27,14,30,7.0,76.0,5.2,14.6,79.0,73.78,57.66
2018,11,27,14,45,7.0,67.5,5.15,14.6,70.0,65.61,50.77
2018,11,27,15,0,7.0,59.0,5.1,14.6,61.0,57.7,44.05
2018,11,27,15,15,3.5,52.0,5.1,14.6,53.0,48.61,36.11
2018,11,27,15,30,0.0,45.0,5.1,14.6,45.0,39.71,28.25
2018,11,27,15,45,0.0,35.5,4.65,14.45,35.5,31.3,20.9
2018,11,27,16,0,0.0,26.0,4.2,14.3,26.0,22.9,13.49
2018,11,27,16,15,1.5,19.0,3.9,14.2,19.0,17.69,8.45
2018,11,27,16,30,3.0,12.0,3.6,14.1,12.0,12.36,0.0
2018,11,27,16,45,1.5,6.0,3.3,14.0,6.0,6.3,0.0
2018,11,27,17,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
