Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,11,0,890.0,66.0,2.8,13.5,485.0,651.4,529.58
2018,12,8,11,15,895.0,66.5,2.65,13.7,496.5,689.15,558.21
2018,12,8,11,30,900.0,67.0,2.5,13.9,508.0,724.41,582.67
2018,12,8,11,45,883.0,72.0,2.4,14.05,507.5,746.14,597.27
2018,12,8,12,0,866.0,77.0,2.3,14.2,507.0,770.32,613.68
2018,12,8,12,15,882.5,72.5,2.2,14.3,508.5,792.84,628.88
2018,12,8,12,30,899.0,68.0,2.1,14.4,510.0,818.98,646.61
2018,12,8,12,45,892.5,68.5,1.95,14.45,499.0,829.6,652.79
2018,12,8,13,0,886.0,69.0,1.8,14.5,488.0,836.68,656.59
2018,12,8,13,15,877.0,68.0,1.7,14.55,470.0,836.2,655.62
2018,12,8,13,30,868.0,67.0,1.6,14.6,452.0,832.22,652.34
2018,12,8,13,45,854.5,65.5,1.55,14.65,427.0,828.54,649.94
2018,12,8,14,0,841.0,64.0,1.5,14.7,402.0,813.38,639.46
2018,12,8,14,15,821.0,62.5,1.45,14.65,371.0,789.6,623.14
2018,12,8,14,30,801.0,61.0,1.4,14.6,340.0,762.94,604.62
2018,12,8,14,45,771.5,58.5,1.4,14.55,304.0,724.66,577.79
2018,12,8,15,0,742.0,56.0,1.4,14.5,268.0,684.34,548.75
2018,12,8,15,15,544.5,62.5,1.4,14.5,206.0,531.51,433.42
2018,12,8,15,30,347.0,69.0,1.4,14.5,144.0,376.18,309.99
2018,12,8,15,45,247.0,58.0,1.4,13.9,105.5,282.84,232.82
2018,12,8,16,0,147.0,47.0,1.4,13.3,67.0,180.38,145.77
2018,12,8,16,15,109.0,32.5,1.55,13.05,44.5,134.01,100.36
2018,12,8,16,30,71.0,18.0,1.7,12.8,22.0,77.01,0.0
2018,12,8,16,45,35.5,9.0,1.85,12.55,11.0,28.15,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,9,7,15,16.0,7.5,1.9,10.55,8.0,6.82,0.0
2018,12,9,7,30,32.0,15.0,1.9,10.6,16.0,13.64,0.0
2018,12,9,7,45,75.5,29.5,1.85,10.65,37.5,23.76,12.87
2018,12,9,8,0,119.0,44.0,1.8,10.7,59.0,37.78,24.56
2018,12,9,8,15,145.5,58.5,1.8,10.8,83.5,61.75,41.48
2018,12,9,8,30,172.0,73.0,1.8,10.9,108.0,89.06,63.05
2018,12,9,8,45,200.0,87.5,1.8,11.0,136.5,119.91,88.94
2018,12,9,9,0,228.0,102.0,1.8,11.1,165.0,154.08,118.46
2018,12,9,9,15,252.5,112.0,1.75,11.15,190.5,186.08,146.63
2018,12,9,9,30,277.0,122.0,1.7,11.2,216.0,220.51,176.83
2018,12,9,9,45,149.0,125.5,1.65,11.25,176.5,182.81,148.58
2018,12,9,10,0,21.0,129.0,1.6,11.3,137.0,126.17,102.18
2018,12,9,10,15,89.0,158.0,1.5,11.35,196.5,195.59,160.57
2018,12,9,10,30,157.0,187.0,1.4,11.4,256.0,276.15,226.9
2018,12,9,10,45,90.5,140.5,1.25,11.5,180.5,196.04,160.75
2018,12,9,11,0,24.0,94.0,1.1,11.6,105.0,102.96,82.53
2018,12,9,11,15,12.0,99.5,1.0,11.6,105.0,96.92,77.33
2018,12,9,11,30,0.0,105.0,0.9,11.6,105.0,94.07,74.54
2018,12,9,11,45,9.0,141.5,0.85,11.6,146.0,136.33,110.09
2018,12,9,12,0,18.0,178.0,0.8,11.6,187.0,181.12,147.07
2018,12,9,12,15,118.0,189.5,0.95,11.6,247.5,299.07,245.54
2018,12,9,12,30,218.0,201.0,1.1,11.6,308.0,398.09,326.18
2018,12,9,12,45,291.5,191.5,1.25,11.6,331.0,468.48,382.77
2018,12,9,13,0,365.0,182.0,1.4,11.6,354.0,524.74,428.41
2018,12,9,13,15,514.5,141.0,1.6,11.6,374.0,623.86,508.4
2018,12,9,13,30,664.0,100.0,1.8,11.6,394.0,713.22,577.15
2018,12,9,13,45,651.0,97.0,2.0,11.6,372.0,700.52,569.03
2018,12,9,14,0,638.0,94.0,2.2,11.6,350.0,685.14,559.68
2018,12,9,14,15,574.5,96.5,2.35,11.55,313.5,631.75,520.75
2018,12,9,14,30,511.0,99.0,2.5,11.5,277.0,576.58,479.67
2018,12,9,14,45,521.5,87.0,2.6,11.45,252.0,564.03,471.03
2018,12,9,15,0,532.0,75.0,2.7,11.4,227.0,548.71,459.38
2018,12,9,15,15,433.0,72.5,2.7,11.4,184.5,452.72,381.65
2018,12,9,15,30,334.0,70.0,2.7,11.4,142.0,368.03,310.06
2018,12,9,15,45,238.5,59.5,2.7,11.15,105.5,279.1,233.59
2018,12,9,16,0,143.0,49.0,2.7,10.9,69.0,181.49,148.5
2018,12,9,16,15,98.5,34.0,2.7,10.75,45.5,130.6,98.64
2018,12,9,16,30,54.0,19.0,2.7,10.6,22.0,68.94,0.0
2018,12,9,16,45,27.0,9.5,2.7,10.45,11.0,23.84,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,3.4,8.65,6.0,5.0,0.0
2018,12,10,7,30,16.0,11.0,3.5,8.8,12.0,10.01,0.0
2018,12,10,7,45,29.0,27.5,3.65,8.9,30.5,22.94,11.96
2018,12,10,8,0,42.0,44.0,3.8,9.0,49.0,36.99,24.96
2018,12,10,8,15,70.0,60.5,3.85,9.15,73.0,57.29,40.81
2018,12,10,8,30,98.0,77.0,3.9,9.3,97.0,81.32,60.16
2018,12,10,8,45,96.5,92.0,3.95,9.45,115.0,101.95,78.55
2018,12,10,9,0,95.0,107.0,4.0,9.6,133.0,122.58,97.15
2018,12,10,9,15,87.0,121.0,4.05,9.85,147.5,140.32,113.31
2018,12,10,9,30,79.0,135.0,4.1,10.1,162.0,153.21,125.0
2018,12,10,9,45,70.0,145.0,4.15,10.35,170.5,164.28,134.86
2018,12,10,10,0,61.0,155.0,4.2,10.6,179.0,174.46,143.65
2018,12,10,10,15,44.0,159.5,4.15,10.9,177.5,174.14,143.28
2018,12,10,10,30,27.0,164.0,4.1,11.2,176.0,172.18,141.3
2018,12,10,10,45,18.5,156.5,4.05,11.5,165.0,154.6,126.23
2018,12,10,11,0,10.0,149.0,4.0,11.8,154.0,142.78,115.96
2018,12,10,11,15,58.5,178.0,3.9,12.0,206.5,214.09,176.37
2018,12,10,11,30,107.0,207.0,3.8,12.2,259.0,294.94,243.49
2018,12,10,11,45,146.0,205.0,3.65,12.4,276.5,326.94,270.15
2018,12,10,12,0,185.0,203.0,3.5,12.6,294.0,360.66,298.19
2018,12,10,12,15,368.5,175.0,3.45,12.75,355.5,492.9,407.9
2018,12,10,12,30,552.0,147.0,3.4,12.9,417.0,634.09,520.68
2018,12,10,12,45,684.0,114.0,3.4,13.05,441.0,723.15,588.82
2018,12,10,13,0,816.0,81.0,3.4,13.2,465.0,799.16,645.25
2018,12,10,13,15,846.5,71.5,3.45,13.25,457.0,821.17,661.73
2018,12,10,13,30,877.0,62.0,3.5,13.3,449.0,831.5,670.1
2018,12,10,13,45,865.5,60.5,3.6,13.35,425.0,821.45,663.84
2018,12,10,14,0,854.0,59.0,3.7,13.4,401.0,808.09,655.27
2018,12,10,14,15,835.5,57.5,3.75,13.35,370.5,785.76,639.88
2018,12,10,14,30,817.0,56.0,3.8,13.3,340.0,768.59,628.19
2018,12,10,14,45,789.5,53.0,3.9,13.25,304.0,731.27,600.91
2018,12,10,15,0,762.0,50.0,4.0,13.2,268.0,691.87,571.28
2018,12,10,15,15,720.5,47.0,4.0,13.2,229.0,640.03,530.34
2018,12,10,15,30,679.0,44.0,4.0,13.2,190.0,587.46,487.22
2018,12,10,15,45,613.0,39.5,3.65,12.6,150.0,515.29,426.68
2018,12,10,16,0,547.0,35.0,3.3,12.0,110.0,444.54,364.26
2018,12,10,16,15,422.0,28.0,3.3,11.7,73.5,345.79,266.3
2018,12,10,16,30,297.0,21.0,3.3,11.4,37.0,228.99,3.42
2018,12,10,16,45,148.5,10.5,3.3,11.1,18.5,93.26,0.0
2018,12,10,17,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.3,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,11,7,15,127.5,8.5,2.45,8.55,13.5,7.73,0.0
2018,12,11,7,30,255.0,17.0,2.4,8.8,27.0,15.46,0.0
2018,12,11,7,45,401.5,24.0,2.4,9.05,62.5,21.47,10.45
2018,12,11,8,0,548.0,31.0,2.4,9.3,98.0,34.22,18.21
2018,12,11,8,15,616.5,35.5,2.45,9.65,138.0,78.17,38.28
2018,12,11,8,30,685.0,40.0,2.5,10.0,178.0,129.92,74.97
2018,12,11,8,45,727.5,43.5,2.55,10.35,217.5,183.22,120.29
2018,12,11,9,0,770.0,47.0,2.6,10.7,257.0,240.59,172.08
2018,12,11,9,15,795.0,50.0,2.65,11.05,293.0,295.92,223.58
2018,12,11,9,30,820.0,53.0,2.7,11.4,329.0,352.34,275.5
2018,12,11,9,45,836.0,56.0,2.7,11.75,360.5,406.13,324.22
2018,12,11,10,0,852.0,59.0,2.7,12.1,392.0,459.85,371.45
2018,12,11,10,15,864.0,60.5,2.75,12.35,417.0,509.55,414.38
2018,12,11,10,30,876.0,62.0,2.8,12.6,442.0,558.22,455.29
2018,12,11,10,45,883.0,64.0,2.85,12.85,461.0,603.24,492.24
2018,12,11,11,0,890.0,66.0,2.9,13.1,480.0,646.35,526.81
2018,12,11,11,15,894.0,66.0,3.0,13.25,491.0,683.01,556.22
2018,12,11,11,30,898.0,66.0,3.1,13.4,502.0,717.1,581.66
2018,12,11,11,45,898.5,66.5,3.25,13.55,506.0,746.51,603.61
2018,12,11,12,0,899.0,67.0,3.4,13.7,510.0,772.87,623.35
2018,12,11,12,15,897.5,66.5,3.5,13.75,506.5,793.28,638.73
2018,12,11,12,30,896.0,66.0,3.6,13.8,503.0,810.34,651.79
2018,12,11,12,45,892.5,65.0,3.75,13.9,492.5,821.73,660.93
2018,12,11,13,0,889.0,64.0,3.9,14.0,482.0,829.62,667.66
2018,12,11,13,15,880.0,62.5,4.0,13.95,463.5,828.74,668.18
2018,12,11,13,30,871.0,61.0,4.1,13.9,445.0,824.33,666.24
2018,12,11,13,45,857.5,60.0,4.25,13.9,420.5,813.37,659.7
2018,12,11,14,0,844.0,59.0,4.4,13.9,396.0,799.15,650.99
2018,12,11,14,15,823.5,57.0,4.35,13.8,365.0,774.64,633.35
2018,12,11,14,30,803.0,55.0,4.3,13.7,334.0,755.39,619.56
2018,12,11,14,45,691.0,62.5,4.25,13.6,284.5,664.02,549.72
2018,12,11,15,0,579.0,70.0,4.2,13.5,235.0,579.39,483.68
2018,12,11,15,15,620.0,57.0,4.2,13.5,210.5,581.93,485.32
2018,12,11,15,30,661.0,44.0,4.2,13.5,186.0,574.24,477.13
2018,12,11,15,45,591.0,40.0,3.65,12.85,146.5,500.39,414.57
2018,12,11,16,0,521.0,36.0,3.1,12.2,107.0,427.99,350.67
2018,12,11,16,15,374.0,28.5,3.2,11.95,70.0,315.78,243.32
2018,12,11,16,30,227.0,21.0,3.3,11.7,33.0,187.14,5.92
2018,12,11,16,45,113.5,10.5,3.45,11.4,16.5,73.6,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,12,7,15,41.0,7.0,4.7,9.85,8.5,6.37,0.0
2018,12,12,7,30,82.0,14.0,4.9,10.0,17.0,12.73,0.0
2018,12,12,7,45,177.5,27.0,5.1,10.2,45.0,21.18,9.73
2018,12,12,8,0,273.0,40.0,5.3,10.4,73.0,34.45,21.02
2018,12,12,8,15,347.0,48.5,5.4,10.5,107.0,68.03,39.64
2018,12,12,8,30,421.0,57.0,5.5,10.6,141.0,108.74,68.75
2018,12,12,8,45,489.5,63.0,5.6,10.7,180.5,154.53,106.25
2018,12,12,9,0,558.0,69.0,5.7,10.8,220.0,207.74,152.68
2018,12,12,9,15,509.0,85.0,5.6,11.0,237.5,242.43,188.03
2018,12,12,9,30,460.0,101.0,5.5,11.2,255.0,268.02,214.56
2018,12,12,9,45,469.5,110.0,5.4,11.35,280.0,307.74,250.85
2018,12,12,10,0,479.0,119.0,5.3,11.5,305.0,347.67,286.54
2018,12,12,10,15,654.5,93.0,5.25,11.75,365.5,439.93,364.45
2018,12,12,10,30,830.0,67.0,5.2,12.0,426.0,539.61,447.74
2018,12,12,10,45,838.5,68.5,5.2,12.25,444.5,583.73,484.82
2018,12,12,11,0,847.0,70.0,5.2,12.5,463.0,626.17,519.9
2018,12,12,11,15,885.5,66.0,5.25,12.75,486.0,675.78,560.48
2018,12,12,11,30,924.0,62.0,5.3,13.0,509.0,729.07,601.35
2018,12,12,11,45,921.0,63.0,5.35,13.25,512.0,757.33,622.31
2018,12,12,12,0,918.0,64.0,5.4,13.5,515.0,782.29,640.84
2018,12,12,12,15,922.0,63.0,5.45,13.65,514.0,806.85,659.38
2018,12,12,12,30,926.0,62.0,5.5,13.8,513.0,828.21,675.54
2018,12,12,12,45,918.5,63.0,5.55,14.0,502.5,839.41,684.01
2018,12,12,13,0,911.0,64.0,5.6,14.2,492.0,846.98,689.91
2018,12,12,13,15,824.5,77.0,5.55,14.25,453.5,808.05,660.58
2018,12,12,13,30,738.0,90.0,5.5,14.3,415.0,761.21,625.27
2018,12,12,13,45,731.0,85.0,5.45,14.4,392.0,751.17,618.1
2018,12,12,14,0,724.0,80.0,5.4,14.5,369.0,738.11,608.45
2018,12,12,14,15,695.0,77.5,5.25,14.45,337.5,707.18,584.82
2018,12,12,14,30,666.0,75.0,5.1,14.4,306.0,674.01,559.26
2018,12,12,14,45,626.5,70.5,4.9,14.35,270.0,627.79,522.86
2018,12,12,15,0,587.0,66.0,4.7,14.3,234.0,580.46,484.93
2018,12,12,15,15,501.5,64.5,4.7,14.3,193.5,501.04,420.69
2018,12,12,15,30,416.0,63.0,4.7,14.3,153.0,423.03,355.27
2018,12,12,15,45,404.0,52.0,4.05,13.55,124.0,389.39,324.72
2018,12,12,16,0,392.0,41.0,3.4,12.8,95.0,355.25,291.63
2018,12,12,16,15,352.5,31.0,3.4,12.5,66.5,304.75,235.0
2018,12,12,16,30,313.0,21.0,3.4,12.2,38.0,239.55,15.56
2018,12,12,16,45,156.5,10.5,3.35,11.9,19.0,97.98,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,13,7,15,118.0,8.0,3.2,8.6,12.0,0.0,0.0
2018,12,13,7,30,236.0,16.0,3.3,8.9,24.0,14.55,0.0
2018,12,13,7,45,382.5,23.5,3.4,9.2,58.5,21.1,9.27
2018,12,13,8,0,529.0,31.0,3.5,9.5,93.0,31.67,21.88
2018,12,13,8,15,602.5,35.5,3.6,9.8,133.0,74.48,36.28
2018,12,13,8,30,676.0,40.0,3.7,10.1,173.0,125.75,71.89
2018,12,13,8,45,721.5,43.5,3.85,10.4,213.0,178.9,116.77
2018,12,13,9,0,767.0,47.0,4.0,10.7,253.0,236.5,168.76
2018,12,13,9,15,796.5,49.5,4.05,11.05,290.0,292.41,220.97
2018,12,13,9,30,826.0,52.0,4.1,11.4,327.0,349.91,274.21
2018,12,13,9,45,846.0,53.5,4.1,11.75,358.5,403.99,323.77
2018,12,13,10,0,866.0,55.0,4.1,12.1,390.0,458.35,372.23
2018,12,13,10,15,880.0,56.0,4.1,12.55,416.0,509.12,416.33
2018,12,13,10,30,894.0,57.0,4.1,13.0,442.0,559.02,458.39
2018,12,13,10,45,903.0,58.0,4.1,13.4,461.5,604.84,496.17
2018,12,13,11,0,912.0,59.0,4.1,13.8,481.0,648.85,531.55
2018,12,13,11,15,917.0,60.0,4.1,14.0,493.5,688.18,562.87
2018,12,13,11,30,922.0,61.0,4.1,14.2,506.0,724.98,589.95
2018,12,13,11,45,924.0,61.0,4.15,14.4,510.5,755.68,612.41
2018,12,13,12,0,926.0,61.0,4.2,14.6,515.0,783.33,632.53
2018,12,13,12,15,923.0,61.5,4.1,14.75,512.0,804.54,647.47
2018,12,13,12,30,920.0,62.0,4.0,14.9,509.0,822.28,659.85
2018,12,13,12,45,914.0,62.0,3.95,15.05,498.5,833.44,667.68
2018,12,13,13,0,908.0,62.0,3.9,15.2,488.0,840.98,673.02
2018,12,13,13,15,898.5,62.0,3.8,15.25,470.5,842.02,673.72
2018,12,13,13,30,889.0,62.0,3.7,15.3,453.0,839.5,671.98
2018,12,13,13,45,875.0,61.0,3.6,15.35,428.5,828.38,664.03
2018,12,13,14,0,861.0,60.0,3.5,15.4,404.0,813.93,653.71
2018,12,13,14,15,841.5,58.0,3.3,15.35,373.0,790.38,636.35
2018,12,13,14,30,822.0,56.0,3.1,15.3,342.0,771.94,622.64
2018,12,13,14,45,792.5,54.5,2.95,15.2,306.5,735.31,595.36
2018,12,13,15,0,763.0,53.0,2.8,15.1,271.0,696.56,565.93
2018,12,13,15,15,720.5,49.5,2.8,15.1,231.5,643.46,525.03
2018,12,13,15,30,678.0,46.0,2.8,15.1,192.0,589.59,481.94
2018,12,13,15,45,609.0,41.5,2.4,14.3,151.5,515.28,420.84
2018,12,13,16,0,540.0,37.0,2.0,13.5,111.0,442.24,357.8
2018,12,13,16,15,411.0,29.5,2.0,13.2,74.0,341.13,260.85
2018,12,13,16,30,282.0,22.0,2.0,12.9,37.0,221.9,20.76
2018,12,13,16,45,141.0,11.0,2.05,12.55,18.5,89.79,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,12,14,7,15,7.5,4.5,6.6,12.65,4.5,0.0,0.0
2018,12,14,7,30,15.0,9.0,6.8,12.8,9.0,8.19,0.0
2018,12,14,7,45,7.5,18.0,7.0,12.95,18.0,16.02,5.1
2018,12,14,8,0,0.0,27.0,7.2,13.1,27.0,23.81,14.71
2018,12,14,8,15,0.0,38.0,7.35,13.25,38.0,33.45,22.54
2018,12,14,8,30,0.0,49.0,7.5,13.4,49.0,43.13,31.11
2018,12,14,8,45,1.0,61.5,7.7,13.5,62.0,54.4,40.92
2018,12,14,9,0,2.0,74.0,7.9,13.6,75.0,65.93,50.86
2018,12,14,9,15,1.0,48.0,7.95,13.7,48.5,42.64,30.99
2018,12,14,9,30,0.0,22.0,8.0,13.8,22.0,19.36,11.01
2018,12,14,9,45,0.0,26.5,8.1,13.85,26.5,23.33,14.4
2018,12,14,10,0,0.0,31.0,8.2,13.9,31.0,27.31,17.78
2018,12,14,10,15,26.5,75.0,8.2,13.95,86.5,81.99,64.54
2018,12,14,10,30,53.0,119.0,8.2,14.0,142.0,140.63,114.41
2018,12,14,10,45,256.0,138.0,8.25,14.05,255.5,298.43,249.04
2018,12,14,11,0,459.0,157.0,8.3,14.1,369.0,469.98,392.66
2018,12,14,11,15,518.5,147.0,8.3,14.15,392.0,519.24,434.24
2018,12,14,11,30,578.0,137.0,8.3,14.2,415.0,576.27,481.91
2018,12,14,11,45,561.5,141.5,8.25,14.25,414.0,584.1,488.58
2018,12,14,12,0,545.0,146.0,8.2,14.3,413.0,594.92,497.45
2018,12,14,12,15,366.5,172.0,8.1,14.3,351.0,500.94,418.46
2018,12,14,12,30,188.0,198.0,8.0,14.3,289.0,369.25,307.54
2018,12,14,12,45,117.5,184.5,7.95,14.3,241.0,301.06,250.07
2018,12,14,13,0,47.0,171.0,7.9,14.3,193.0,215.6,177.38
2018,12,14,13,15,54.0,168.5,7.75,14.25,193.0,221.01,182.44
2018,12,14,13,30,61.0,166.0,7.6,14.2,193.0,226.6,187.6
2018,12,14,13,45,87.5,147.0,7.45,14.15,183.0,242.88,202.46
2018,12,14,14,0,114.0,128.0,7.3,14.1,173.0,243.32,204.21
2018,12,14,14,15,111.0,117.0,7.1,14.0,158.5,228.54,192.11
2018,12,14,14,30,108.0,106.0,6.9,13.9,144.0,213.31,179.53
2018,12,14,14,45,54.0,78.5,6.75,13.85,97.5,122.43,101.11
2018,12,14,15,0,0.0,51.0,6.6,13.8,51.0,45.01,33.02
2018,12,14,15,15,0.0,40.5,6.6,13.8,40.5,35.71,25.01
2018,12,14,15,30,0.0,30.0,6.6,13.8,30.0,26.42,16.95
2018,12,14,15,45,0.0,24.5,6.05,13.55,24.5,21.56,12.66
2018,12,14,16,0,0.0,19.0,5.5,13.3,19.0,16.71,8.32
2018,12,14,16,15,7.0,12.5,5.3,13.2,13.0,15.7,6.91
2018,12,14,16,30,14.0,6.0,5.1,13.1,7.0,19.13,0.0
2018,12,14,16,45,7.0,3.0,4.9,13.0,3.5,6.7,0.0
2018,12,14,17,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,15,7,15,3.0,4.5,3.5,11.55,4.5,0.0,0.0
2018,12,15,7,30,6.0,9.0,3.6,11.8,9.0,8.19,0.0
2018,12,15,7,45,25.0,24.5,3.75,12.05,27.0,20.97,7.91
2018,12,15,8,0,44.0,40.0,3.9,12.3,45.0,32.99,22.58
2018,12,15,8,15,63.5,56.0,4.05,12.5,66.5,52.07,36.12
2018,12,15,8,30,83.0,72.0,4.2,12.7,88.0,73.86,53.61
2018,12,15,8,45,184.0,82.5,4.3,12.9,128.5,109.63,80.11
2018,12,15,9,0,285.0,93.0,4.4,13.1,169.0,156.12,117.14
2018,12,15,9,15,336.5,101.0,4.4,13.35,203.0,200.74,155.55
2018,12,15,9,30,388.0,109.0,4.4,13.6,237.0,247.71,196.32
2018,12,15,9,45,411.5,118.0,4.35,13.85,265.5,289.39,233.06
2018,12,15,10,0,435.0,127.0,4.3,14.1,294.0,332.84,270.68
2018,12,15,10,15,358.5,149.0,4.2,14.3,293.0,333.36,272.81
2018,12,15,10,30,282.0,171.0,4.1,14.5,292.0,333.6,273.53
2018,12,15,10,45,231.5,186.0,4.0,14.65,288.0,334.81,274.51
2018,12,15,11,0,181.0,201.0,3.9,14.8,284.0,321.75,263.52
2018,12,15,11,15,123.5,200.5,3.8,14.95,258.0,291.96,238.59
2018,12,15,11,30,66.0,200.0,3.7,15.1,232.0,246.44,200.5
2018,12,15,11,45,99.5,208.0,3.65,15.2,256.5,283.45,231.41
2018,12,15,12,0,133.0,216.0,3.6,15.3,281.0,335.34,273.75
2018,12,15,12,15,79.5,187.0,3.6,15.35,226.0,252.02,205.51
2018,12,15,12,30,26.0,158.0,3.6,15.4,171.0,179.18,144.73
2018,12,15,12,45,32.5,166.5,3.6,15.45,182.0,196.05,158.99
2018,12,15,13,0,39.0,175.0,3.6,15.5,193.0,213.74,173.75
2018,12,15,13,15,31.0,159.5,3.55,15.45,173.5,190.83,154.91
2018,12,15,13,30,23.0,144.0,3.5,15.4,154.0,167.63,135.8
2018,12,15,13,45,16.0,125.5,3.5,15.35,132.5,131.51,105.84
2018,12,15,14,0,9.0,107.0,3.5,15.3,111.0,106.76,85.1
2018,12,15,14,15,16.5,101.5,3.5,15.25,107.5,108.15,86.75
2018,12,15,14,30,24.0,96.0,3.5,15.2,104.0,117.9,95.38
2018,12,15,14,45,68.0,102.5,3.5,15.1,122.5,164.16,135.83
2018,12,15,15,0,112.0,109.0,3.5,15.0,141.0,225.58,188.04
2018,12,15,15,15,132.5,96.0,3.5,15.0,128.5,225.62,188.2
2018,12,15,15,30,153.0,83.0,3.5,15.0,116.0,238.27,198.13
2018,12,15,15,45,128.0,67.0,3.55,14.5,90.5,197.65,162.74
2018,12,15,16,0,103.0,51.0,3.6,14.0,65.0,145.17,116.96
2018,12,15,16,15,73.5,35.5,3.65,13.75,43.5,104.76,78.16
2018,12,15,16,30,44.0,20.0,3.7,13.5,22.0,57.08,5.38
2018,12,15,16,45,22.0,10.0,3.8,13.2,11.0,21.58,0.0
2018,12,15,17,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.55,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,12.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,12.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,13.1,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,13.2,4.0,3.64,0.0
2018,12,16,7,45,0.0,10.0,6.05,13.3,10.0,8.78,0.0
2018,12,16,8,0,0.0,16.0,6.1,13.4,16.0,14.07,6.31
2018,12,16,8,15,0.0,21.0,6.25,13.5,21.0,18.47,9.89
2018,12,16,8,30,0.0,26.0,6.4,13.6,26.0,22.88,13.85
2018,12,16,8,45,0.0,31.5,6.5,13.75,31.5,27.74,18.13
2018,12,16,9,0,0.0,37.0,6.6,13.9,37.0,32.6,22.37
2018,12,16,9,15,0.0,37.0,6.65,13.95,37.0,32.6,22.39
2018,12,16,9,30,0.0,37.0,6.7,14.0,37.0,32.61,22.38
2018,12,16,9,45,0.0,35.5,6.75,14.1,35.5,31.28,21.21
2018,12,16,10,0,0.0,34.0,6.8,14.2,34.0,29.96,20.04
2018,12,16,10,15,0.5,66.5,6.9,14.25,66.5,59.02,44.78
2018,12,16,10,30,1.0,99.0,7.0,14.3,99.0,88.98,70.07
2018,12,16,10,45,1.5,92.0,7.15,14.35,92.5,82.77,64.73
2018,12,16,11,0,2.0,85.0,7.3,14.4,86.0,76.61,59.47
2018,12,16,11,15,4.5,94.5,7.25,14.4,96.5,87.17,68.39
2018,12,16,11,30,7.0,104.0,7.2,14.4,107.0,98.05,77.59
2018,12,16,11,45,4.5,98.5,7.15,14.4,100.5,91.26,71.78
2018,12,16,12,0,2.0,93.0,7.1,14.4,94.0,84.32,65.84
2018,12,16,12,15,1.0,75.5,7.0,14.4,76.0,67.58,51.71
2018,12,16,12,30,0.0,58.0,6.9,14.4,58.0,51.25,37.89
2018,12,16,12,45,0.0,57.5,6.85,14.4,57.5,50.8,37.54
2018,12,16,13,0,0.0,57.0,6.8,14.4,57.0,50.36,37.19
2018,12,16,13,15,0.0,54.0,6.85,14.45,54.0,47.69,34.96
2018,12,16,13,30,0.0,51.0,6.9,14.5,51.0,45.03,32.73
2018,12,16,13,45,0.0,44.5,6.95,14.5,44.5,39.26,27.87
2018,12,16,14,0,0.0,38.0,7.0,14.5,38.0,33.5,23.01
2018,12,16,14,15,0.0,28.5,7.05,14.5,28.5,25.1,15.86
2018,12,16,14,30,0.0,19.0,7.1,14.5,19.0,16.72,8.69
2018,12,16,14,45,14.0,38.5,7.2,14.45,42.5,45.99,34.38
2018,12,16,15,0,28.0,58.0,7.3,14.4,66.0,78.14,62.35
2018,12,16,15,15,37.0,70.0,7.3,14.4,79.0,101.39,82.24
2018,12,16,15,30,46.0,82.0,7.3,14.4,92.0,130.69,106.77
2018,12,16,15,45,33.0,65.5,7.25,14.2,72.0,101.92,81.36
2018,12,16,16,0,20.0,49.0,7.2,14.0,52.0,73.3,55.92
2018,12,16,16,15,13.5,33.5,7.1,13.95,35.0,50.54,34.56
2018,12,16,16,30,7.0,18.0,7.0,13.9,18.0,23.6,0.0
2018,12,16,16,45,3.5,9.0,6.95,13.85,9.0,10.18,0.0
2018,12,16,17,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,13.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,17,7,15,93.0,7.0,2.1,10.5,9.5,0.0,0.0
2018,12,17,7,30,186.0,14.0,2.0,10.8,19.0,12.73,0.0
2018,12,17,7,45,345.0,21.5,1.95,11.05,51.5,19.3,5.67
2018,12,17,8,0,504.0,29.0,1.9,11.3,84.0,25.56,16.22
2018,12,17,8,15,580.5,33.0,1.85,11.55,122.5,65.49,30.61
2018,12,17,8,30,657.0,37.0,1.8,11.8,161.0,114.71,63.01
2018,12,17,8,45,673.0,43.0,1.8,12.05,195.5,163.61,104.4
2018,12,17,9,0,689.0,49.0,1.8,12.3,230.0,213.73,150.01
2018,12,17,9,15,745.5,49.5,1.75,12.45,271.0,270.97,201.2
2018,12,17,9,30,802.0,50.0,1.7,12.6,312.0,332.82,256.18
2018,12,17,9,45,671.0,79.0,1.65,12.8,313.0,355.29,281.21
2018,12,17,10,0,540.0,108.0,1.6,13.0,314.0,362.72,291.64
2018,12,17,10,15,684.0,88.0,1.6,13.15,367.0,442.77,357.41
2018,12,17,10,30,828.0,68.0,1.6,13.3,420.0,531.92,428.92
2018,12,17,10,45,853.0,65.5,1.65,13.4,442.5,578.02,466.29
2018,12,17,11,0,878.0,63.0,1.7,13.5,465.0,626.31,504.75
2018,12,17,11,15,853.0,70.5,1.75,13.55,470.0,652.5,525.53
2018,12,17,11,30,828.0,78.0,1.8,13.6,475.0,679.46,546.21
2018,12,17,11,45,801.0,85.5,1.9,13.7,472.5,696.14,558.58
2018,12,17,12,0,774.0,93.0,2.0,13.8,470.0,708.44,567.9
2018,12,17,12,15,604.5,130.0,2.05,13.85,423.5,643.62,519.11
2018,12,17,12,30,435.0,167.0,2.1,13.9,377.0,559.08,453.27
2018,12,17,12,45,345.0,180.0,2.15,13.95,344.5,495.5,404.07
2018,12,17,13,0,255.0,193.0,2.2,14.0,312.0,444.49,363.08
2018,12,17,13,15,217.5,187.5,2.25,14.0,286.5,396.15,325.36
2018,12,17,13,30,180.0,182.0,2.3,14.0,261.0,362.07,298.11
2018,12,17,13,45,110.0,155.0,2.3,13.95,202.5,271.86,224.38
2018,12,17,14,0,40.0,128.0,2.3,13.9,144.0,166.6,136.36
2018,12,17,14,15,36.5,102.0,2.3,13.8,115.5,133.85,109.46
2018,12,17,14,30,33.0,76.0,2.3,13.7,87.0,101.59,82.44
2018,12,17,14,45,234.5,70.5,2.25,13.6,138.5,301.48,255.32
2018,12,17,15,0,436.0,65.0,2.2,13.5,190.0,460.37,385.9
2018,12,17,15,15,526.5,56.5,2.2,13.5,186.0,510.35,424.0
2018,12,17,15,30,617.0,48.0,2.2,13.5,182.0,547.94,451.3
2018,12,17,15,45,502.0,45.5,2.0,13.05,139.5,452.59,372.91
2018,12,17,16,0,387.0,43.0,1.8,12.6,97.0,355.35,289.86
2018,12,17,16,15,222.0,32.0,1.75,12.4,60.5,220.97,170.98
2018,12,17,16,30,57.0,21.0,1.7,12.2,24.0,75.52,15.22
2018,12,17,16,45,34.5,11.0,1.7,12.05,12.5,29.65,0.0
2018,12,17,17,0,12.0,1.0,1.7,11.9,1.0,0.0,0.0
2018,12,17,17,15,6.0,0.5,1.7,11.85,0.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,18,7,15,19.0,5.0,2.2,10.55,5.5,0.0,0.0
2018,12,18,7,30,38.0,10.0,2.2,10.8,11.0,9.1,0.0
2018,12,18,7,45,129.5,23.0,2.2,11.1,35.5,18.06,4.28
2018,12,18,8,0,221.0,36.0,2.2,11.4,60.0,28.0,18.21
2018,12,18,8,15,267.5,49.5,2.25,11.65,91.0,57.76,34.51
2018,12,18,8,30,314.0,63.0,2.3,11.9,122.0,93.95,60.58
2018,12,18,8,45,455.0,62.0,2.35,12.15,169.0,140.98,94.79
2018,12,18,9,0,596.0,61.0,2.4,12.4,216.0,201.5,143.31
2018,12,18,9,15,524.0,80.0,2.35,12.6,231.0,235.24,178.24
2018,12,18,9,30,452.0,99.0,2.3,12.8,246.0,257.38,202.17
2018,12,18,9,45,638.0,79.0,2.2,12.95,309.0,340.96,271.14
2018,12,18,10,0,824.0,59.0,2.1,13.1,372.0,437.14,350.12
2018,12,18,10,15,840.0,60.0,2.0,13.25,398.0,485.7,391.47
2018,12,18,10,30,856.0,61.0,1.9,13.4,424.0,535.11,432.31
2018,12,18,10,45,846.5,66.0,1.8,13.6,439.0,573.42,463.13
2018,12,18,11,0,837.0,71.0,1.7,13.8,454.0,612.55,493.38
2018,12,18,11,15,862.5,67.0,1.65,13.9,471.0,653.45,525.11
2018,12,18,11,30,888.0,63.0,1.6,14.0,488.0,697.14,556.93
2018,12,18,11,45,890.5,63.0,1.5,14.1,493.0,727.63,577.37
2018,12,18,12,0,893.0,63.0,1.4,14.2,498.0,755.24,595.6
2018,12,18,12,15,892.0,63.0,1.35,14.25,496.0,777.12,610.26
2018,12,18,12,30,891.0,63.0,1.3,14.3,494.0,795.75,622.64
2018,12,18,12,45,886.5,62.5,1.25,14.35,484.0,807.58,630.29
2018,12,18,13,0,882.0,62.0,1.2,14.4,474.0,815.93,635.66
2018,12,18,13,15,874.0,61.0,1.2,14.4,457.0,817.24,637.04
2018,12,18,13,30,866.0,60.0,1.2,14.4,440.0,815.08,636.19
